Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.15,3.0,11.0,10.81,0.0
2016,1,1,8,0,0.0,22.0,4.2,3.0,22.0,21.24,11.29
2016,1,1,8,15,0.0,39.0,4.25,3.0,39.0,38.41,27.54
2016,1,1,8,30,0.0,56.0,4.3,3.0,56.0,55.58,43.18
2016,1,1,8,45,0.0,74.5,4.4,3.5,74.5,74.32,59.95
2016,1,1,9,0,0.0,93.0,4.5,4.0,93.0,93.02,76.44
2016,1,1,9,15,3.5,109.5,4.5,4.0,111.0,111.21,92.36
2016,1,1,9,30,7.0,126.0,4.5,4.0,129.0,129.75,108.41
2016,1,1,9,45,56.0,154.5,4.55,4.0,178.0,192.02,162.67
2016,1,1,10,0,105.0,183.0,4.6,4.0,227.0,253.97,216.12
2016,1,1,10,15,128.5,200.0,4.5,4.0,258.5,296.85,252.38
2016,1,1,10,30,152.0,217.0,4.4,4.0,290.0,334.87,284.24
2016,1,1,10,45,153.5,230.5,4.35,4.5,308.5,354.89,299.89
2016,1,1,11,0,155.0,244.0,4.3,5.0,327.0,374.58,315.11
2016,1,1,11,15,115.5,249.5,4.25,5.0,312.5,354.8,297.35
2016,1,1,11,30,76.0,255.0,4.2,5.0,298.0,324.95,271.38
2016,1,1,11,45,81.0,262.5,4.2,5.0,309.5,337.9,282.03
2016,1,1,12,0,86.0,270.0,4.2,5.0,321.0,350.81,292.52
2016,1,1,12,15,52.0,246.5,4.15,5.0,278.0,298.12,248.07
2016,1,1,12,30,18.0,223.0,4.1,5.0,235.0,237.54,196.81
2016,1,1,12,45,35.0,240.5,4.05,5.5,262.5,278.14,230.73
2016,1,1,13,0,52.0,258.0,4.0,6.0,290.0,310.98,257.72
2016,1,1,13,15,26.5,215.5,3.95,6.0,232.0,243.7,201.58
2016,1,1,13,30,1.0,173.0,3.9,6.0,174.0,172.05,141.21
2016,1,1,13,45,24.5,202.5,3.85,6.0,216.0,220.72,183.03
2016,1,1,14,0,48.0,232.0,3.8,6.0,258.0,277.62,230.97
2016,1,1,14,15,24.0,151.0,3.7,6.0,164.0,170.94,141.55
2016,1,1,14,30,0.0,70.0,3.6,6.0,70.0,67.68,53.1
2016,1,1,14,45,4.5,115.0,3.5,6.0,117.0,115.5,94.56
2016,1,1,15,0,9.0,160.0,3.4,6.0,164.0,165.49,137.41
2016,1,1,15,15,6.0,147.0,3.2,5.5,149.5,150.37,124.87
2016,1,1,15,30,3.0,134.0,3.0,5.0,135.0,135.52,112.57
2016,1,1,15,45,1.5,118.0,2.8,5.0,118.5,118.52,98.1
2016,1,1,16,0,0.0,102.0,2.6,5.0,102.0,101.7,83.62
2016,1,1,16,15,0.0,84.5,2.35,4.5,84.5,84.05,68.36
2016,1,1,16,30,0.0,67.0,2.1,4.0,67.0,66.41,52.83
2016,1,1,16,45,0.0,50.0,1.85,4.0,50.0,49.28,37.44
2016,1,1,17,0,0.0,33.0,1.6,4.0,33.0,32.08,21.87
2016,1,1,17,15,0.0,19.5,1.55,4.0,19.5,18.82,8.58
2016,1,1,17,30,0.0,6.0,1.5,4.0,6.0,5.9,0.0
2016,1,1,17,45,0.0,3.0,1.5,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,3.5,4.0,3.93,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,7.71,0.49
2016,1,2,8,15,0.0,15.0,0.8,4.0,15.0,14.46,6.88
2016,1,2,8,30,0.0,22.0,0.8,4.0,22.0,21.22,13.06
2016,1,2,8,45,0.0,29.0,0.85,4.0,29.0,27.99,19.2
2016,1,2,9,0,0.0,36.0,0.9,4.0,36.0,34.75,25.28
2016,1,2,9,15,0.0,43.5,0.85,4.0,43.5,42.01,31.71
2016,1,2,9,30,0.0,51.0,0.8,4.0,51.0,49.27,38.06
2016,1,2,9,45,0.0,78.0,0.8,4.5,78.0,75.59,60.9
2016,1,2,10,0,0.0,105.0,0.8,5.0,105.0,102.82,84.06
2016,1,2,10,15,0.0,118.5,0.8,5.0,118.5,116.37,95.35
2016,1,2,10,30,0.0,132.0,0.8,5.0,132.0,129.97,106.63
2016,1,2,10,45,12.0,169.0,0.8,5.0,176.0,176.37,145.67
2016,1,2,11,0,24.0,206.0,0.8,5.0,220.0,223.92,184.83
2016,1,2,11,15,34.5,223.0,0.8,5.0,243.0,257.67,212.12
2016,1,2,11,30,45.0,240.0,0.8,5.0,266.0,284.72,233.81
2016,1,2,11,45,22.5,199.5,0.8,5.5,212.5,216.15,176.94
2016,1,2,12,0,0.0,159.0,0.8,6.0,159.0,156.69,127.19
2016,1,2,12,15,0.0,131.0,0.85,6.0,131.0,128.1,103.6
2016,1,2,12,30,0.0,103.0,0.9,6.0,103.0,99.97,80.04
2016,1,2,12,45,2.0,144.0,0.95,6.5,145.5,142.86,116.01
2016,1,2,13,0,4.0,185.0,1.0,7.0,188.0,186.64,151.93
2016,1,2,13,15,2.0,174.5,0.95,7.0,176.0,174.25,141.52
2016,1,2,13,30,0.0,164.0,0.9,7.0,164.0,161.95,131.42
2016,1,2,13,45,47.0,207.0,0.9,7.0,233.0,249.48,204.87
2016,1,2,14,0,94.0,250.0,0.9,7.0,302.0,331.53,271.48
2016,1,2,14,15,47.0,133.0,0.8,7.0,159.0,168.01,137.87
2016,1,2,14,30,0.0,16.0,0.7,7.0,16.0,15.45,7.78
2016,1,2,14,45,0.0,60.0,0.6,7.0,60.0,57.99,44.85
2016,1,2,15,0,0.0,104.0,0.5,7.0,104.0,101.55,82.19
2016,1,2,15,15,0.0,95.0,0.4,6.5,95.0,92.63,74.74
2016,1,2,15,30,0.0,86.0,0.3,6.0,86.0,83.73,67.42
2016,1,2,15,45,0.0,75.5,0.25,6.0,75.5,73.33,58.6
2016,1,2,16,0,0.0,65.0,0.2,6.0,65.0,62.95,49.71
2016,1,2,16,15,0.0,54.0,0.2,5.5,54.0,52.18,40.41
2016,1,2,16,30,0.0,43.0,0.2,5.0,43.0,41.53,31.04
2016,1,2,16,45,0.0,32.5,0.2,5.0,32.5,31.38,21.88
2016,1,2,17,0,0.0,22.0,0.2,5.0,22.0,21.23,12.63
2016,1,2,17,15,0.0,13.0,0.25,4.5,13.0,12.54,4.03
2016,1,2,17,30,0.0,4.0,0.3,4.0,4.0,3.93,0.0
2016,1,2,17,45,0.0,2.0,0.4,4.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,14.5,2.65,4.5,29.0,40.99,0.0
2016,1,3,8,0,329.0,29.0,3.0,5.0,58.0,111.77,70.39
2016,1,3,8,15,432.5,39.0,3.0,5.5,102.5,168.19,123.89
2016,1,3,8,30,536.0,49.0,3.0,6.0,147.0,235.16,183.92
2016,1,3,8,45,600.5,55.5,3.05,6.5,194.5,293.62,237.61
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,357.25,294.65
2016,1,3,9,15,508.0,95.0,3.1,7.5,246.5,349.15,291.54
2016,1,3,9,30,351.0,128.0,3.1,8.0,251.0,328.04,275.1
2016,1,3,9,45,357.0,144.5,3.15,9.0,282.5,357.91,299.82
2016,1,3,10,0,363.0,161.0,3.2,10.0,314.0,393.29,327.95
2016,1,3,10,15,232.5,188.0,3.15,10.5,289.0,354.78,294.09
2016,1,3,10,30,102.0,215.0,3.1,11.0,264.0,292.73,240.55
2016,1,3,10,45,110.5,229.5,3.05,11.5,285.5,316.9,259.66
2016,1,3,11,0,119.0,244.0,3.0,12.0,307.0,348.91,284.45
2016,1,3,11,15,179.0,252.5,2.95,12.0,352.0,404.67,329.72
2016,1,3,11,30,239.0,261.0,2.9,12.0,397.0,462.34,375.75
2016,1,3,11,45,255.5,265.5,2.9,12.5,414.0,491.86,397.66
2016,1,3,12,0,272.0,270.0,2.9,13.0,431.0,512.61,412.9
2016,1,3,12,15,592.0,181.0,2.9,13.0,535.0,676.07,544.94
2016,1,3,12,30,912.0,92.0,2.9,13.0,639.0,828.35,658.07
2016,1,3,12,45,914.0,91.0,2.9,13.5,637.5,828.72,655.8
2016,1,3,13,0,916.0,90.0,2.9,14.0,636.0,825.6,652.5
2016,1,3,13,15,912.5,89.0,2.9,14.0,626.0,814.71,644.98
2016,1,3,13,30,909.0,88.0,2.9,14.0,616.0,800.47,635.22
2016,1,3,13,45,905.5,86.0,2.95,14.0,598.0,781.82,622.66
2016,1,3,14,0,902.0,84.0,3.0,14.0,580.0,759.99,607.82
2016,1,3,14,15,891.5,82.5,3.0,14.0,554.0,734.75,590.21
2016,1,3,14,30,881.0,81.0,3.0,14.0,528.0,702.67,567.45
2016,1,3,14,45,867.5,78.5,3.0,14.0,495.0,665.08,539.55
2016,1,3,15,0,854.0,76.0,3.0,14.0,462.0,625.5,508.95
2016,1,3,15,15,832.5,73.5,2.75,13.5,422.5,579.48,472.65
2016,1,3,15,30,811.0,71.0,2.5,13.0,383.0,532.58,434.76
2016,1,3,15,45,784.5,66.0,2.3,13.0,339.5,479.81,390.67
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,427.24,345.57
2016,1,3,16,15,711.0,56.0,1.9,12.0,248.0,366.67,294.01
2016,1,3,16,30,664.0,51.0,1.7,11.0,200.0,308.92,243.12
2016,1,3,16,45,593.0,43.5,1.5,10.0,152.5,244.19,185.69
2016,1,3,17,0,522.0,36.0,1.3,9.0,105.0,185.65,132.69
2016,1,3,17,15,379.5,25.5,1.3,8.5,64.0,118.06,71.13
2016,1,3,17,30,237.0,15.0,1.3,8.0,23.0,52.64,0.0
2016,1,3,17,45,118.5,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,234.5,12.5,2.65,1.5,32.5,50.16,0.0
2016,1,4,8,0,469.0,25.0,3.0,2.0,65.0,135.36,84.46
2016,1,4,8,15,569.5,32.5,2.95,2.5,113.0,195.84,144.21
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,266.2,208.94
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,326.56,265.29
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,391.12,323.55
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,448.28,374.57
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,504.12,422.82
2016,1,4,9,45,881.5,58.5,2.95,7.0,399.5,555.62,465.22
2016,1,4,10,0,906.0,61.0,3.0,8.0,443.0,606.66,505.72
2016,1,4,10,15,922.5,63.0,2.95,8.5,480.0,651.3,540.45
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,694.22,572.68
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,730.44,597.74
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,764.07,620.58
2016,1,4,11,15,967.5,69.0,2.85,10.0,601.0,792.1,639.92
2016,1,4,11,30,975.0,70.0,2.8,10.0,624.0,817.0,656.92
2016,1,4,11,45,975.5,72.5,2.75,10.5,638.0,834.96,667.63
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,849.31,675.79
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.5,857.92,681.16
2016,1,4,12,30,979.0,75.0,2.6,11.0,665.0,862.85,684.06
2016,1,4,12,45,977.0,75.5,2.6,11.5,662.0,861.87,682.06
2016,1,4,13,0,975.0,76.0,2.6,12.0,659.0,857.18,677.63
2016,1,4,13,15,971.0,75.5,2.6,12.0,648.0,846.12,670.05
2016,1,4,13,30,967.0,75.0,2.6,12.0,637.0,831.48,660.1
2016,1,4,13,45,959.0,74.5,2.6,12.0,617.5,810.36,645.57
2016,1,4,14,0,951.0,74.0,2.6,12.0,598.0,786.02,628.78
2016,1,4,14,15,940.5,72.5,2.6,12.0,571.0,755.69,607.59
2016,1,4,14,30,930.0,71.0,2.6,12.0,544.0,722.61,584.29
2016,1,4,14,45,913.5,70.0,2.6,12.0,510.0,683.63,556.27
2016,1,4,15,0,897.0,69.0,2.6,12.0,476.0,642.72,524.67
2016,1,4,15,15,875.5,66.5,2.45,11.5,435.5,595.5,487.74
2016,1,4,15,30,854.0,64.0,2.3,11.0,395.0,550.1,451.17
2016,1,4,15,45,823.0,60.5,2.15,11.0,349.5,494.98,405.16
2016,1,4,16,0,792.0,57.0,2.0,11.0,304.0,440.33,358.29
2016,1,4,16,15,745.0,52.5,1.8,10.0,255.5,378.72,305.59
2016,1,4,16,30,698.0,48.0,1.6,9.0,207.0,319.89,253.42
2016,1,4,16,45,621.5,41.5,1.45,8.0,158.0,252.67,193.64
2016,1,4,17,0,545.0,35.0,1.3,7.0,109.0,192.14,138.69
2016,1,4,17,15,403.0,25.0,1.35,6.5,67.0,121.44,74.64
2016,1,4,17,30,261.0,15.0,1.4,6.0,25.0,57.05,0.0
2016,1,4,17,45,130.5,7.5,1.45,5.5,12.5,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.0,2.95,1.5,28.0,38.9,0.0
2016,1,5,8,0,301.0,30.0,3.1,2.0,56.0,106.0,67.26
2016,1,5,8,15,405.0,41.0,3.1,2.0,100.0,162.04,120.95
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,228.76,181.6
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,286.7,235.44
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,349.92,292.81
2016,1,5,9,15,680.5,71.5,3.0,3.0,284.0,405.33,342.87
2016,1,5,9,30,722.0,77.0,2.9,3.0,330.0,462.85,393.23
2016,1,5,9,45,751.5,80.5,2.85,3.5,371.5,513.19,435.68
2016,1,5,10,0,781.0,84.0,2.8,4.0,413.0,561.95,475.58
2016,1,5,10,15,801.0,86.5,2.75,4.5,449.5,605.4,510.02
2016,1,5,10,30,821.0,89.0,2.7,5.0,486.0,647.68,542.6
2016,1,5,10,45,836.0,90.5,2.65,5.5,515.5,683.97,569.61
2016,1,5,11,0,851.0,92.0,2.6,6.0,545.0,718.23,593.33
2016,1,5,11,15,860.5,93.5,2.6,6.5,567.5,746.2,612.3
2016,1,5,11,30,870.0,95.0,2.6,7.0,590.0,771.45,629.15
2016,1,5,11,45,887.5,91.0,2.6,8.0,607.0,793.74,642.6
2016,1,5,12,0,905.0,87.0,2.6,9.0,624.0,808.46,650.44
2016,1,5,12,15,907.0,87.0,2.6,9.5,630.0,817.04,655.08
2016,1,5,12,30,909.0,87.0,2.6,10.0,636.0,822.21,657.41
2016,1,5,12,45,759.0,134.0,2.6,10.5,591.0,764.04,613.54
2016,1,5,13,0,609.0,181.0,2.6,11.0,546.0,693.92,559.06
2016,1,5,13,15,482.5,215.5,2.6,11.0,502.0,625.31,505.21
2016,1,5,13,30,356.0,250.0,2.6,11.0,458.0,552.21,447.1
2016,1,5,13,45,269.0,254.0,2.6,11.5,408.5,485.79,393.82
2016,1,5,14,0,182.0,258.0,2.6,12.0,359.0,413.34,335.23
2016,1,5,14,15,311.5,224.5,2.55,11.5,388.0,472.16,385.72
2016,1,5,14,30,441.0,191.0,2.5,11.0,417.0,523.49,428.81
2016,1,5,14,45,222.0,172.5,2.5,11.0,286.0,338.14,278.91
2016,1,5,15,0,3.0,154.0,2.5,11.0,155.0,155.19,125.49
2016,1,5,15,15,1.5,141.0,2.35,10.5,141.5,141.13,114.57
2016,1,5,15,30,0.0,128.0,2.2,10.0,128.0,127.24,103.32
2016,1,5,15,45,0.0,112.0,2.05,10.0,112.0,111.11,89.89
2016,1,5,16,0,0.0,96.0,1.9,10.0,96.0,95.03,76.34
2016,1,5,16,15,0.0,80.0,1.8,9.5,80.0,78.97,62.74
2016,1,5,16,30,0.0,64.0,1.7,9.0,64.0,62.94,48.91
2016,1,5,16,45,0.0,48.5,1.65,9.0,48.5,47.42,35.22
2016,1,5,17,0,0.0,33.0,1.6,9.0,33.0,31.87,21.39
2016,1,5,17,15,0.0,20.0,1.75,8.5,20.0,19.3,9.59
2016,1,5,17,30,0.0,7.0,1.9,8.0,7.0,6.75,0.0
2016,1,5,17,45,0.0,3.5,2.05,8.0,3.5,3.44,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.5,2.35,5.5,25.0,31.48,0.0
2016,1,6,8,0,179.0,35.0,2.5,6.0,50.0,85.35,54.42
2016,1,6,8,15,277.5,49.5,2.55,6.0,91.0,136.46,101.55
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,198.05,155.93
2016,1,6,8,45,434.5,75.5,2.65,6.5,176.5,251.23,204.07
2016,1,6,9,0,493.0,87.0,2.7,7.0,221.0,309.51,255.78
2016,1,6,9,15,539.0,95.0,2.65,7.0,264.5,364.42,304.11
2016,1,6,9,30,585.0,103.0,2.6,7.0,308.0,421.06,352.72
2016,1,6,9,45,614.0,109.5,2.6,7.5,348.0,469.14,392.61
2016,1,6,10,0,643.0,116.0,2.6,8.0,388.0,517.78,431.84
2016,1,6,10,15,321.5,94.0,2.6,8.0,230.0,312.2,263.73
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,69.62,54.28
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,76.89,60.49
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,84.17,66.42
2016,1,6,11,15,0.0,86.5,2.7,9.0,86.5,83.69,65.9
2016,1,6,11,30,0.0,86.0,2.7,9.0,86.0,83.21,65.41
2016,1,6,11,45,0.0,108.5,2.7,9.5,108.5,105.49,83.95
2016,1,6,12,0,0.0,131.0,2.7,10.0,131.0,128.1,102.56
2016,1,6,12,15,0.0,132.5,2.65,10.0,132.5,129.58,103.7
2016,1,6,12,30,0.0,134.0,2.6,10.0,134.0,131.09,104.91
2016,1,6,12,45,0.0,117.0,2.55,10.5,117.0,113.95,90.48
2016,1,6,13,0,0.0,100.0,2.5,11.0,100.0,96.97,76.21
2016,1,6,13,15,0.0,94.0,2.45,11.0,94.0,91.02,71.29
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,85.15,66.44
2016,1,6,13,45,0.0,81.0,2.35,11.0,81.0,78.36,60.81
2016,1,6,14,0,0.0,74.0,2.3,11.0,74.0,71.57,55.18
2016,1,6,14,15,0.0,48.0,2.3,11.0,48.0,46.39,33.96
2016,1,6,14,30,0.0,22.0,2.3,11.0,22.0,21.24,12.57
2016,1,6,14,45,0.0,14.5,2.3,11.0,14.5,14.0,6.39
2016,1,6,15,0,0.0,7.0,2.3,11.0,7.0,6.75,0.17
2016,1,6,15,15,4.0,74.0,2.1,11.0,75.5,73.92,57.93
2016,1,6,15,30,8.0,141.0,1.9,11.0,144.0,145.44,118.41
2016,1,6,15,45,4.0,125.0,1.75,11.0,126.5,126.94,102.85
2016,1,6,16,0,0.0,109.0,1.6,11.0,109.0,108.82,87.67
2016,1,6,16,15,170.0,100.5,1.35,10.5,140.0,185.52,151.77
2016,1,6,16,30,340.0,92.0,1.1,10.0,171.0,236.73,190.0
2016,1,6,16,45,281.5,75.0,0.85,10.0,130.0,181.98,141.67
2016,1,6,17,0,223.0,58.0,0.6,10.0,89.0,132.91,98.62
2016,1,6,17,15,111.5,38.5,0.55,9.5,54.0,72.45,47.63
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,18.9,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,9.34,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.5,14.0,2.2,7.0,29.5,42.55,0.0
2016,1,7,8,0,363.0,28.0,2.3,7.0,59.0,116.6,71.66
2016,1,7,8,15,468.5,37.0,2.35,7.5,104.0,174.02,126.27
2016,1,7,8,30,574.0,46.0,2.4,8.0,149.0,242.23,187.03
2016,1,7,8,45,637.0,51.5,2.5,8.5,197.5,299.3,239.39
2016,1,7,9,0,700.0,57.0,2.6,9.0,246.0,363.16,296.33
2016,1,7,9,15,486.0,98.0,2.6,9.5,240.0,341.22,282.21
2016,1,7,9,30,272.0,139.0,2.6,10.0,234.0,293.78,244.01
2016,1,7,9,45,556.5,103.5,2.65,11.0,329.0,431.1,358.02
2016,1,7,10,0,841.0,68.0,2.7,12.0,424.0,579.36,476.51
2016,1,7,10,15,859.5,70.5,2.65,12.5,461.0,624.08,510.12
2016,1,7,10,30,878.0,73.0,2.6,13.0,498.0,663.83,539.75
2016,1,7,10,45,895.0,73.0,2.6,14.0,529.0,701.36,564.85
2016,1,7,11,0,912.0,73.0,2.6,15.0,560.0,736.83,587.67
2016,1,7,11,15,921.0,74.0,2.7,16.0,583.0,765.24,605.61
2016,1,7,11,30,930.0,75.0,2.8,17.0,606.0,790.75,621.36
2016,1,7,11,45,937.0,75.0,2.95,18.0,622.0,810.5,633.22
2016,1,7,12,0,944.0,75.0,3.1,19.0,638.0,826.97,642.78
2016,1,7,12,15,947.0,75.5,3.1,19.0,645.0,837.44,649.74
2016,1,7,12,30,950.0,76.0,3.1,19.0,652.0,844.35,654.37
2016,1,7,12,45,953.0,74.5,3.15,19.5,651.0,845.36,654.08
2016,1,7,13,0,956.0,73.0,3.2,20.0,650.0,842.73,651.41
2016,1,7,13,15,953.0,72.5,3.2,20.0,640.0,832.88,644.78
2016,1,7,13,30,950.0,72.0,3.2,20.0,630.0,819.49,635.82
2016,1,7,13,45,945.5,70.5,3.2,20.0,612.0,800.36,622.9
2016,1,7,14,0,941.0,69.0,3.2,20.0,594.0,777.92,607.71
2016,1,7,14,15,931.5,68.0,3.1,20.0,568.0,749.29,587.59
2016,1,7,14,30,922.0,67.0,3.0,20.0,542.0,717.87,565.45
2016,1,7,14,45,908.0,65.5,2.95,20.0,509.0,680.3,538.94
2016,1,7,15,0,894.0,64.0,2.9,20.0,476.0,640.64,509.29
2016,1,7,15,15,874.0,61.5,2.5,19.5,436.5,594.42,473.24
2016,1,7,15,30,854.0,59.0,2.1,19.0,397.0,547.11,435.49
2016,1,7,15,45,825.0,56.5,1.75,18.5,352.5,496.97,394.69
2016,1,7,16,0,796.0,54.0,1.4,18.0,308.0,444.24,350.78
2016,1,7,16,15,752.5,50.0,1.35,16.5,260.0,384.29,302.24
2016,1,7,16,30,709.0,46.0,1.3,15.0,212.0,326.76,253.54
2016,1,7,16,45,636.0,40.5,1.3,14.0,163.5,260.75,196.46
2016,1,7,17,0,563.0,35.0,1.3,13.0,115.0,201.04,143.47
2016,1,7,17,15,429.0,26.0,1.35,12.5,72.5,131.11,82.31
2016,1,7,17,30,295.0,17.0,1.4,12.0,30.0,70.88,0.0
2016,1,7,17,45,147.5,8.5,1.5,11.5,15.0,25.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,167.5,14.5,2.3,7.5,29.0,40.68,0.0
2016,1,8,8,0,335.0,29.0,2.4,8.0,58.0,111.33,68.28
2016,1,8,8,15,442.0,39.0,2.3,8.5,103.0,168.75,122.21
2016,1,8,8,30,549.0,49.0,2.2,9.0,148.0,237.17,182.57
2016,1,8,8,45,612.0,55.5,2.15,9.5,196.0,295.81,235.62
2016,1,8,9,0,675.0,62.0,2.1,10.0,244.0,359.54,291.67
2016,1,8,9,15,715.5,66.5,2.35,10.5,290.0,413.51,339.1
2016,1,8,9,30,756.0,71.0,2.6,11.0,336.0,471.17,388.13
2016,1,8,9,45,790.5,72.5,2.85,12.0,379.5,523.72,431.08
2016,1,8,10,0,825.0,74.0,3.1,13.0,423.0,576.77,473.16
2016,1,8,10,15,844.0,76.5,3.25,13.5,460.5,621.38,508.11
2016,1,8,10,30,863.0,79.0,3.4,14.0,498.0,664.67,541.26
2016,1,8,10,45,519.5,164.0,3.55,15.0,420.5,547.33,444.33
2016,1,8,11,0,176.0,249.0,3.7,16.0,343.0,395.03,317.62
2016,1,8,11,15,99.0,234.5,3.7,16.5,287.5,317.69,254.84
2016,1,8,11,30,22.0,220.0,3.7,17.0,232.0,237.22,188.27
2016,1,8,11,45,30.5,235.5,3.7,17.5,253.5,268.56,212.97
2016,1,8,12,0,39.0,251.0,3.7,18.0,275.0,292.55,231.44
2016,1,8,12,15,108.5,271.5,3.6,18.0,338.0,370.59,294.24
2016,1,8,12,30,178.0,292.0,3.5,18.0,401.0,458.04,362.7
2016,1,8,12,45,94.0,249.0,3.45,18.5,306.5,334.26,264.55
2016,1,8,13,0,10.0,206.0,3.4,19.0,212.0,213.12,166.84
2016,1,8,13,15,68.5,243.0,3.25,19.0,283.5,306.82,242.65
2016,1,8,13,30,127.0,280.0,3.1,19.0,355.0,401.64,316.97
2016,1,8,13,45,284.0,249.0,3.0,19.0,410.0,492.72,390.3
2016,1,8,14,0,441.0,218.0,2.9,19.0,465.0,577.17,456.7
2016,1,8,14,15,250.0,221.0,2.7,19.0,360.0,425.57,337.86
2016,1,8,14,30,59.0,224.0,2.5,19.0,255.0,275.24,217.49
2016,1,8,14,45,349.5,171.0,2.3,19.0,335.0,422.39,339.05
2016,1,8,15,0,640.0,118.0,2.1,19.0,415.0,547.6,436.87
2016,1,8,15,15,722.0,96.5,1.75,18.5,404.5,549.87,437.23
2016,1,8,15,30,804.0,75.0,1.4,18.0,394.0,542.01,429.73
2016,1,8,15,45,781.5,69.5,1.1,18.0,351.0,490.92,387.56
2016,1,8,16,0,759.0,64.0,0.8,18.0,308.0,439.66,344.54
2016,1,8,16,15,712.0,59.0,0.75,17.0,260.0,378.59,295.42
2016,1,8,16,30,665.0,54.0,0.7,16.0,212.0,320.3,246.64
2016,1,8,16,45,596.5,46.5,0.7,15.0,164.0,257.25,192.97
2016,1,8,17,0,528.0,39.0,0.7,14.0,116.0,198.62,141.74
2016,1,8,17,15,264.0,35.0,0.7,13.5,73.5,105.97,68.67
2016,1,8,17,30,0.0,31.0,0.7,13.0,31.0,33.08,0.0
2016,1,8,17,45,0.0,15.5,0.75,12.5,15.5,15.24,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.0,6.05,4.5,30.0,43.69,0.0
2016,1,9,8,0,381.0,28.0,6.4,5.0,60.0,119.78,74.06
2016,1,9,8,15,487.5,37.0,6.55,5.0,106.5,178.38,131.06
2016,1,9,8,30,594.0,46.0,6.7,5.0,153.0,247.88,194.91
2016,1,9,8,45,659.0,51.5,6.85,5.5,202.5,306.79,250.66
2016,1,9,9,0,724.0,57.0,7.0,6.0,252.0,372.66,311.5
2016,1,9,9,15,763.5,61.0,7.0,6.0,300.0,429.67,364.33
2016,1,9,9,30,803.0,65.0,7.0,6.0,348.0,488.4,417.3
2016,1,9,9,45,833.0,67.5,7.05,6.5,392.0,541.54,463.6
2016,1,9,10,0,863.0,70.0,7.1,7.0,436.0,594.76,508.73
2016,1,9,10,15,881.5,72.0,7.1,7.0,473.5,639.94,547.04
2016,1,9,10,30,900.0,74.0,7.1,7.0,511.0,680.08,580.64
2016,1,9,10,45,913.0,75.5,7.1,7.5,542.5,717.46,608.8
2016,1,9,11,0,926.0,77.0,7.1,8.0,574.0,752.52,634.55
2016,1,9,11,15,934.5,78.5,7.05,8.0,597.5,781.69,656.5
2016,1,9,11,30,943.0,80.0,7.0,8.0,621.0,807.89,676.07
2016,1,9,11,45,947.0,81.0,6.95,8.5,636.5,826.91,688.76
2016,1,9,12,0,951.0,82.0,6.9,9.0,652.0,842.53,698.85
2016,1,9,12,15,953.5,82.0,6.85,9.0,659.0,852.31,705.81
2016,1,9,12,30,956.0,82.0,6.8,9.0,666.0,858.51,710.17
2016,1,9,12,45,955.0,82.0,6.75,9.5,664.0,858.27,708.41
2016,1,9,13,0,954.0,82.0,6.7,10.0,662.0,854.39,704.04
2016,1,9,13,15,950.5,81.5,6.65,10.0,652.0,844.34,696.43
2016,1,9,13,30,947.0,81.0,6.6,10.0,642.0,830.77,686.26
2016,1,9,13,45,939.5,80.5,6.55,10.0,623.5,810.7,671.21
2016,1,9,14,0,932.0,80.0,6.5,10.0,605.0,787.44,653.79
2016,1,9,14,15,922.0,78.5,6.45,9.5,578.5,758.19,632.9
2016,1,9,14,30,912.0,77.0,6.4,9.0,552.0,726.19,609.75
2016,1,9,14,45,895.0,76.0,6.4,9.0,518.0,687.54,580.18
2016,1,9,15,0,878.0,75.0,6.4,9.0,484.0,650.4,549.77
2016,1,9,15,15,507.0,124.5,6.25,8.5,356.5,449.97,381.98
2016,1,9,15,30,136.0,174.0,6.1,8.0,229.0,264.63,222.64
2016,1,9,15,45,451.5,119.0,6.0,8.0,271.0,374.34,317.59
2016,1,9,16,0,767.0,64.0,5.9,8.0,313.0,445.31,374.82
2016,1,9,16,15,720.5,59.5,5.55,7.5,265.0,384.54,319.99
2016,1,9,16,30,674.0,55.0,5.2,7.0,217.0,326.44,266.46
2016,1,9,16,45,597.0,48.0,4.9,6.5,167.5,260.52,205.89
2016,1,9,17,0,520.0,41.0,4.6,6.0,118.0,199.8,149.55
2016,1,9,17,15,260.0,37.0,4.35,5.5,75.5,107.9,73.57
2016,1,9,17,30,0.0,33.0,4.1,5.0,33.0,35.51,0.63
2016,1,9,17,45,0.0,16.5,3.9,4.5,16.5,16.22,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.5,2.7,-0.5,30.5,43.91,0.0
2016,1,10,8,0,379.0,29.0,3.0,0.0,61.0,120.08,75.68
2016,1,10,8,15,485.0,38.5,3.1,0.5,108.0,179.02,133.27
2016,1,10,8,30,591.0,48.0,3.2,1.0,155.0,248.82,197.24
2016,1,10,8,45,654.5,54.5,3.3,1.5,205.0,309.83,254.58
2016,1,10,9,0,718.0,61.0,3.4,2.0,255.0,374.23,313.74
2016,1,10,9,15,758.0,65.5,3.35,2.5,303.0,431.9,365.7
2016,1,10,9,30,798.0,70.0,3.3,3.0,351.0,491.34,417.39
2016,1,10,9,45,826.0,73.0,3.25,3.5,395.0,543.9,461.79
2016,1,10,10,0,854.0,76.0,3.2,4.0,439.0,596.4,504.7
2016,1,10,10,15,873.0,78.5,3.05,4.0,477.5,642.29,541.6
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,686.77,576.35
2016,1,10,10,45,905.0,83.0,2.8,4.5,547.0,724.86,603.52
2016,1,10,11,0,918.0,85.0,2.7,5.0,578.0,756.55,624.68
2016,1,10,11,15,926.5,86.0,2.55,5.5,602.0,785.09,642.87
2016,1,10,11,30,935.0,87.0,2.4,6.0,626.0,810.69,658.57
2016,1,10,11,45,938.0,89.0,2.3,6.5,641.0,830.06,669.89
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,846.01,678.71
2016,1,10,12,15,942.5,91.5,2.1,7.0,663.0,855.6,684.18
2016,1,10,12,30,944.0,92.0,2.0,7.0,670.0,861.62,687.22
2016,1,10,12,45,943.0,92.0,1.9,7.5,668.0,861.48,684.73
2016,1,10,13,0,942.0,92.0,1.8,8.0,666.0,857.73,679.87
2016,1,10,13,15,938.0,91.0,1.7,8.0,656.0,846.9,671.36
2016,1,10,13,30,934.0,90.0,1.6,8.0,646.0,832.59,660.58
2016,1,10,13,45,925.0,90.0,1.55,8.0,626.5,812.19,646.17
2016,1,10,14,0,916.0,90.0,1.5,8.0,607.0,788.69,629.67
2016,1,10,14,15,905.0,88.5,1.5,8.0,580.5,763.27,612.39
2016,1,10,14,30,894.0,87.0,1.5,8.0,554.0,730.81,589.89
2016,1,10,14,45,881.0,84.0,1.5,8.0,520.5,692.85,562.94
2016,1,10,15,0,868.0,81.0,1.5,8.0,487.0,652.77,532.7
2016,1,10,15,15,846.0,78.0,1.45,7.5,447.0,605.39,496.62
2016,1,10,15,30,824.0,75.0,1.4,7.0,407.0,557.07,458.81
2016,1,10,15,45,792.5,71.5,1.4,7.0,362.0,502.59,414.46
2016,1,10,16,0,761.0,68.0,1.4,7.0,317.0,448.63,369.1
2016,1,10,16,15,714.5,62.5,1.25,6.5,268.5,386.9,316.12
2016,1,10,16,30,668.0,57.0,1.1,6.0,220.0,329.64,265.22
2016,1,10,16,45,592.5,50.0,1.0,5.5,170.5,262.64,205.63
2016,1,10,17,0,517.0,43.0,0.9,5.0,121.0,202.33,150.93
2016,1,10,17,15,388.5,32.0,0.95,4.5,78.0,132.97,89.88
2016,1,10,17,30,260.0,21.0,1.0,4.0,35.0,72.66,12.28
2016,1,10,17,45,130.0,10.5,1.05,4.0,17.5,26.35,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.5,14.5,1.1,0.5,29.0,40.67,0.0
2016,1,11,8,0,339.0,29.0,1.2,1.0,58.0,111.43,70.07
2016,1,11,8,15,445.0,39.0,1.25,1.5,103.5,168.74,124.91
2016,1,11,8,30,551.0,49.0,1.3,2.0,149.0,237.0,186.31
2016,1,11,8,45,466.0,72.0,1.4,3.0,174.0,258.81,211.29
2016,1,11,9,0,381.0,95.0,1.5,4.0,199.0,270.76,225.38
2016,1,11,9,15,417.0,104.5,1.5,4.5,236.5,315.97,265.13
2016,1,11,9,30,453.0,114.0,1.5,5.0,274.0,363.55,305.6
2016,1,11,9,45,434.5,134.0,1.55,5.5,302.5,394.7,331.28
2016,1,11,10,0,416.0,154.0,1.6,6.0,331.0,423.11,353.88
2016,1,11,10,15,632.0,121.0,1.55,6.5,416.5,540.82,449.27
2016,1,11,10,30,848.0,88.0,1.5,7.0,502.0,666.1,546.37
2016,1,11,10,45,671.5,140.0,1.5,7.5,480.5,629.86,513.88
2016,1,11,11,0,495.0,192.0,1.5,8.0,459.0,575.52,468.61
2016,1,11,11,15,356.5,231.0,1.45,8.0,427.5,519.95,423.14
2016,1,11,11,30,218.0,270.0,1.4,8.0,396.0,457.3,371.24
2016,1,11,11,45,267.0,269.5,1.4,8.5,428.0,506.37,409.64
2016,1,11,12,0,316.0,269.0,1.4,9.0,460.0,547.61,440.76
2016,1,11,12,15,308.0,274.5,1.4,9.5,462.0,550.08,441.04
2016,1,11,12,30,300.0,280.0,1.4,10.0,464.0,551.27,440.74
2016,1,11,12,45,592.5,193.0,1.45,10.5,556.0,698.2,556.6
2016,1,11,13,0,885.0,106.0,1.5,11.0,648.0,834.49,654.57
2016,1,11,13,15,528.0,195.0,1.5,11.0,517.5,643.37,512.07
2016,1,11,13,30,171.0,284.0,1.5,11.0,387.0,440.74,352.38
2016,1,11,13,45,224.5,270.0,1.5,11.0,400.5,463.67,373.22
2016,1,11,14,0,278.0,256.0,1.5,11.0,414.0,492.3,396.47
2016,1,11,14,15,168.0,241.5,1.45,11.0,336.0,382.36,309.28
2016,1,11,14,30,58.0,227.0,1.4,11.0,258.0,277.85,224.84
