Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,191.5,18.5,1.45,11.0,40.0,54.55,16.82
2016,2,1,8,0,383.0,37.0,1.6,12.0,80.0,129.92,86.28
2016,2,1,8,15,481.5,46.5,1.75,12.5,129.5,189.18,138.04
2016,2,1,8,30,580.0,56.0,1.9,13.0,179.0,258.77,198.73
2016,2,1,8,45,290.0,78.5,2.1,13.5,140.0,202.16,161.23
2016,2,1,9,0,0.0,101.0,2.3,14.0,101.0,100.06,79.3
2016,2,1,9,15,91.5,134.5,2.6,14.5,170.5,187.15,152.12
2016,2,1,9,30,183.0,168.0,2.9,15.0,240.0,276.07,225.18
2016,2,1,9,45,190.0,188.5,3.25,16.0,270.5,310.06,251.8
2016,2,1,10,0,197.0,209.0,3.6,17.0,301.0,344.23,278.15
2016,2,1,10,15,199.0,227.5,3.9,17.5,327.5,372.99,300.19
2016,2,1,10,30,201.0,246.0,4.2,18.0,354.0,401.39,321.63
2016,2,1,10,45,240.5,257.5,4.5,18.5,394.0,448.61,358.51
2016,2,1,11,0,280.0,269.0,4.8,19.0,434.0,505.27,402.06
2016,2,1,11,15,600.5,180.5,5.05,19.0,554.5,675.54,539.25
2016,2,1,11,30,921.0,92.0,5.3,19.0,675.0,840.43,663.38
2016,2,1,11,45,922.0,95.0,5.55,19.5,691.5,861.04,676.79
2016,2,1,12,0,923.0,98.0,5.8,20.0,708.0,878.17,688.51
2016,2,1,12,15,925.5,98.5,5.95,20.0,717.0,890.23,697.51
2016,2,1,12,30,928.0,99.0,6.1,20.0,726.0,898.71,704.09
2016,2,1,12,45,927.0,99.5,6.35,20.5,726.0,900.58,705.15
2016,2,1,13,0,926.0,100.0,6.6,21.0,726.0,898.79,703.69
2016,2,1,13,15,923.0,99.5,6.75,21.0,717.5,890.56,698.6
2016,2,1,13,30,920.0,99.0,6.9,21.0,709.0,878.76,691.02
2016,2,1,13,45,913.0,98.5,7.05,21.0,691.5,860.18,678.56
2016,2,1,14,0,906.0,98.0,7.2,21.0,674.0,838.33,663.73
2016,2,1,14,15,896.5,96.5,7.2,21.0,648.5,810.28,643.79
2016,2,1,14,30,887.0,95.0,7.2,21.0,623.0,783.57,624.88
2016,2,1,14,45,870.0,94.5,7.2,21.0,589.0,745.43,597.3
2016,2,1,15,0,853.0,94.0,7.2,21.0,555.0,705.27,568.05
2016,2,1,15,15,833.0,91.0,6.9,21.0,515.0,658.64,531.74
2016,2,1,15,30,813.0,88.0,6.6,21.0,475.0,610.82,493.5
2016,2,1,15,45,779.0,86.0,6.3,21.0,429.0,555.05,448.34
2016,2,1,16,0,745.0,84.0,6.0,21.0,383.0,501.49,404.06
2016,2,1,16,15,705.5,79.0,5.45,20.5,333.5,441.49,354.26
2016,2,1,16,30,666.0,74.0,4.9,20.0,284.0,383.55,304.96
2016,2,1,16,45,603.0,67.5,4.4,19.5,232.5,317.25,248.18
2016,2,1,17,0,540.0,61.0,3.9,19.0,181.0,256.29,194.94
2016,2,1,17,15,447.5,51.0,3.75,18.5,132.5,189.14,137.28
2016,2,1,17,30,355.0,41.0,3.6,18.0,84.0,131.61,87.99
2016,2,1,17,45,208.5,25.5,3.45,17.5,47.5,67.83,31.24
2016,2,1,18,0,62.0,10.0,3.3,17.0,11.0,16.89,0.0
2016,2,1,18,15,31.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,16.5,3.15,8.0,44.5,60.85,21.29
2016,2,2,8,0,484.0,33.0,3.5,9.0,89.0,148.26,99.02
2016,2,2,8,15,580.0,41.0,3.75,9.5,141.5,209.54,154.38
2016,2,2,8,30,676.0,49.0,4.0,10.0,194.0,282.3,219.83
2016,2,2,8,45,731.5,54.0,4.3,11.0,248.0,345.67,277.5
2016,2,2,9,0,787.0,59.0,4.6,12.0,302.0,413.38,337.28
2016,2,2,9,15,822.5,62.5,4.95,12.5,354.0,473.65,390.25
2016,2,2,9,30,858.0,66.0,5.3,13.0,406.0,535.35,442.9
2016,2,2,9,45,881.5,69.0,5.7,14.0,453.0,590.6,488.28
2016,2,2,10,0,905.0,72.0,6.1,15.0,500.0,642.45,529.79
2016,2,2,10,15,922.0,74.5,6.05,15.0,541.5,691.37,568.74
2016,2,2,10,30,939.0,77.0,6.0,15.0,583.0,738.68,603.97
2016,2,2,10,45,950.0,79.0,5.95,15.5,617.5,779.17,632.06
2016,2,2,11,0,961.0,81.0,5.9,16.0,652.0,817.09,657.88
2016,2,2,11,15,969.5,82.0,5.85,16.0,678.5,849.14,680.36
2016,2,2,11,30,978.0,83.0,5.8,16.0,705.0,878.05,700.46
2016,2,2,11,45,981.5,85.0,5.8,16.5,723.0,900.69,714.82
2016,2,2,12,0,985.0,87.0,5.8,17.0,741.0,919.69,726.58
2016,2,2,12,15,987.0,87.5,5.7,17.0,750.5,932.01,734.4
2016,2,2,12,30,989.0,88.0,5.6,17.0,760.0,940.5,739.58
2016,2,2,12,45,989.5,87.5,5.55,17.5,760.0,942.71,739.27
2016,2,2,13,0,990.0,87.0,5.5,18.0,760.0,941.01,736.35
2016,2,2,13,15,987.0,86.5,5.4,18.0,751.0,932.44,729.81
2016,2,2,13,30,984.0,86.0,5.3,18.0,742.0,920.04,720.72
2016,2,2,13,45,979.0,85.5,5.25,18.0,724.5,902.24,708.24
2016,2,2,14,0,974.0,85.0,5.2,18.0,707.0,880.85,693.3
2016,2,2,14,15,965.5,83.5,5.05,18.0,681.0,852.13,672.54
2016,2,2,14,30,957.0,82.0,4.9,18.0,655.0,820.26,649.58
2016,2,2,14,45,944.5,80.5,4.8,18.0,621.0,782.52,622.59
2016,2,2,15,0,932.0,79.0,4.7,18.0,587.0,742.28,593.66
2016,2,2,15,15,915.5,76.5,4.35,17.5,546.5,696.01,559.92
2016,2,2,15,30,899.0,74.0,4.0,17.0,506.0,648.07,522.88
2016,2,2,15,45,874.0,71.5,3.7,17.0,459.0,596.51,481.47
2016,2,2,16,0,849.0,69.0,3.4,17.0,412.0,541.58,436.58
2016,2,2,16,15,814.0,65.0,2.95,16.0,361.0,480.05,386.6
2016,2,2,16,30,779.0,61.0,2.5,15.0,310.0,419.87,336.04
2016,2,2,16,45,723.0,56.5,2.1,14.0,256.0,352.64,278.44
2016,2,2,17,0,667.0,52.0,1.7,13.0,202.0,289.7,222.81
2016,2,2,17,15,574.5,44.0,1.7,12.0,149.5,218.93,161.15
2016,2,2,17,30,482.0,36.0,1.7,11.0,97.0,156.41,106.18
2016,2,2,17,45,299.0,24.0,1.75,10.5,55.5,82.79,41.21
2016,2,2,18,0,116.0,12.0,1.8,10.0,14.0,25.23,0.0
2016,2,2,18,15,58.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,16.5,4.85,2.5,45.5,61.95,24.49
2016,2,3,8,0,492.0,33.0,5.2,3.0,91.0,148.98,102.07
2016,2,3,8,15,584.5,41.0,5.35,3.5,144.0,211.54,160.08
2016,2,3,8,30,677.0,49.0,5.5,4.0,197.0,283.58,226.86
2016,2,3,8,45,738.5,53.0,5.65,4.5,252.0,348.38,287.78
2016,2,3,9,0,800.0,57.0,5.8,5.0,307.0,418.11,351.61
2016,2,3,9,15,834.5,61.0,5.7,5.5,359.0,479.19,406.36
2016,2,3,9,30,869.0,65.0,5.6,6.0,411.0,541.6,460.34
2016,2,3,9,45,763.5,90.0,5.55,6.5,419.5,548.8,466.5
2016,2,3,10,0,658.0,115.0,5.5,7.0,428.0,543.41,461.13
2016,2,3,10,15,806.0,93.5,5.45,7.5,509.0,641.35,541.89
2016,2,3,10,30,954.0,72.0,5.4,8.0,590.0,745.42,623.08
2016,2,3,10,45,965.5,73.5,5.4,8.5,624.5,786.29,651.88
2016,2,3,11,0,977.0,75.0,5.4,9.0,659.0,824.57,678.65
2016,2,3,11,15,984.5,76.0,5.35,9.5,685.5,856.33,699.95
2016,2,3,11,30,992.0,77.0,5.3,10.0,712.0,884.85,718.68
2016,2,3,11,45,993.5,79.5,5.3,10.5,729.5,906.74,732.68
2016,2,3,12,0,995.0,82.0,5.3,11.0,747.0,924.87,743.97
2016,2,3,12,15,997.0,82.5,5.2,11.0,756.0,937.35,751.92
2016,2,3,12,30,999.0,83.0,5.1,11.0,765.0,945.95,757.16
2016,2,3,12,45,996.5,84.0,5.1,11.5,764.5,947.34,756.58
2016,2,3,13,0,994.0,85.0,5.1,12.0,764.0,944.78,753.34
2016,2,3,13,15,991.0,84.5,5.05,12.0,755.5,936.2,746.98
2016,2,3,13,30,988.0,84.0,5.0,12.0,747.0,923.77,738.01
2016,2,3,13,45,981.5,84.0,4.95,12.0,729.0,905.25,724.74
2016,2,3,14,0,975.0,84.0,4.9,12.0,711.0,883.15,709.0
2016,2,3,14,15,967.0,83.0,4.85,12.0,685.5,855.34,689.12
2016,2,3,14,30,959.0,82.0,4.8,12.0,660.0,824.35,666.92
2016,2,3,14,45,945.5,81.0,4.8,12.0,625.5,786.32,639.69
2016,2,3,15,0,932.0,80.0,4.8,12.0,591.0,745.85,610.43
2016,2,3,15,15,915.5,77.5,4.7,11.5,550.5,699.52,577.02
2016,2,3,15,30,899.0,75.0,4.6,11.0,510.0,651.5,539.75
2016,2,3,15,45,876.0,72.0,4.5,11.0,463.5,600.46,497.98
2016,2,3,16,0,853.0,69.0,4.4,11.0,417.0,545.85,452.43
2016,2,3,16,15,819.5,65.5,3.95,10.0,366.0,485.31,401.53
2016,2,3,16,30,786.0,62.0,3.5,9.0,315.0,425.94,350.32
2016,2,3,16,45,735.0,56.5,3.05,8.5,261.0,359.06,290.86
2016,2,3,17,0,684.0,51.0,2.6,8.0,207.0,296.0,233.16
2016,2,3,17,15,597.5,43.5,2.45,7.0,154.5,224.93,169.34
2016,2,3,17,30,511.0,36.0,2.3,6.0,102.0,164.09,114.09
2016,2,3,17,45,343.0,24.0,2.2,5.5,59.0,91.48,48.6
2016,2,3,18,0,175.0,12.0,2.1,5.0,16.0,32.38,0.0
2016,2,3,18,15,87.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,268.0,16.0,1.2,2.0,48.5,64.98,27.68
2016,2,4,8,0,536.0,32.0,1.3,3.0,97.0,158.36,108.17
2016,2,4,8,15,624.0,39.5,1.3,3.5,150.5,221.74,166.29
2016,2,4,8,30,712.0,47.0,1.3,4.0,204.0,294.08,232.0
2016,2,4,8,45,763.0,52.0,1.35,5.0,258.5,357.87,289.81
2016,2,4,9,0,814.0,57.0,1.4,6.0,313.0,425.53,348.72
2016,2,4,9,15,847.5,60.5,1.45,6.5,365.5,486.4,400.75
2016,2,4,9,30,881.0,64.0,1.5,7.0,418.0,546.09,450.01
2016,2,4,9,45,903.5,66.5,1.6,8.0,465.5,601.15,493.35
2016,2,4,10,0,926.0,69.0,1.7,9.0,513.0,655.66,534.73
2016,2,4,10,15,942.0,71.0,1.8,9.5,554.5,704.4,571.33
2016,2,4,10,30,958.0,73.0,1.9,10.0,596.0,751.39,603.95
2016,2,4,10,45,969.5,74.5,2.0,10.5,631.0,792.48,631.87
2016,2,4,11,0,981.0,76.0,2.1,11.0,666.0,830.97,657.69
2016,2,4,11,15,988.5,77.5,2.1,11.0,693.0,863.48,679.38
2016,2,4,11,30,996.0,79.0,2.1,11.0,720.0,892.73,698.74
2016,2,4,11,45,991.5,84.0,2.15,11.5,736.0,912.61,710.79
2016,2,4,12,0,987.0,89.0,2.2,12.0,752.0,928.53,720.24
2016,2,4,12,15,989.5,89.5,2.15,12.0,762.0,941.4,727.98
2016,2,4,12,30,992.0,90.0,2.1,12.0,772.0,950.42,733.21
2016,2,4,12,45,994.5,89.0,2.1,12.0,773.0,953.85,735.37
2016,2,4,13,0,997.0,88.0,2.1,12.0,774.0,953.34,735.04
2016,2,4,13,15,994.5,87.5,2.0,12.0,765.0,945.18,728.52
2016,2,4,13,30,992.0,87.0,1.9,12.0,756.0,933.14,719.57
2016,2,4,13,45,989.0,85.5,1.85,12.5,739.0,915.76,706.42
2016,2,4,14,0,986.0,84.0,1.8,13.0,722.0,894.67,690.93
2016,2,4,14,15,978.0,82.5,1.75,13.0,696.0,866.04,671.63
2016,2,4,14,30,970.0,81.0,1.7,13.0,670.0,834.17,650.15
2016,2,4,14,45,951.0,82.0,1.65,13.0,634.5,793.99,622.73
2016,2,4,15,0,932.0,83.0,1.6,13.0,599.0,751.64,593.66
2016,2,4,15,15,915.0,81.0,1.45,12.5,557.5,705.46,561.63
2016,2,4,15,30,898.0,79.0,1.3,12.0,516.0,660.66,528.08
2016,2,4,15,45,875.0,75.5,1.2,12.0,469.0,605.95,485.82
2016,2,4,16,0,852.0,72.0,1.1,12.0,422.0,550.72,442.1
2016,2,4,16,15,817.5,68.0,1.0,11.0,370.5,489.02,393.56
2016,2,4,16,30,783.0,64.0,0.9,10.0,319.0,428.59,344.12
2016,2,4,16,45,731.5,58.5,0.85,9.5,265.0,361.48,287.22
2016,2,4,17,0,680.0,53.0,0.8,9.0,211.0,298.23,231.57
2016,2,4,17,15,593.5,45.5,0.9,8.0,157.5,228.44,170.67
2016,2,4,17,30,507.0,38.0,1.0,7.0,104.0,166.25,115.46
2016,2,4,17,45,342.5,25.5,1.15,6.5,61.0,94.03,51.83
2016,2,4,18,0,178.0,13.0,1.3,6.0,18.0,34.02,0.0
2016,2,4,18,15,89.0,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.0,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,12.0,22.92,0.0
2016,2,5,7,45,289.5,23.5,2.25,2.0,52.5,77.67,37.14
2016,2,5,8,0,458.0,37.0,2.6,3.0,93.0,148.31,103.2
2016,2,5,8,15,548.5,45.5,2.6,4.0,145.0,209.15,158.57
2016,2,5,8,30,639.0,54.0,2.6,5.0,197.0,279.43,222.14
2016,2,5,8,45,688.5,60.5,2.65,6.0,249.5,340.52,277.86
2016,2,5,9,0,738.0,67.0,2.7,7.0,302.0,404.31,334.08
2016,2,5,9,15,774.0,71.5,3.15,7.5,353.0,464.0,386.57
2016,2,5,9,30,810.0,76.0,3.6,8.0,404.0,525.28,438.9
2016,2,5,9,45,832.5,80.5,4.05,9.0,450.5,579.9,483.7
2016,2,5,10,0,855.0,85.0,4.5,10.0,497.0,634.13,527.48
2016,2,5,10,15,873.0,87.5,4.45,10.5,538.0,682.44,564.62
2016,2,5,10,30,891.0,90.0,4.4,11.0,579.0,729.33,598.61
2016,2,5,10,45,902.5,92.5,4.4,11.5,613.0,769.74,626.61
2016,2,5,11,0,914.0,95.0,4.4,12.0,647.0,803.6,649.4
2016,2,5,11,15,922.5,96.5,4.35,12.0,673.5,835.26,671.31
2016,2,5,11,30,931.0,98.0,4.3,12.0,700.0,863.94,690.93
2016,2,5,11,45,935.0,99.5,4.25,12.5,718.0,885.75,704.16
2016,2,5,12,0,939.0,101.0,4.2,13.0,736.0,904.1,714.91
2016,2,5,12,15,941.5,101.5,4.15,13.0,745.0,916.52,723.06
2016,2,5,12,30,944.0,102.0,4.1,13.0,754.0,925.26,728.69
2016,2,5,12,45,943.5,102.5,4.05,13.5,754.5,927.71,728.64
2016,2,5,13,0,943.0,103.0,4.0,14.0,755.0,926.41,726.12
2016,2,5,13,15,810.5,146.5,3.95,14.0,702.5,861.01,679.16
2016,2,5,13,30,678.0,190.0,3.9,14.0,650.0,792.35,629.6
2016,2,5,13,45,706.0,173.5,3.9,14.0,642.5,788.52,627.91
2016,2,5,14,0,734.0,157.0,3.9,14.0,635.0,780.84,622.94
2016,2,5,14,15,821.0,127.5,3.85,14.0,643.5,798.58,636.67
2016,2,5,14,30,908.0,98.0,3.8,14.0,652.0,812.43,647.5
2016,2,5,14,45,885.0,99.5,3.75,14.0,616.5,771.22,617.94
2016,2,5,15,0,862.0,101.0,3.7,14.0,581.0,728.23,587.23
2016,2,5,15,15,843.5,98.0,3.55,13.5,541.0,681.95,553.53
2016,2,5,15,30,825.0,95.0,3.4,13.0,501.0,634.31,517.25
2016,2,5,15,45,796.5,92.0,3.3,13.0,454.5,579.68,473.86
2016,2,5,16,0,768.0,89.0,3.2,13.0,408.0,526.83,430.8
2016,2,5,16,15,730.5,84.0,2.75,12.0,357.5,466.18,381.14
2016,2,5,16,30,693.0,79.0,2.3,11.0,307.0,407.31,331.42
2016,2,5,16,45,632.0,72.5,1.9,10.0,253.5,339.62,273.36
2016,2,5,17,0,571.0,66.0,1.5,9.0,200.0,277.0,218.11
2016,2,5,17,15,482.5,55.5,1.5,8.5,149.0,207.77,157.36
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,147.7,104.38
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,74.6,43.81
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,16.71,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,5.5,5.4,2.5,7.0,0.0,0.0
2016,2,6,7,30,157.0,11.0,5.5,3.0,14.0,27.95,0.0
2016,2,6,7,45,332.5,23.0,5.65,4.0,56.0,84.95,42.14
2016,2,6,8,0,508.0,35.0,5.8,5.0,98.0,156.47,108.07
2016,2,6,8,15,596.5,42.5,6.2,5.5,151.5,218.92,165.85
2016,2,6,8,30,685.0,50.0,6.6,6.0,205.0,290.38,232.08
2016,2,6,8,45,739.0,55.0,7.0,7.0,260.0,354.25,291.65
2016,2,6,9,0,793.0,60.0,7.4,8.0,315.0,422.35,353.34
2016,2,6,9,15,827.0,64.0,7.5,8.5,367.0,483.27,407.92
2016,2,6,9,30,861.0,68.0,7.6,9.0,419.0,545.5,461.95
2016,2,6,9,45,889.0,69.5,7.75,9.5,467.5,599.66,508.11
2016,2,6,10,0,917.0,71.0,7.9,10.0,516.0,656.12,554.88
2016,2,6,10,15,933.0,73.0,7.85,10.5,558.0,704.73,593.44
2016,2,6,10,30,949.0,75.0,7.8,11.0,600.0,751.6,627.99
2016,2,6,10,45,963.0,76.0,7.75,11.5,635.0,793.86,658.46
2016,2,6,11,0,977.0,77.0,7.7,12.0,670.0,833.68,686.69
2016,2,6,11,15,984.5,78.0,7.6,12.0,697.0,865.68,709.79
2016,2,6,11,30,992.0,79.0,7.5,12.0,724.0,894.42,730.35
2016,2,6,11,45,995.5,80.5,7.45,12.0,742.5,916.99,746.41
2016,2,6,12,0,999.0,82.0,7.4,12.0,761.0,935.85,759.75
2016,2,6,12,15,1002.0,82.0,7.25,12.0,770.5,948.8,768.31
2016,2,6,12,30,1005.0,82.0,7.1,12.0,780.0,957.84,774.07
2016,2,6,12,45,1005.5,82.0,7.0,12.5,780.5,960.77,774.17
2016,2,6,13,0,1006.0,82.0,6.9,13.0,781.0,959.7,771.47
2016,2,6,13,15,1004.0,81.5,6.75,13.0,772.5,951.93,765.2
2016,2,6,13,30,1002.0,81.0,6.6,13.0,764.0,940.22,756.19
2016,2,6,13,45,997.5,80.0,6.45,13.0,746.5,922.0,742.52
2016,2,6,14,0,993.0,79.0,6.3,13.0,729.0,900.07,726.24
2016,2,6,14,15,986.0,78.0,6.15,13.0,703.5,872.58,705.91
2016,2,6,14,30,979.0,77.0,6.0,13.0,678.0,841.77,683.18
2016,2,6,14,45,962.0,78.0,5.85,13.0,643.0,802.66,654.18
2016,2,6,15,0,945.0,79.0,5.7,13.0,608.0,761.24,623.36
2016,2,6,15,15,929.5,76.5,5.45,12.5,567.0,714.89,589.32
2016,2,6,15,30,914.0,74.0,5.2,12.0,526.0,666.73,551.99
2016,2,6,15,45,893.0,71.0,5.0,12.0,479.5,613.22,508.12
2016,2,6,16,0,872.0,68.0,4.8,12.0,433.0,561.4,464.56
2016,2,6,16,15,840.0,64.5,4.2,11.0,381.5,500.35,413.1
2016,2,6,16,30,808.0,61.0,3.6,10.0,330.0,440.29,361.3
2016,2,6,16,45,762.0,55.5,3.05,9.5,275.5,373.81,302.35
2016,2,6,17,0,716.0,50.0,2.5,9.0,221.0,310.61,244.62
2016,2,6,17,15,635.5,43.0,2.25,8.0,167.0,239.39,180.65
2016,2,6,17,30,555.0,36.0,2.0,7.0,113.0,176.17,123.23
2016,2,6,17,45,403.0,25.0,1.8,6.0,68.0,104.81,60.47
2016,2,6,18,0,251.0,14.0,1.6,5.0,23.0,44.59,0.0
2016,2,6,18,15,125.5,7.0,1.55,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,112.0,12.0,3.0,2.0,15.0,24.15,0.0
2016,2,7,7,45,280.5,26.0,3.05,2.5,56.5,80.06,42.42
2016,2,7,8,0,449.0,40.0,3.1,3.0,98.0,150.55,106.11
2016,2,7,8,15,540.0,49.5,3.15,3.5,150.5,212.55,162.69
2016,2,7,8,30,631.0,59.0,3.2,4.0,203.0,284.08,227.87
2016,2,7,8,45,694.0,63.5,3.3,5.0,258.5,348.21,286.25
2016,2,7,9,0,757.0,68.0,3.4,6.0,314.0,416.43,346.45
2016,2,7,9,15,792.5,72.5,3.55,7.0,365.5,477.09,398.74
2016,2,7,9,30,828.0,77.0,3.7,8.0,417.0,539.25,450.38
2016,2,7,9,45,856.0,79.0,3.9,9.0,465.0,595.39,495.68
2016,2,7,10,0,884.0,81.0,4.1,10.0,513.0,651.52,539.62
2016,2,7,10,15,901.0,83.5,4.25,10.5,554.5,700.47,577.77
2016,2,7,10,30,918.0,86.0,4.4,11.0,596.0,744.28,609.62
2016,2,7,10,45,931.0,87.5,4.6,12.0,631.0,785.45,638.01
2016,2,7,11,0,944.0,89.0,4.8,13.0,666.0,824.23,664.31
2016,2,7,11,15,952.0,90.0,4.9,13.5,692.5,855.85,685.79
2016,2,7,11,30,960.0,91.0,5.0,14.0,719.0,884.35,704.95
2016,2,7,11,45,961.0,94.0,5.1,14.5,736.5,905.97,719.08
2016,2,7,12,0,962.0,97.0,5.2,15.0,754.0,923.93,730.65
2016,2,7,12,15,964.5,97.5,5.2,15.0,763.5,936.66,739.31
2016,2,7,12,30,967.0,98.0,5.2,15.0,773.0,945.62,745.42
2016,2,7,12,45,969.5,96.5,5.2,15.5,774.0,948.54,745.93
2016,2,7,13,0,972.0,95.0,5.2,16.0,775.0,947.6,743.86
2016,2,7,13,15,969.5,94.5,5.1,16.0,766.5,939.59,737.65
2016,2,7,13,30,967.0,94.0,5.0,16.0,758.0,927.79,728.92
2016,2,7,13,45,964.0,92.5,4.95,16.5,740.5,910.72,715.54
2016,2,7,14,0,961.0,91.0,4.9,17.0,723.0,890.02,699.75
2016,2,7,14,15,952.5,89.5,4.75,17.0,697.5,861.41,679.08
2016,2,7,14,30,944.0,88.0,4.6,17.0,672.0,829.67,656.23
2016,2,7,14,45,932.0,86.5,4.45,17.5,638.0,792.39,628.14
2016,2,7,15,0,920.0,85.0,4.3,18.0,604.0,752.59,598.29
2016,2,7,15,15,903.0,82.5,3.95,17.5,563.0,706.03,565.14
2016,2,7,15,30,886.0,80.0,3.6,17.0,522.0,660.89,530.99
2016,2,7,15,45,865.0,76.5,3.25,17.0,475.5,607.56,488.59
2016,2,7,16,0,844.0,73.0,2.9,17.0,429.0,553.56,444.77
2016,2,7,16,15,810.5,69.0,2.65,15.5,377.5,492.34,396.79
2016,2,7,16,30,777.0,65.0,2.4,14.0,326.0,432.32,347.85
2016,2,7,16,45,727.0,59.5,2.2,13.0,272.0,365.61,291.26
2016,2,7,17,0,677.0,54.0,2.0,12.0,218.0,302.64,235.91
2016,2,7,17,15,594.5,46.5,2.0,11.0,165.0,233.36,174.97
2016,2,7,17,30,512.0,39.0,2.0,10.0,112.0,171.39,119.79
2016,2,7,17,45,357.0,27.0,2.0,9.5,67.5,100.57,59.17
2016,2,7,18,0,202.0,15.0,2.0,9.0,23.0,39.88,0.0
2016,2,7,18,15,101.0,7.5,2.0,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.69,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,80.04,43.61
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,167.04,115.92
2016,2,8,8,15,635.0,40.5,4.9,5.5,160.0,229.66,174.15
2016,2,8,8,30,718.0,47.0,5.2,6.0,214.0,300.68,240.09
2016,2,8,8,45,766.5,51.5,5.55,7.0,268.5,363.86,298.92
2016,2,8,9,0,815.0,56.0,5.9,8.0,323.0,430.66,359.18
2016,2,8,9,15,847.0,59.5,5.9,8.5,375.0,491.36,412.93
2016,2,8,9,30,879.0,63.0,5.9,9.0,427.0,550.77,463.93
2016,2,8,9,45,731.0,102.5,5.95,9.5,428.0,550.97,463.62
2016,2,8,10,0,583.0,142.0,6.0,10.0,429.0,531.52,446.08
2016,2,8,10,15,580.5,156.5,5.95,10.5,461.5,566.12,473.19
2016,2,8,10,30,578.0,171.0,5.9,11.0,494.0,601.54,500.02
2016,2,8,10,45,602.0,174.5,5.9,11.5,529.0,645.44,533.69
2016,2,8,11,0,626.0,178.0,5.9,12.0,564.0,686.04,564.27
2016,2,8,11,15,808.5,127.0,5.95,12.0,646.0,789.52,645.42
2016,2,8,11,30,991.0,76.0,6.0,12.0,728.0,895.27,724.38
2016,2,8,11,45,988.5,80.5,6.1,12.5,745.0,916.3,737.89
2016,2,8,12,0,986.0,85.0,6.2,13.0,762.0,933.42,748.99
2016,2,8,12,15,988.5,85.0,6.2,13.0,771.5,945.88,757.66
2016,2,8,12,30,991.0,85.0,6.2,13.0,781.0,954.47,763.66
2016,2,8,12,45,993.5,84.0,6.25,13.5,782.5,958.02,764.94
2016,2,8,13,0,996.0,83.0,6.3,14.0,784.0,957.61,763.5
2016,2,8,13,15,994.5,82.5,6.25,14.0,775.5,950.32,758.11
2016,2,8,13,30,993.0,82.0,6.2,14.0,767.0,939.12,750.04
2016,2,8,13,45,991.5,80.0,6.2,14.5,750.5,922.38,736.9
2016,2,8,14,0,990.0,78.0,6.2,15.0,734.0,901.84,721.15
2016,2,8,14,15,983.0,77.0,6.15,15.0,708.0,874.34,701.48
2016,2,8,14,30,976.0,76.0,6.1,15.0,682.0,843.51,679.39
2016,2,8,14,45,968.5,73.0,6.1,15.0,649.0,806.93,653.15
2016,2,8,15,0,961.0,70.0,6.1,15.0,616.0,767.43,624.58
2016,2,8,15,15,946.5,68.5,5.95,14.5,575.0,722.16,591.97
2016,2,8,15,30,932.0,67.0,5.8,14.0,534.0,674.94,556.59
2016,2,8,15,45,914.0,63.5,5.7,14.0,487.5,621.71,513.44
2016,2,8,16,0,896.0,60.0,5.6,14.0,441.0,567.43,468.39
2016,2,8,16,15,866.5,57.0,5.1,13.0,389.5,507.14,418.04
2016,2,8,16,30,837.0,54.0,4.6,12.0,338.0,447.59,366.69
2016,2,8,16,45,794.0,49.5,4.1,11.5,284.0,383.55,309.54
2016,2,8,17,0,751.0,45.0,3.6,11.0,230.0,320.58,252.03
2016,2,8,17,15,676.0,39.5,3.3,10.0,175.5,250.33,188.62
2016,2,8,17,30,601.0,34.0,3.0,9.0,121.0,187.45,131.1
2016,2,8,17,45,454.5,24.5,2.7,8.0,74.0,115.29,68.2
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,56.18,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,7.37,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,12.0,3.3,4.0,19.0,38.3,0.0
2016,2,9,7,45,396.5,22.5,3.55,5.0,63.5,96.6,52.61
2016,2,9,8,0,558.0,33.0,3.8,6.0,108.0,168.29,116.55
2016,2,9,8,15,639.0,39.0,3.7,7.0,161.5,230.27,173.52
2016,2,9,8,30,720.0,45.0,3.6,8.0,215.0,300.46,237.39
2016,2,9,8,45,768.0,49.5,3.5,9.0,269.5,363.66,294.77
2016,2,9,9,0,816.0,54.0,3.4,10.0,324.0,430.46,353.05
2016,2,9,9,15,846.5,57.0,3.6,11.0,375.5,487.92,402.27
2016,2,9,9,30,877.0,60.0,3.8,12.0,427.0,548.14,451.82
2016,2,9,9,45,898.0,62.5,4.05,13.0,474.0,602.75,495.38
2016,2,9,10,0,919.0,65.0,4.3,14.0,521.0,656.68,537.25
2016,2,9,10,15,933.5,67.0,4.4,14.5,562.0,704.66,572.99
2016,2,9,10,30,948.0,69.0,4.5,15.0,603.0,750.8,605.55
2016,2,9,10,45,957.5,71.0,4.6,15.5,637.0,791.1,633.41
2016,2,9,11,0,967.0,73.0,4.7,16.0,671.0,828.69,659.06
2016,2,9,11,15,974.0,74.0,4.75,16.5,697.5,860.24,679.83
2016,2,9,11,30,981.0,75.0,4.8,17.0,724.0,888.54,698.19
2016,2,9,11,45,975.0,81.0,4.85,17.5,740.0,908.17,710.32
2016,2,9,12,0,969.0,87.0,4.9,18.0,756.0,923.82,719.72
2016,2,9,12,15,971.0,87.5,4.9,18.0,765.5,936.26,728.02
2016,2,9,12,30,973.0,88.0,4.9,18.0,775.0,944.88,733.78
2016,2,9,12,45,973.5,87.5,4.9,18.5,775.5,947.23,733.84
2016,2,9,13,0,974.0,87.0,4.9,19.0,776.0,945.68,731.37
2016,2,9,13,15,971.5,86.5,4.85,19.0,767.0,937.66,725.57
2016,2,9,13,30,969.0,86.0,4.8,19.0,758.0,925.81,717.28
2016,2,9,13,45,965.0,85.0,4.75,19.0,741.0,908.4,705.21
2016,2,9,14,0,961.0,84.0,4.7,19.0,724.0,887.37,690.72
2016,2,9,14,15,953.5,82.5,4.6,19.0,698.5,859.47,671.09
2016,2,9,14,30,946.0,81.0,4.5,19.0,673.0,828.39,649.25
2016,2,9,14,45,931.5,80.5,4.45,19.0,639.0,790.17,622.54
2016,2,9,15,0,917.0,80.0,4.4,19.0,605.0,749.58,593.99
2016,2,9,15,15,901.0,78.0,4.05,18.5,564.5,704.19,561.68
2016,2,9,15,30,885.0,76.0,3.7,18.0,524.0,657.11,526.76
2016,2,9,15,45,865.0,72.5,3.4,18.0,478.0,607.27,487.24
2016,2,9,16,0,845.0,69.0,3.1,18.0,432.0,553.65,444.04
2016,2,9,16,15,813.5,65.5,2.7,17.0,381.0,493.72,396.12
2016,2,9,16,30,782.0,62.0,2.3,16.0,330.0,434.81,347.4
2016,2,9,16,45,737.5,56.5,1.9,15.0,277.0,369.8,292.28
2016,2,9,17,0,693.0,51.0,1.5,14.0,224.0,307.98,238.03
2016,2,9,17,15,615.0,44.5,1.5,13.0,170.5,238.64,177.68
2016,2,9,17,30,537.0,38.0,1.5,12.0,117.0,177.04,123.16
2016,2,9,17,45,395.5,27.0,1.5,11.5,72.0,108.82,65.16
2016,2,9,18,0,254.0,16.0,1.5,11.0,27.0,51.25,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,3.5,10.0,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,4.0,20.0,35.5,0.0
2016,2,10,7,45,356.5,24.5,1.75,5.0,63.5,93.87,53.22
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,162.1,113.05
2016,2,10,8,15,597.0,43.5,2.1,7.0,160.0,224.04,169.18
2016,2,10,8,30,680.0,51.0,2.2,8.0,213.0,294.48,232.42
2016,2,10,8,45,730.0,55.5,2.3,9.0,267.0,356.58,288.21
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,422.53,345.29
2016,2,10,9,15,813.0,64.0,2.65,11.0,373.0,482.84,396.27
2016,2,10,9,30,846.0,68.0,2.9,12.0,425.0,544.4,446.46
2016,2,10,9,45,869.0,71.0,3.2,13.0,472.0,597.12,488.4
2016,2,10,10,0,892.0,74.0,3.5,14.0,519.0,651.76,530.47
2016,2,10,10,15,908.0,76.0,3.45,14.5,560.5,699.79,565.54
2016,2,10,10,30,924.0,78.0,3.4,15.0,602.0,746.16,597.16
2016,2,10,10,45,935.0,80.0,3.4,15.5,636.5,786.85,624.32
2016,2,10,11,0,946.0,82.0,3.4,16.0,671.0,825.01,649.32
2016,2,10,11,15,953.5,83.0,3.35,16.5,697.5,856.47,669.0
2016,2,10,11,30,961.0,84.0,3.3,17.0,724.0,884.78,686.32
2016,2,10,11,45,966.0,85.0,3.25,18.0,742.0,907.67,698.42
2016,2,10,12,0,971.0,86.0,3.2,19.0,760.0,926.98,708.0
2016,2,10,12,15,973.5,86.5,3.2,19.0,769.5,939.9,716.28
2016,2,10,12,30,976.0,87.0,3.2,19.0,779.0,949.0,722.14
2016,2,10,12,45,975.0,87.5,3.2,19.5,779.5,951.17,722.06
2016,2,10,13,0,974.0,88.0,3.2,20.0,780.0,949.44,719.55
2016,2,10,13,15,972.0,87.5,3.15,20.0,772.0,941.84,714.23
2016,2,10,13,30,970.0,87.0,3.1,20.0,764.0,930.4,706.5
2016,2,10,13,45,964.0,86.5,3.1,20.5,746.5,911.82,693.07
2016,2,10,14,0,958.0,86.0,3.1,21.0,729.0,889.68,677.37
2016,2,10,14,15,951.0,85.0,3.1,21.0,703.5,862.77,659.77
2016,2,10,14,30,944.0,84.0,3.1,21.0,678.0,832.64,639.94
2016,2,10,14,45,931.5,83.0,3.1,21.0,644.0,795.35,614.98
2016,2,10,15,0,919.0,82.0,3.1,21.0,610.0,755.56,588.1
2016,2,10,15,15,903.5,79.5,2.85,20.5,570.0,709.8,556.53
2016,2,10,15,30,888.0,77.0,2.6,20.0,530.0,662.3,522.29
2016,2,10,15,45,863.5,75.0,2.4,20.0,483.0,611.19,482.77
2016,2,10,16,0,839.0,73.0,2.2,20.0,436.0,556.66,439.88
2016,2,10,16,15,807.5,69.0,2.1,19.0,385.0,496.31,393.37
2016,2,10,16,30,776.0,65.0,2.0,18.0,334.0,436.98,345.84
2016,2,10,16,45,726.0,60.0,1.95,17.0,280.0,370.38,290.93
2016,2,10,17,0,676.0,55.0,1.9,16.0,226.0,307.52,237.04
2016,2,10,17,15,598.5,47.5,2.05,15.0,172.5,239.02,177.84
2016,2,10,17,30,521.0,40.0,2.2,14.0,119.0,177.4,123.64
2016,2,10,17,45,380.0,28.5,2.4,13.5,73.5,108.11,65.42
2016,2,10,18,0,239.0,17.0,2.6,13.0,28.0,50.92,0.0
2016,2,10,18,15,119.5,8.5,2.75,12.5,14.0,17.23,0.0
2016,2,10,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,234.0,14.0,4.0,9.0,22.0,40.8,0.0
2016,2,11,7,45,389.5,25.0,4.15,10.0,67.5,99.36,56.13
2016,2,11,8,0,545.0,36.0,4.3,11.0,113.0,170.16,117.16
2016,2,11,8,15,626.0,43.0,4.15,12.0,167.0,232.96,173.69
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,304.0,236.96
2016,2,11,8,45,756.0,55.0,3.85,14.0,276.0,367.84,293.63
2016,2,11,9,0,805.0,60.0,3.7,15.0,331.0,435.39,351.25
2016,2,11,9,15,837.0,63.5,3.85,16.0,383.5,496.03,401.74
2016,2,11,9,30,869.0,67.0,4.0,17.0,436.0,557.76,451.21
2016,2,11,9,45,890.5,69.5,4.2,18.0,483.5,610.18,492.03
2016,2,11,10,0,912.0,72.0,4.4,19.0,531.0,664.34,532.95
2016,2,11,10,15,927.5,74.0,4.55,19.5,573.0,712.91,568.59
2016,2,11,10,30,943.0,76.0,4.7,20.0,615.0,759.71,601.21
2016,2,11,10,45,954.0,77.5,4.85,21.0,649.5,800.55,627.9
2016,2,11,11,0,965.0,79.0,5.0,22.0,684.0,838.78,652.41
2016,2,11,11,15,972.5,80.5,4.9,22.5,711.0,871.35,672.48
2016,2,11,11,30,980.0,82.0,4.8,23.0,738.0,900.7,690.06
2016,2,11,11,45,976.5,86.5,4.7,23.5,754.0,920.73,701.0
2016,2,11,12,0,973.0,91.0,4.6,24.0,770.0,936.85,709.26
2016,2,11,12,15,974.5,91.5,4.5,24.0,779.5,948.95,716.22
2016,2,11,12,30,976.0,92.0,4.4,24.0,789.0,957.2,721.0
2016,2,11,12,45,974.5,92.5,4.35,24.0,789.0,958.94,721.76
2016,2,11,13,0,973.0,93.0,4.3,24.0,789.0,956.76,720.06
2016,2,11,13,15,970.0,92.5,4.2,24.0,780.0,948.29,713.97
2016,2,11,13,30,967.0,92.0,4.1,24.0,771.0,935.99,705.48
2016,2,11,13,45,960.0,92.0,4.05,24.5,753.0,917.13,691.57
2016,2,11,14,0,953.0,92.0,4.0,25.0,735.0,894.75,675.44
2016,2,11,14,15,944.5,91.0,3.85,24.5,708.5,866.68,657.6
2016,2,11,14,30,936.0,90.0,3.7,24.0,682.0,835.49,637.59
2016,2,11,14,45,923.0,88.5,3.6,24.0,648.0,797.42,611.69
2016,2,11,15,0,910.0,87.0,3.5,24.0,614.0,756.91,583.98
2016,2,11,15,15,893.5,84.5,3.25,23.5,573.0,710.7,552.44
2016,2,11,15,30,877.0,82.0,3.0,23.0,532.0,665.89,520.34
2016,2,11,15,45,852.0,79.5,2.75,23.0,485.0,611.21,478.51
2016,2,11,16,0,827.0,77.0,2.5,23.0,438.0,556.21,435.56
