Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,97.0,23.0,3.25,16.5,33.5,33.82,8.54
2016,3,3,7,30,194.0,46.0,3.5,17.0,67.0,82.98,53.37
2016,3,3,7,45,331.0,58.0,3.8,17.5,120.0,138.5,96.99
2016,3,3,8,0,468.0,70.0,4.1,18.0,173.0,211.47,157.06
2016,3,3,8,15,535.5,79.0,4.35,18.5,228.5,272.61,210.26
2016,3,3,8,30,603.0,88.0,4.6,19.0,284.0,340.69,268.59
2016,3,3,8,45,685.0,85.0,4.9,20.0,345.0,409.26,325.87
2016,3,3,9,0,767.0,82.0,5.2,21.0,406.0,484.29,387.0
2016,3,3,9,15,796.5,86.0,5.55,21.5,459.0,544.81,436.12
2016,3,3,9,30,826.0,90.0,5.9,22.0,512.0,606.22,484.72
2016,3,3,9,45,861.0,88.0,6.3,22.5,563.5,665.25,530.78
2016,3,3,10,0,896.0,86.0,6.7,23.0,615.0,721.89,572.91
2016,3,3,10,15,910.5,88.0,6.8,23.0,657.0,770.44,607.77
2016,3,3,10,30,925.0,90.0,6.9,23.0,699.0,817.09,641.0
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.5,859.81,669.84
2016,3,3,11,0,955.0,90.0,7.1,24.0,772.0,900.1,696.71
2016,3,3,11,15,962.0,91.0,7.05,24.0,799.0,931.87,718.1
2016,3,3,11,30,969.0,92.0,7.0,24.0,826.0,960.3,737.11
2016,3,3,11,45,976.0,91.5,7.0,24.5,845.0,983.6,751.25
2016,3,3,12,0,983.0,91.0,7.0,25.0,864.0,1003.24,762.85
2016,3,3,12,15,985.5,91.5,6.9,25.0,873.5,1016.0,770.75
2016,3,3,12,30,988.0,92.0,6.8,25.0,883.0,1024.77,776.01
2016,3,3,12,45,991.0,90.5,6.75,25.0,883.5,1027.8,777.71
2016,3,3,13,0,994.0,89.0,6.7,25.0,884.0,1026.74,776.78
2016,3,3,13,15,992.0,88.5,6.6,25.0,875.0,1018.05,770.44
2016,3,3,13,30,990.0,88.0,6.5,25.0,866.0,1005.34,761.51
2016,3,3,13,45,989.0,86.0,6.45,25.0,848.5,987.95,749.77
2016,3,3,14,0,988.0,84.0,6.4,25.0,831.0,966.66,735.44
2016,3,3,14,15,982.0,83.0,6.3,25.0,804.5,938.35,716.04
2016,3,3,14,30,976.0,82.0,6.2,25.0,778.0,906.6,694.3
2016,3,3,14,45,962.5,82.5,6.1,25.0,742.5,867.19,667.12
2016,3,3,15,0,949.0,83.0,6.0,25.0,707.0,825.2,638.04
2016,3,3,15,15,936.0,81.0,5.85,24.5,664.5,778.54,606.45
2016,3,3,15,30,923.0,79.0,5.7,24.0,622.0,729.82,573.01
2016,3,3,15,45,906.5,76.0,5.55,24.0,574.0,675.95,533.65
2016,3,3,16,0,890.0,73.0,5.4,24.0,526.0,620.91,490.95
2016,3,3,16,15,865.0,70.0,5.0,23.0,472.5,560.29,444.05
2016,3,3,16,30,840.0,67.0,4.6,22.0,419.0,501.59,397.1
2016,3,3,16,45,803.5,62.5,4.25,21.5,362.5,434.88,341.89
2016,3,3,17,0,767.0,58.0,3.9,21.0,306.0,370.49,287.08
2016,3,3,17,15,709.5,52.5,3.5,20.0,248.0,300.65,227.13
2016,3,3,17,30,652.0,47.0,3.1,19.0,190.0,236.37,170.51
2016,3,3,17,45,551.5,39.0,2.75,18.0,135.0,166.03,110.52
2016,3,3,18,0,451.0,31.0,2.4,17.0,80.0,107.88,62.21
2016,3,3,18,15,225.5,15.5,2.4,16.5,40.0,39.16,5.24
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.5,43.08,13.13
2016,3,4,7,30,451.0,34.0,1.2,9.0,87.0,114.61,70.66
2016,3,4,7,45,552.0,42.5,1.3,10.0,142.5,174.65,121.84
2016,3,4,8,0,653.0,51.0,1.4,11.0,198.0,246.01,183.98
2016,3,4,8,15,710.5,57.0,1.6,12.0,256.5,311.32,242.23
2016,3,4,8,30,768.0,63.0,1.8,13.0,315.0,382.14,303.53
2016,3,4,8,45,803.5,67.5,2.0,14.0,372.5,446.32,357.84
2016,3,4,9,0,839.0,72.0,2.2,15.0,430.0,512.67,411.84
2016,3,4,9,15,864.0,75.5,2.3,15.5,483.5,573.79,460.38
2016,3,4,9,30,889.0,79.0,2.4,16.0,537.0,632.95,505.91
2016,3,4,9,45,904.5,82.0,2.55,17.0,584.5,687.18,545.55
2016,3,4,10,0,920.0,85.0,2.7,18.0,632.0,740.11,581.37
2016,3,4,10,15,933.0,87.5,2.6,18.5,674.0,789.06,612.82
2016,3,4,10,30,946.0,90.0,2.5,19.0,716.0,835.94,642.1
2016,3,4,10,45,952.0,92.5,2.4,19.5,750.0,874.78,665.24
2016,3,4,11,0,958.0,95.0,2.3,20.0,784.0,910.59,685.93
2016,3,4,11,15,964.0,96.5,2.25,20.0,810.0,942.1,705.24
2016,3,4,11,30,970.0,98.0,2.2,20.0,836.0,970.2,722.22
2016,3,4,11,45,970.0,100.5,2.2,20.5,852.5,990.41,733.14
2016,3,4,12,0,970.0,103.0,2.2,21.0,869.0,1006.75,741.64
2016,3,4,12,15,971.5,103.5,2.2,21.0,877.5,1018.39,748.65
2016,3,4,12,30,973.0,104.0,2.2,21.0,886.0,1026.1,753.28
2016,3,4,12,45,971.0,104.5,2.2,21.5,885.0,1026.53,751.96
2016,3,4,13,0,969.0,105.0,2.2,22.0,884.0,1022.97,748.3
2016,3,4,13,15,966.5,104.5,2.2,22.0,874.5,1013.9,742.72
2016,3,4,13,30,964.0,104.0,2.2,22.0,865.0,1000.93,734.81
2016,3,4,13,45,958.0,103.5,2.25,22.5,846.0,980.96,721.65
2016,3,4,14,0,952.0,103.0,2.3,23.0,827.0,957.38,706.25
2016,3,4,14,15,945.0,102.0,2.35,23.0,799.5,928.94,689.04
2016,3,4,14,30,938.0,101.0,2.4,23.0,772.0,897.23,669.6
2016,3,4,14,45,926.5,99.5,2.45,23.0,737.0,858.28,645.12
2016,3,4,15,0,915.0,98.0,2.5,23.0,702.0,816.75,618.66
2016,3,4,15,15,900.5,95.5,2.5,22.5,659.5,769.6,588.76
2016,3,4,15,30,886.0,93.0,2.5,22.0,617.0,723.53,559.15
2016,3,4,15,45,865.5,90.0,2.5,22.0,568.5,668.22,520.0
2016,3,4,16,0,845.0,87.0,2.5,22.0,520.0,612.2,478.46
2016,3,4,16,15,817.0,83.5,2.2,21.0,466.5,551.09,432.4
2016,3,4,16,30,789.0,80.0,1.9,20.0,413.0,490.7,385.35
2016,3,4,16,45,748.5,75.0,1.65,19.5,356.5,424.17,331.53
2016,3,4,17,0,708.0,70.0,1.4,19.0,300.0,361.06,278.74
2016,3,4,17,15,647.0,63.0,1.45,18.0,242.5,291.6,220.82
2016,3,4,17,30,586.0,56.0,1.5,17.0,185.0,228.23,166.24
2016,3,4,17,45,484.5,45.5,1.55,16.0,131.5,158.84,107.79
2016,3,4,18,0,383.0,35.0,1.6,15.0,78.0,101.37,60.48
2016,3,4,18,15,191.5,17.5,1.65,14.5,39.0,38.12,7.63
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,166.5,20.0,1.15,11.5,40.5,40.62,15.18
2016,3,5,7,30,333.0,40.0,1.2,12.0,81.0,101.77,64.62
2016,3,5,7,45,435.0,51.5,1.3,13.0,133.5,158.4,111.65
2016,3,5,8,0,537.0,63.0,1.4,14.0,186.0,227.01,169.94
2016,3,5,8,15,412.0,94.0,1.45,15.0,203.5,246.4,192.44
2016,3,5,8,30,287.0,125.0,1.5,16.0,221.0,248.55,197.81
2016,3,5,8,45,440.0,119.0,1.6,17.0,295.0,333.26,266.15
2016,3,5,9,0,593.0,113.0,1.7,18.0,369.0,432.44,344.29
2016,3,5,9,15,698.0,105.5,1.7,18.5,442.0,515.18,408.23
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,605.2,475.75
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.5,659.44,514.43
2016,3,5,10,0,843.0,105.0,1.7,20.0,610.0,713.01,551.2
2016,3,5,10,15,858.0,108.0,1.8,20.5,651.5,761.32,582.95
2016,3,5,10,30,873.0,111.0,1.9,21.0,693.0,807.91,613.14
2016,3,5,10,45,882.5,113.0,2.0,21.5,727.0,846.97,637.85
2016,3,5,11,0,892.0,115.0,2.1,22.0,761.0,879.01,657.71
2016,3,5,11,15,899.5,116.5,2.25,22.0,787.0,910.1,678.68
2016,3,5,11,30,907.0,118.0,2.4,22.0,813.0,938.09,697.62
2016,3,5,11,45,910.0,120.0,2.55,22.5,830.0,959.28,710.76
2016,3,5,12,0,913.0,122.0,2.7,23.0,847.0,976.93,721.66
2016,3,5,12,15,915.0,122.5,2.8,23.0,856.0,988.42,729.58
2016,3,5,12,30,917.0,123.0,2.9,23.0,865.0,996.2,735.25
2016,3,5,12,45,914.5,124.0,3.05,23.5,863.5,996.53,735.16
2016,3,5,13,0,912.0,125.0,3.2,24.0,862.0,993.08,732.75
2016,3,5,13,15,909.0,125.0,3.25,24.0,852.5,984.38,727.65
2016,3,5,13,30,906.0,125.0,3.3,24.0,843.0,972.01,720.27
2016,3,5,13,45,897.0,125.5,3.4,24.5,823.5,951.15,706.31
2016,3,5,14,0,888.0,126.0,3.5,25.0,804.0,927.01,690.25
2016,3,5,14,15,879.5,124.5,3.5,24.5,777.5,902.9,676.29
2016,3,5,14,30,871.0,123.0,3.5,24.0,751.0,870.73,656.77
2016,3,5,14,45,843.5,128.0,3.55,24.0,712.5,827.36,628.38
2016,3,5,15,0,816.0,133.0,3.6,24.0,674.0,782.57,598.75
2016,3,5,15,15,799.0,129.5,3.55,23.5,632.5,735.63,567.92
2016,3,5,15,30,782.0,126.0,3.5,23.0,591.0,689.14,536.0
2016,3,5,15,45,757.0,122.0,3.5,23.0,543.5,633.94,495.47
2016,3,5,16,0,732.0,118.0,3.5,23.0,496.0,578.74,453.99
2016,3,5,16,15,700.5,112.5,3.15,22.0,443.5,518.68,408.56
2016,3,5,16,30,669.0,107.0,2.8,21.0,391.0,459.99,362.8
2016,3,5,16,45,622.5,100.0,2.5,20.5,336.0,394.68,310.02
2016,3,5,17,0,576.0,93.0,2.2,20.0,281.0,333.14,258.88
2016,3,5,17,15,511.5,82.5,2.05,19.0,226.5,266.09,203.09
2016,3,5,17,30,447.0,72.0,1.9,18.0,172.0,204.75,150.96
2016,3,5,17,45,348.5,57.0,1.8,17.5,121.5,139.86,96.93
2016,3,5,18,0,250.0,42.0,1.7,17.0,71.0,86.74,53.99
2016,3,5,18,15,125.0,21.0,1.7,16.5,35.5,34.8,9.16
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,26.0,23.5,3.2,13.5,26.5,26.77,11.83
2016,3,6,7,30,52.0,47.0,3.3,14.0,53.0,57.42,39.67
2016,3,6,7,45,78.0,72.0,3.45,14.5,87.0,92.37,69.33
2016,3,6,8,0,104.0,97.0,3.6,15.0,121.0,130.43,101.77
2016,3,6,8,15,138.0,117.0,3.9,15.5,158.5,169.05,134.44
2016,3,6,8,30,172.0,137.0,4.2,16.0,196.0,211.5,170.06
2016,3,6,8,45,166.5,167.5,4.5,16.5,232.0,250.28,202.22
2016,3,6,9,0,161.0,198.0,4.8,17.0,268.0,288.25,232.84
2016,3,6,9,15,80.5,131.5,4.95,17.0,166.5,180.72,145.23
2016,3,6,9,30,0.0,65.0,5.1,17.0,65.0,62.84,46.74
2016,3,6,9,45,0.0,113.5,5.25,17.5,113.5,110.24,85.5
2016,3,6,10,0,0.0,162.0,5.4,18.0,162.0,158.44,124.13
2016,3,6,10,15,1.5,172.0,5.5,18.5,173.5,169.46,132.43
2016,3,6,10,30,3.0,182.0,5.6,19.0,185.0,180.61,140.84
2016,3,6,10,45,6.5,204.0,5.75,19.5,209.5,205.59,160.24
2016,3,6,11,0,10.0,226.0,5.9,20.0,234.0,230.84,179.67
2016,3,6,11,15,5.0,163.5,6.0,20.5,167.5,164.02,126.29
2016,3,6,11,30,0.0,101.0,6.1,21.0,101.0,97.94,73.24
2016,3,6,11,45,2.5,138.5,6.25,21.5,140.5,137.16,104.33
2016,3,6,12,0,5.0,176.0,6.4,22.0,180.0,176.74,135.3
2016,3,6,12,15,5.5,177.5,6.45,22.0,182.0,178.75,136.8
2016,3,6,12,30,6.0,179.0,6.5,22.0,184.0,180.75,138.36
2016,3,6,12,45,5.5,175.5,6.55,22.5,180.5,176.81,134.97
2016,3,6,13,0,5.0,172.0,6.6,23.0,177.0,172.84,131.6
2016,3,6,13,15,4.5,170.5,6.55,23.0,175.0,170.84,130.06
2016,3,6,13,30,4.0,169.0,6.5,23.0,173.0,168.83,128.53
2016,3,6,13,45,77.0,276.5,6.45,23.5,336.5,350.48,271.53
2016,3,6,14,0,150.0,384.0,6.4,24.0,500.0,536.17,411.96
2016,3,6,14,15,236.0,359.5,6.3,24.0,534.0,580.86,447.78
2016,3,6,14,30,322.0,335.0,6.2,24.0,568.0,628.0,485.21
2016,3,6,14,45,215.5,326.0,6.1,24.0,479.0,514.85,398.77
2016,3,6,15,0,109.0,317.0,6.0,24.0,390.0,408.62,316.4
2016,3,6,15,15,126.0,298.5,5.8,23.5,378.0,404.0,314.59
2016,3,6,15,30,143.0,280.0,5.6,23.0,366.0,391.11,306.18
2016,3,6,15,45,79.5,234.5,5.45,23.0,282.0,289.74,226.96
2016,3,6,16,0,16.0,189.0,5.3,23.0,198.0,195.96,152.49
2016,3,6,16,15,319.5,152.0,5.1,22.5,290.0,339.58,271.07
2016,3,6,16,30,623.0,115.0,4.9,22.0,382.0,445.57,354.27
2016,3,6,16,45,579.0,106.5,4.75,22.0,328.5,382.15,301.54
2016,3,6,17,0,535.0,98.0,4.6,22.0,275.0,322.34,251.13
2016,3,6,17,15,471.0,87.0,4.45,21.5,222.0,255.86,195.25
2016,3,6,17,30,407.0,76.0,4.3,21.0,169.0,197.87,145.7
2016,3,6,17,45,310.0,60.5,4.2,20.5,119.5,135.08,93.75
2016,3,6,18,0,213.0,45.0,4.1,20.0,70.0,83.92,52.83
2016,3,6,18,15,106.5,22.5,4.25,19.5,35.0,34.64,10.74
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.98,0.0
2016,3,7,7,15,0.0,7.0,4.55,16.5,7.0,6.74,0.0
2016,3,7,7,30,0.0,13.0,4.7,17.0,13.0,12.53,4.65
2016,3,7,7,45,0.0,21.5,4.9,17.5,21.5,20.74,11.73
2016,3,7,8,0,0.0,30.0,5.1,18.0,30.0,28.95,18.76
2016,3,7,8,15,0.0,39.5,5.45,18.0,39.5,38.14,26.55
2016,3,7,8,30,0.0,49.0,5.8,18.0,49.0,47.33,34.24
2016,3,7,8,45,0.0,82.5,6.2,18.5,82.5,79.92,61.22
2016,3,7,9,0,0.0,116.0,6.6,19.0,116.0,113.06,88.2
2016,3,7,9,15,1.5,141.0,6.7,19.5,141.5,138.73,108.69
2016,3,7,9,30,3.0,166.0,6.8,20.0,167.0,164.64,129.09
2016,3,7,9,45,1.5,157.0,6.95,20.5,157.5,154.52,120.26
2016,3,7,10,0,0.0,148.0,7.1,21.0,148.0,144.41,111.55
2016,3,7,10,15,0.0,144.5,7.0,21.0,144.5,140.86,108.41
2016,3,7,10,30,0.0,141.0,6.9,21.0,141.0,137.34,105.35
2016,3,7,10,45,0.0,82.0,6.8,21.0,82.0,79.38,58.68
2016,3,7,11,0,0.0,23.0,6.7,21.0,23.0,22.24,12.42
2016,3,7,11,15,38.5,196.0,6.6,21.0,226.0,230.47,180.11
2016,3,7,11,30,77.0,369.0,6.5,21.0,429.0,447.36,347.58
2016,3,7,11,45,82.0,380.5,6.4,21.0,445.5,465.53,360.56
2016,3,7,12,0,87.0,392.0,6.3,21.0,462.0,483.57,373.87
2016,3,7,12,15,87.5,396.5,6.25,21.0,467.5,489.69,378.18
2016,3,7,12,30,88.0,401.0,6.2,21.0,473.0,495.47,382.33
2016,3,7,12,45,117.0,408.5,6.2,21.5,504.0,539.83,415.6
2016,3,7,13,0,146.0,416.0,6.2,22.0,535.0,574.86,441.63
2016,3,7,13,15,102.5,393.5,6.2,22.0,477.0,500.33,385.01
2016,3,7,13,30,59.0,371.0,6.2,22.0,419.0,434.97,334.8
2016,3,7,13,45,29.5,253.0,6.2,22.0,277.0,282.75,218.46
2016,3,7,14,0,0.0,135.0,6.2,22.0,135.0,131.4,99.42
2016,3,7,14,15,0.0,78.5,6.3,22.0,78.5,76.01,55.55
2016,3,7,14,30,0.0,22.0,6.4,22.0,22.0,21.28,11.58
2016,3,7,14,45,4.5,115.5,6.5,22.0,118.5,115.79,87.84
2016,3,7,15,0,9.0,209.0,6.6,22.0,215.0,212.4,164.71
2016,3,7,15,15,4.5,173.0,6.5,21.5,176.0,172.65,133.65
2016,3,7,15,30,0.0,137.0,6.4,21.0,137.0,133.47,102.77
2016,3,7,15,45,0.0,96.0,6.3,21.0,96.0,92.97,70.36
2016,3,7,16,0,0.0,55.0,6.2,21.0,55.0,53.16,38.1
2016,3,7,16,15,124.0,117.5,5.95,20.5,171.0,189.86,151.85
2016,3,7,16,30,248.0,180.0,5.7,20.0,287.0,316.12,253.68
2016,3,7,16,45,204.5,165.5,5.5,20.0,246.0,263.85,210.6
2016,3,7,17,0,161.0,151.0,5.3,20.0,205.0,220.13,174.47
2016,3,7,17,15,130.5,125.5,5.2,19.5,164.0,174.0,136.42
2016,3,7,17,30,100.0,100.0,5.1,19.0,123.0,131.33,100.86
2016,3,7,17,45,72.5,73.0,5.0,19.0,87.5,91.34,67.21
2016,3,7,18,0,45.0,46.0,4.9,19.0,52.0,54.66,36.62
2016,3,7,18,15,22.5,23.0,4.9,18.5,26.0,24.86,8.59
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.5,4.3,18.5,3.5,0.0,0.0
2016,3,8,7,0,0.0,7.0,4.4,19.0,7.0,6.88,0.0
2016,3,8,7,15,31.0,28.5,4.45,19.0,32.5,32.86,17.2
2016,3,8,7,30,62.0,50.0,4.5,19.0,58.0,62.35,42.72
2016,3,8,7,45,98.0,73.5,4.6,19.0,93.5,98.83,73.0
2016,3,8,8,0,134.0,97.0,4.7,19.0,129.0,139.63,107.34
2016,3,8,8,15,159.0,119.0,4.8,19.5,167.0,179.1,140.59
2016,3,8,8,30,184.0,141.0,4.9,20.0,205.0,221.31,175.65
2016,3,8,8,45,248.0,159.0,5.05,20.5,260.5,283.97,226.59
2016,3,8,9,0,312.0,177.0,5.2,21.0,316.0,349.91,279.56
2016,3,8,9,15,381.0,186.0,5.3,21.5,375.5,415.28,331.46
2016,3,8,9,30,450.0,195.0,5.4,22.0,435.0,492.0,391.14
2016,3,8,9,45,400.5,228.5,5.5,22.5,456.0,509.8,402.97
2016,3,8,10,0,351.0,262.0,5.6,23.0,477.0,527.55,414.21
2016,3,8,10,15,303.5,292.0,5.45,23.0,487.0,538.02,419.97
2016,3,8,10,30,256.0,322.0,5.3,23.0,497.0,543.97,422.06
2016,3,8,10,45,353.0,310.0,5.2,23.5,563.0,619.84,479.17
2016,3,8,11,0,450.0,298.0,5.1,24.0,629.0,707.38,543.02
2016,3,8,11,15,502.5,292.0,4.9,24.0,673.5,759.58,579.94
2016,3,8,11,30,555.0,286.0,4.7,24.0,718.0,812.13,616.56
2016,3,8,11,45,713.5,210.0,4.55,24.5,777.5,890.55,672.04
2016,3,8,12,0,872.0,134.0,4.4,25.0,837.0,963.62,718.72
2016,3,8,12,15,874.5,134.5,4.15,25.0,845.5,969.37,720.36
2016,3,8,12,30,877.0,135.0,3.9,25.0,854.0,977.23,723.9
2016,3,8,12,45,874.0,136.5,3.7,25.0,853.0,977.33,722.6
2016,3,8,13,0,871.0,138.0,3.5,25.0,852.0,979.75,722.96
2016,3,8,13,15,701.5,223.5,3.3,25.0,795.0,909.55,674.97
2016,3,8,13,30,532.0,309.0,3.1,25.0,738.0,831.86,617.44
2016,3,8,13,45,693.0,222.0,2.95,25.0,767.0,881.39,655.79
2016,3,8,14,0,854.0,135.0,2.8,25.0,796.0,916.16,678.28
2016,3,8,14,15,846.0,133.0,2.7,25.0,769.5,887.37,658.79
2016,3,8,14,30,838.0,131.0,2.6,25.0,743.0,855.71,637.93
2016,3,8,14,45,808.5,137.0,2.55,25.0,705.5,812.33,609.43
2016,3,8,15,0,779.0,143.0,2.5,25.0,668.0,770.06,581.57
2016,3,8,15,15,762.0,139.0,2.45,25.0,627.0,723.52,550.46
2016,3,8,15,30,745.0,135.0,2.4,25.0,586.0,675.78,516.89
2016,3,8,15,45,721.0,131.0,2.4,25.0,539.0,622.52,478.74
2016,3,8,16,0,697.0,127.0,2.4,25.0,492.0,569.27,439.68
2016,3,8,16,15,665.5,121.0,2.2,24.5,441.0,510.08,395.31
2016,3,8,16,30,634.0,115.0,2.0,24.0,390.0,452.36,350.84
2016,3,8,16,45,590.0,107.0,1.85,23.5,336.0,388.7,300.77
2016,3,8,17,0,546.0,99.0,1.7,23.0,282.0,328.63,252.09
2016,3,8,17,15,482.0,88.5,1.6,22.0,228.0,261.82,197.7
2016,3,8,17,30,418.0,78.0,1.5,21.0,174.0,203.52,149.08
2016,3,8,17,45,325.5,62.5,1.45,20.5,124.5,140.86,97.65
2016,3,8,18,0,233.0,47.0,1.4,20.0,75.0,89.27,56.45
2016,3,8,18,15,116.5,23.5,1.55,19.5,37.5,36.99,14.0
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,4.2,18.0,1.5,1.44,0.0
2016,3,9,7,30,0.0,3.0,4.2,18.0,3.0,2.89,0.0
2016,3,9,7,45,0.0,5.5,4.25,18.0,5.5,5.3,0.0
2016,3,9,8,0,0.0,8.0,4.3,18.0,8.0,7.71,0.86
2016,3,9,8,15,0.0,10.5,4.3,18.0,10.5,10.12,2.91
2016,3,9,8,30,0.0,13.0,4.3,18.0,13.0,12.54,4.94
2016,3,9,8,45,0.0,19.0,4.35,18.5,19.0,18.34,9.77
2016,3,9,9,0,0.0,25.0,4.4,19.0,25.0,24.14,14.53
2016,3,9,9,15,0.0,23.5,4.35,19.0,23.5,22.69,13.26
2016,3,9,9,30,0.0,22.0,4.3,19.0,22.0,21.25,12.0
2016,3,9,9,45,0.0,34.0,4.25,19.5,34.0,32.86,21.49
2016,3,9,10,0,0.0,46.0,4.2,20.0,46.0,44.47,30.88
2016,3,9,10,15,0.0,41.0,4.0,20.0,41.0,39.64,26.84
2016,3,9,10,30,0.0,36.0,3.8,20.0,36.0,34.81,22.84
2016,3,9,10,45,0.0,52.0,3.65,20.5,52.0,50.31,35.31
2016,3,9,11,0,0.0,68.0,3.5,21.0,68.0,65.83,47.65
2016,3,9,11,15,0.0,97.5,3.55,21.0,97.5,94.5,70.51
2016,3,9,11,30,0.0,127.0,3.6,21.0,127.0,123.5,93.43
2016,3,9,11,45,0.0,119.0,3.65,21.0,119.0,115.64,87.09
2016,3,9,12,0,0.0,111.0,3.7,21.0,111.0,107.8,80.82
2016,3,9,12,15,6.0,176.5,3.85,21.0,181.5,178.22,136.49
2016,3,9,12,30,12.0,242.0,4.0,21.0,252.0,249.53,191.88
2016,3,9,12,45,11.0,231.0,4.15,21.0,240.5,237.53,182.48
2016,3,9,13,0,10.0,220.0,4.3,21.0,229.0,225.5,173.26
2016,3,9,13,15,5.0,174.5,4.3,21.0,179.0,175.27,134.06
2016,3,9,13,30,0.0,129.0,4.3,21.0,129.0,125.5,94.83
2016,3,9,13,45,2.5,151.5,4.3,21.0,153.5,150.01,114.42
2016,3,9,14,0,5.0,174.0,4.3,21.0,178.0,174.53,133.9
2016,3,9,14,15,4.0,171.0,4.2,21.0,174.0,170.56,130.84
2016,3,9,14,30,3.0,168.0,4.1,21.0,170.0,166.63,127.89
2016,3,9,14,45,6.0,190.5,4.1,21.0,194.5,191.49,147.79
2016,3,9,15,0,9.0,213.0,4.1,21.0,219.0,216.34,167.61
2016,3,9,15,15,4.5,118.5,3.95,20.5,121.5,118.43,90.51
2016,3,9,15,30,0.0,24.0,3.8,20.0,24.0,23.19,13.43
2016,3,9,15,45,0.0,38.0,3.65,20.0,38.0,36.72,24.65
2016,3,9,16,0,0.0,52.0,3.5,20.0,52.0,50.26,35.89
2016,3,9,16,15,0.0,31.0,3.3,19.5,31.0,29.94,19.27
2016,3,9,16,30,0.0,10.0,3.1,19.0,10.0,9.65,2.43
2016,3,9,16,45,0.0,8.5,2.9,19.0,8.5,8.2,1.24
2016,3,9,17,0,0.0,7.0,2.7,19.0,7.0,6.75,0.04
2016,3,9,17,15,0.0,5.5,2.6,18.5,5.5,5.3,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.85,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.89,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.93,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.96,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.44,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.89,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.82,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.75,0.13
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,8.68,1.8
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,10.61,3.44
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,27.51,17.81
2016,3,10,9,0,0.0,46.0,4.3,15.0,46.0,44.44,31.98
2016,3,10,9,15,0.0,68.0,4.45,15.0,68.0,65.74,49.72
2016,3,10,9,30,0.0,90.0,4.6,15.0,90.0,87.09,67.29
2016,3,10,9,45,0.0,98.0,4.75,15.5,98.0,94.92,73.39
2016,3,10,10,0,0.0,106.0,4.9,16.0,106.0,102.78,79.48
2016,3,10,10,15,1.0,138.0,5.1,16.0,139.0,135.11,105.68
2016,3,10,10,30,2.0,170.0,5.3,16.0,172.0,167.71,131.85
2016,3,10,10,45,1.0,94.5,5.5,16.5,95.5,92.34,70.29
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,18.38,9.49
2016,3,10,11,15,0.0,76.5,5.8,17.0,76.5,74.08,55.1
2016,3,10,11,30,0.0,134.0,5.9,17.0,134.0,130.41,100.61
2016,3,10,11,45,1.5,147.0,6.05,17.5,148.5,144.65,111.79
2016,3,10,12,0,3.0,160.0,6.2,18.0,163.0,158.96,122.99
2016,3,10,12,15,1.5,110.5,6.15,18.0,112.0,108.74,82.64
2016,3,10,12,30,0.0,61.0,6.1,18.0,61.0,59.08,42.49
2016,3,10,12,45,0.0,72.0,6.05,18.0,72.0,69.75,51.14
2016,3,10,13,0,0.0,83.0,6.0,18.0,83.0,80.42,59.77
2016,3,10,13,15,1.0,119.0,5.95,17.5,120.5,116.61,89.17
2016,3,10,13,30,2.0,155.0,5.9,17.0,158.0,153.05,118.71
2016,3,10,13,45,11.0,221.0,5.85,17.0,231.0,227.08,178.13
2016,3,10,14,0,20.0,287.0,5.8,17.0,304.0,301.72,237.25
2016,3,10,14,15,13.0,240.5,5.7,17.0,251.5,248.07,194.94
2016,3,10,14,30,6.0,194.0,5.6,17.0,199.0,195.1,152.93
2016,3,10,14,45,22.0,238.5,5.6,17.0,254.0,252.84,199.81
2016,3,10,15,0,38.0,283.0,5.6,17.0,309.0,316.78,251.02
2016,3,10,15,15,21.0,232.5,5.5,17.0,247.0,244.79,193.91
2016,3,10,15,30,4.0,182.0,5.4,17.0,185.0,181.16,142.89
2016,3,10,15,45,2.0,120.0,5.3,17.0,121.5,117.95,91.91
2016,3,10,16,0,0.0,58.0,5.2,17.0,58.0,56.07,41.13
2016,3,10,16,15,0.0,52.5,4.95,16.5,52.5,50.73,36.94
2016,3,10,16,30,0.0,47.0,4.7,16.0,47.0,45.4,32.68
2016,3,10,16,45,0.0,40.5,4.45,16.0,40.5,39.11,27.5
2016,3,10,17,0,0.0,34.0,4.2,16.0,34.0,32.82,22.26
2016,3,10,17,15,0.0,27.5,4.05,15.5,27.5,26.54,16.99
2016,3,10,17,30,0.0,21.0,3.9,15.0,21.0,20.26,11.63
2016,3,10,17,45,0.0,15.0,3.75,15.0,15.0,14.46,6.58
2016,3,10,18,0,0.0,9.0,3.6,15.0,9.0,8.67,1.52
2016,3,10,18,15,0.0,4.5,3.6,15.0,4.5,4.33,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,13.5,1.0,0.0,0.0
2016,3,11,7,0,0.0,2.0,2.0,14.0,2.0,1.93,0.0
2016,3,11,7,15,0.0,8.0,1.95,14.0,8.0,7.71,0.45
2016,3,11,7,30,0.0,14.0,1.9,14.0,14.0,13.5,5.7
2016,3,11,7,45,0.0,21.5,1.85,14.0,21.5,20.74,12.06
2016,3,11,8,0,0.0,29.0,1.8,14.0,29.0,27.98,18.37
2016,3,11,8,15,0.0,37.0,1.85,14.5,37.0,35.72,24.94
2016,3,11,8,30,0.0,45.0,1.9,15.0,45.0,43.46,31.4
2016,3,11,8,45,0.0,43.0,1.95,15.5,43.0,41.53,29.59
2016,3,11,9,0,0.0,41.0,2.0,16.0,41.0,39.6,27.79
2016,3,11,9,15,0.0,46.5,2.15,16.5,46.5,44.93,32.07
2016,3,11,9,30,0.0,52.0,2.3,17.0,52.0,50.26,36.3
2016,3,11,9,45,1.0,113.0,2.5,17.5,114.0,110.36,85.38
2016,3,11,10,0,2.0,174.0,2.7,18.0,176.0,171.68,134.21
2016,3,11,10,15,1.0,95.0,2.85,18.0,96.0,92.74,70.36
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,15.47,7.11
2016,3,11,10,45,9.5,144.0,3.2,18.5,151.5,148.12,114.92
2016,3,11,11,0,19.0,272.0,3.4,19.0,287.0,284.92,221.71
2016,3,11,11,15,9.5,175.5,3.4,19.0,183.0,179.91,139.05
2016,3,11,11,30,0.0,79.0,3.4,19.0,79.0,76.52,56.41
2016,3,11,11,45,13.0,200.0,3.4,19.5,211.0,207.94,160.98
2016,3,11,12,0,26.0,321.0,3.4,20.0,343.0,350.92,270.2
2016,3,11,12,15,68.0,369.5,3.3,20.0,426.5,442.18,339.29
2016,3,11,12,30,110.0,418.0,3.2,20.0,510.0,534.26,407.45
2016,3,11,12,45,74.0,387.0,3.1,20.0,449.0,466.97,356.45
2016,3,11,13,0,38.0,356.0,3.0,20.0,388.0,399.63,305.51
2016,3,11,13,15,21.5,267.5,2.9,20.0,285.5,290.9,223.57
2016,3,11,13,30,5.0,179.0,2.8,20.0,183.0,179.67,137.59
2016,3,11,13,45,10.0,221.5,2.7,20.0,230.0,226.65,174.61
2016,3,11,14,0,15.0,264.0,2.6,20.0,277.0,273.82,211.05
2016,3,11,14,15,11.0,235.0,2.6,20.0,244.5,240.73,185.59
2016,3,11,14,30,7.0,206.0,2.6,20.0,212.0,207.94,160.38
2016,3,11,14,45,8.5,213.0,2.6,20.0,219.5,216.04,167.1
2016,3,11,15,0,10.0,220.0,2.6,20.0,227.0,224.09,173.72
2016,3,11,15,15,6.0,196.5,2.55,19.5,200.5,197.19,153.19
2016,3,11,15,30,2.0,173.0,2.5,19.0,174.0,170.68,132.8
2016,3,11,15,45,1.0,91.0,2.45,19.0,91.5,88.72,67.25
2016,3,11,16,0,0.0,9.0,2.4,19.0,9.0,8.69,1.57
2016,3,11,16,15,0.0,8.5,2.15,18.5,8.5,8.2,1.21
2016,3,11,16,30,0.0,8.0,1.9,18.0,8.0,7.72,0.84
2016,3,11,16,45,0.0,7.0,1.65,18.0,7.0,6.75,0.05
2016,3,11,17,0,0.0,6.0,1.4,18.0,6.0,5.79,0.0
2016,3,11,17,15,0.0,4.5,1.2,17.5,4.5,4.34,0.0
2016,3,11,17,30,0.0,3.0,1.0,17.0,3.0,2.89,0.0
2016,3,11,17,45,0.0,2.0,0.85,16.5,2.0,1.93,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.96,0.0
2016,3,11,18,15,0.0,0.5,0.7,16.0,0.5,0.48,0.0
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,35.5,8.5,1.15,11.5,10.0,8.36,0.0
2016,3,12,7,0,71.0,17.0,1.3,12.0,20.0,21.26,0.0
2016,3,12,7,15,198.5,35.5,1.35,12.5,61.5,64.01,37.47
2016,3,12,7,30,326.0,54.0,1.4,13.0,103.0,120.07,81.54
2016,3,12,7,45,427.0,64.0,1.45,13.5,157.0,177.37,129.43
2016,3,12,8,0,528.0,74.0,1.5,14.0,211.0,245.87,187.69
2016,3,12,8,15,275.0,105.0,1.65,14.5,177.5,211.38,167.58
2016,3,12,8,30,22.0,136.0,1.8,15.0,144.0,142.94,114.22
2016,3,12,8,45,179.5,159.0,2.0,16.0,240.5,249.4,201.05
2016,3,12,9,0,337.0,182.0,2.2,17.0,337.0,371.4,298.02
2016,3,12,9,15,253.0,217.0,2.25,17.5,341.0,376.32,300.05
2016,3,12,9,30,169.0,252.0,2.3,18.0,345.0,367.37,290.95
2016,3,12,9,45,98.0,249.0,2.4,18.5,304.0,318.33,251.0
2016,3,12,10,0,27.0,246.0,2.5,19.0,263.0,262.39,205.05
2016,3,12,10,15,31.0,267.0,2.4,19.0,287.5,293.66,228.95
2016,3,12,10,30,35.0,288.0,2.3,19.0,312.0,319.85,248.43
2016,3,12,10,45,472.0,197.0,2.25,19.5,551.0,609.51,476.37
2016,3,12,11,0,909.0,106.0,2.2,20.0,790.0,899.86,678.98
2016,3,12,11,15,915.5,107.5,2.15,20.0,815.5,930.28,695.01
2016,3,12,11,30,922.0,109.0,2.1,20.0,841.0,957.47,711.43
2016,3,12,11,45,925.5,110.0,2.05,20.5,858.0,977.98,722.04
2016,3,12,12,0,929.0,111.0,2.0,21.0,875.0,994.89,730.34
2016,3,12,12,15,718.0,222.5,2.0,21.0,816.5,931.35,688.26
2016,3,12,12,30,507.0,334.0,2.0,21.0,758.0,848.54,628.07
2016,3,12,12,45,717.0,224.0,2.05,21.0,823.0,936.97,693.83
2016,3,12,13,0,927.0,114.0,2.1,21.0,888.0,1008.51,740.34
2016,3,12,13,15,706.5,221.0,2.1,21.0,807.5,916.49,679.46
2016,3,12,13,30,486.0,328.0,2.1,21.0,727.0,811.81,604.5
2016,3,12,13,45,352.5,361.5,2.15,21.5,647.5,709.3,531.19
2016,3,12,14,0,219.0,395.0,2.2,22.0,568.0,609.71,457.94
2016,3,12,14,15,559.0,251.5,2.15,21.5,672.5,765.88,579.65
2016,3,12,14,30,899.0,108.0,2.1,21.0,777.0,883.58,663.3
2016,3,12,14,45,584.5,215.0,2.1,21.0,642.5,717.31,546.37
2016,3,12,15,0,270.0,322.0,2.1,21.0,508.0,552.8,422.61
2016,3,12,15,15,316.5,291.5,2.1,21.0,496.5,544.69,419.79
2016,3,12,15,30,363.0,261.0,2.1,21.0,485.0,532.01,412.29
2016,3,12,15,45,200.0,238.5,2.1,21.0,360.5,378.5,295.66
2016,3,12,16,0,37.0,216.0,2.1,21.0,236.0,240.34,187.32
2016,3,12,16,15,400.0,150.5,1.95,20.5,330.5,389.97,309.48
2016,3,12,16,30,763.0,85.0,1.8,20.0,425.0,488.84,384.75
2016,3,12,16,45,732.0,78.5,1.7,20.0,370.0,425.78,332.7
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,364.99,281.88
2016,3,12,17,15,645.0,65.5,1.5,19.0,258.0,297.41,225.5
2016,3,12,17,30,589.0,59.0,1.4,18.0,201.0,235.41,172.2
2016,3,12,17,45,503.5,49.0,1.3,17.0,147.5,169.06,115.94
2016,3,12,18,0,418.0,39.0,1.2,16.0,94.0,112.74,69.15
2016,3,12,18,15,258.0,24.5,1.3,15.5,53.5,54.08,24.11
2016,3,12,18,30,98.0,10.0,1.4,15.0,13.0,14.19,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.0,9.0,3.6,12.5,12.0,9.69,0.0
2016,3,13,7,0,136.0,18.0,3.8,13.0,24.0,27.17,0.0
2016,3,13,7,15,285.0,32.5,3.75,13.5,69.5,73.4,41.59
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,135.5,90.08
2016,3,13,7,45,539.0,54.5,3.7,14.5,174.0,197.42,142.77
2016,3,13,8,0,644.0,62.0,3.7,15.0,233.0,271.48,206.85
2016,3,13,8,15,698.5,68.0,3.8,16.0,292.0,336.72,264.11
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,406.82,323.73
2016,3,13,8,45,799.0,76.0,4.0,18.0,411.5,473.59,378.91
2016,3,13,9,0,845.0,78.0,4.1,19.0,472.0,543.56,434.63
2016,3,13,9,15,868.5,81.0,4.25,19.5,525.5,604.09,482.18
2016,3,13,9,30,892.0,84.0,4.4,20.0,579.0,662.52,526.95
2016,3,13,9,45,911.5,85.5,4.6,21.0,628.5,718.19,566.84
2016,3,13,10,0,931.0,87.0,4.8,22.0,678.0,772.84,603.64
2016,3,13,10,15,942.5,89.0,4.95,22.5,719.5,820.56,635.84
