Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,30,954.0,91.0,5.1,23.0,761.0,866.0,666.13
2016,3,13,10,45,962.0,92.5,5.25,23.5,795.0,905.44,691.98
2016,3,13,11,0,970.0,94.0,5.4,24.0,829.0,941.9,715.63
2016,3,13,11,15,975.0,95.5,5.5,24.0,854.5,972.48,736.29
2016,3,13,11,30,980.0,97.0,5.6,24.0,880.0,999.55,754.62
2016,3,13,11,45,982.5,98.0,5.75,24.5,896.5,1020.09,767.37
2016,3,13,12,0,985.0,99.0,5.9,25.0,913.0,1036.77,777.6
2016,3,13,12,15,985.5,99.5,5.95,25.0,920.5,1047.06,784.49
2016,3,13,12,30,986.0,100.0,6.0,25.0,928.0,1053.31,788.83
2016,3,13,12,45,984.5,100.0,6.05,25.5,926.0,1053.05,787.31
2016,3,13,13,0,983.0,100.0,6.1,26.0,924.0,1048.71,783.23
2016,3,13,13,15,979.5,99.5,6.05,26.0,913.0,1037.91,775.85
2016,3,13,13,30,976.0,99.0,6.0,26.0,902.0,1023.17,765.96
2016,3,13,13,45,968.5,99.5,6.0,26.0,881.5,1001.96,752.11
2016,3,13,14,0,961.0,100.0,6.0,26.0,861.0,977.14,735.89
2016,3,13,14,15,953.5,98.5,5.85,26.0,833.0,946.75,715.0
2016,3,13,14,30,946.0,97.0,5.7,26.0,805.0,913.1,691.92
2016,3,13,14,45,934.0,96.5,5.55,26.0,768.5,873.77,664.89
2016,3,13,15,0,922.0,96.0,5.4,26.0,732.0,831.87,636.03
2016,3,13,15,15,908.0,93.5,5.05,25.5,689.0,784.04,603.08
2016,3,13,15,30,894.0,91.0,4.7,25.0,646.0,734.34,568.56
2016,3,13,15,45,874.0,89.0,4.4,25.0,596.5,679.59,528.83
2016,3,13,16,0,854.0,87.0,4.1,25.0,547.0,626.19,488.04
2016,3,13,16,15,828.0,83.5,3.6,24.0,493.0,564.98,441.86
2016,3,13,16,30,802.0,80.0,3.1,23.0,439.0,504.33,394.64
2016,3,13,16,45,763.5,75.5,2.7,22.5,382.0,437.75,340.9
2016,3,13,17,0,725.0,71.0,2.3,22.0,325.0,373.84,287.69
2016,3,13,17,15,669.0,64.5,2.15,21.0,266.5,305.1,230.34
2016,3,13,17,30,613.0,58.0,2.0,20.0,208.0,241.62,175.8
2016,3,13,17,45,520.0,49.0,1.9,19.0,153.0,173.06,118.05
2016,3,13,18,0,427.0,40.0,1.8,18.0,98.0,115.41,70.59
2016,3,13,18,15,260.0,25.5,1.75,17.5,55.5,55.56,25.43
2016,3,13,18,30,93.0,11.0,1.7,17.0,13.0,14.99,0.0
2016,3,13,18,45,46.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,13.0,14.5,10.45,0.0
2016,3,14,7,0,218.0,18.0,3.4,14.0,29.0,33.99,1.06
2016,3,14,7,15,367.5,30.0,3.5,15.0,77.5,82.72,45.7
2016,3,14,7,30,517.0,42.0,3.6,16.0,126.0,147.91,96.59
2016,3,14,7,45,598.0,50.0,3.75,17.0,183.5,209.45,149.76
2016,3,14,8,0,679.0,58.0,3.9,18.0,241.0,280.03,211.08
2016,3,14,8,15,729.0,63.5,3.75,18.5,300.5,345.23,268.27
2016,3,14,8,30,779.0,69.0,3.6,19.0,360.0,415.0,327.46
2016,3,14,8,45,811.5,73.5,3.45,20.0,417.5,479.3,379.75
2016,3,14,9,0,844.0,78.0,3.3,21.0,475.0,545.38,431.11
2016,3,14,9,15,867.5,81.0,3.35,22.0,529.0,605.89,476.7
2016,3,14,9,30,891.0,84.0,3.4,23.0,583.0,664.31,519.13
2016,3,14,9,45,907.5,87.0,3.45,24.0,631.5,719.49,556.81
2016,3,14,10,0,924.0,90.0,3.5,25.0,680.0,773.41,591.26
2016,3,14,10,15,936.5,92.0,3.75,25.5,722.0,821.6,623.15
2016,3,14,10,30,949.0,94.0,4.0,26.0,764.0,867.61,653.24
2016,3,14,10,45,957.0,96.0,4.3,27.0,798.0,907.39,677.73
2016,3,14,11,0,965.0,98.0,4.6,28.0,832.0,944.19,700.0
2016,3,14,11,15,971.5,99.0,4.6,28.0,858.5,975.4,719.71
2016,3,14,11,30,978.0,100.0,4.6,28.0,885.0,1003.17,737.14
2016,3,14,11,45,981.0,101.0,4.6,28.5,902.0,1024.07,748.68
2016,3,14,12,0,984.0,102.0,4.6,29.0,919.0,1041.14,757.71
2016,3,14,12,15,985.0,102.5,4.6,29.0,927.0,1051.82,764.21
2016,3,14,12,30,986.0,103.0,4.6,29.0,935.0,1058.47,768.27
2016,3,14,12,45,984.5,103.5,4.65,29.0,933.5,1058.66,768.56
2016,3,14,13,0,983.0,104.0,4.7,29.0,932.0,1054.78,766.61
2016,3,14,13,15,980.0,103.5,4.7,29.0,921.0,1044.37,760.11
2016,3,14,13,30,977.0,103.0,4.7,29.0,910.0,1030.01,751.2
2016,3,14,13,45,971.0,102.5,4.7,29.0,889.5,1009.0,738.06
2016,3,14,14,0,965.0,102.0,4.7,29.0,869.0,984.33,722.61
2016,3,14,14,15,957.0,101.0,4.55,29.0,840.5,953.86,702.39
2016,3,14,14,30,949.0,100.0,4.4,29.0,812.0,920.14,680.25
2016,3,14,14,45,931.5,101.5,4.3,29.0,774.0,878.23,652.79
2016,3,14,15,0,914.0,103.0,4.2,29.0,736.0,834.11,623.72
2016,3,14,15,15,899.5,100.5,3.95,28.5,692.5,786.12,592.35
2016,3,14,15,30,885.0,98.0,3.7,28.0,649.0,739.1,561.34
2016,3,14,15,45,865.0,95.0,3.5,27.5,599.5,683.27,523.09
2016,3,14,16,0,845.0,92.0,3.3,27.0,550.0,626.72,482.09
2016,3,14,16,15,818.5,88.0,3.05,26.0,495.5,565.03,436.85
2016,3,14,16,30,792.0,84.0,2.8,25.0,441.0,503.98,390.52
2016,3,14,16,45,754.5,79.0,2.6,24.5,384.0,437.78,338.09
2016,3,14,17,0,717.0,74.0,2.4,24.0,327.0,374.5,286.22
2016,3,14,17,15,660.5,67.5,2.35,23.0,268.5,305.65,229.41
2016,3,14,17,30,604.0,61.0,2.3,22.0,210.0,242.42,175.61
2016,3,14,17,45,513.0,51.0,2.25,21.0,155.0,173.73,118.13
2016,3,14,18,0,422.0,41.0,2.2,20.0,100.0,115.73,70.65
2016,3,14,18,15,262.0,26.5,2.25,19.5,57.0,57.02,26.66
2016,3,14,18,30,102.0,12.0,2.3,19.0,14.0,16.42,0.0
2016,3,14,18,45,51.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,68.0,10.5,3.75,15.5,14.0,11.48,0.0
2016,3,15,7,0,136.0,21.0,3.9,16.0,28.0,31.18,4.92
2016,3,15,7,15,270.5,37.0,3.9,16.5,74.0,76.8,45.01
2016,3,15,7,30,405.0,53.0,3.9,17.0,120.0,138.16,92.92
2016,3,15,7,45,501.5,61.5,3.95,18.0,177.0,197.85,143.07
2016,3,15,8,0,598.0,70.0,4.0,19.0,234.0,268.66,203.21
2016,3,15,8,15,651.0,77.0,3.9,19.5,292.0,332.07,258.13
2016,3,15,8,30,704.0,84.0,3.8,20.0,350.0,400.56,315.69
2016,3,15,8,45,746.5,87.5,3.75,21.0,408.0,464.81,367.69
2016,3,15,9,0,789.0,91.0,3.7,22.0,466.0,531.49,419.61
2016,3,15,9,15,813.5,94.5,3.7,23.0,518.5,590.47,463.88
2016,3,15,9,30,838.0,98.0,3.7,24.0,571.0,649.73,506.74
2016,3,15,9,45,860.0,99.5,3.7,25.0,619.5,705.08,545.12
2016,3,15,10,0,882.0,101.0,3.7,26.0,668.0,759.74,580.07
2016,3,15,10,15,894.5,103.5,3.75,26.5,709.0,803.85,608.28
2016,3,15,10,30,907.0,106.0,3.8,27.0,750.0,848.86,636.8
2016,3,15,10,45,917.5,107.0,3.9,27.5,784.0,888.27,661.41
2016,3,15,11,0,928.0,108.0,4.0,28.0,818.0,925.0,684.04
2016,3,15,11,15,934.5,109.5,4.05,28.0,844.0,955.76,703.69
2016,3,15,11,30,941.0,111.0,4.1,28.0,870.0,983.21,721.18
2016,3,15,11,45,934.5,117.5,4.2,28.5,884.0,1000.38,730.8
2016,3,15,12,0,928.0,124.0,4.3,29.0,898.0,1013.56,737.95
2016,3,15,12,15,929.5,124.0,4.35,29.0,905.5,1023.6,744.38
2016,3,15,12,30,931.0,124.0,4.4,29.0,913.0,1029.84,748.48
2016,3,15,12,45,931.5,123.5,4.5,29.5,912.0,1030.75,748.07
2016,3,15,13,0,932.0,123.0,4.6,30.0,911.0,1027.81,745.32
2016,3,15,13,15,763.5,211.5,4.55,29.5,852.0,963.98,704.79
2016,3,15,13,30,595.0,300.0,4.5,29.0,793.0,886.81,651.88
2016,3,15,13,45,758.0,208.0,4.5,29.0,822.0,934.01,687.84
2016,3,15,14,0,921.0,116.0,4.5,29.0,851.0,960.79,706.11
2016,3,15,14,15,913.0,114.5,4.4,29.0,823.5,930.72,686.18
2016,3,15,14,30,905.0,113.0,4.3,29.0,796.0,897.58,664.58
2016,3,15,14,45,728.5,175.0,4.2,29.0,708.5,796.23,596.13
2016,3,15,15,0,552.0,237.0,4.1,29.0,621.0,692.96,521.32
2016,3,15,15,15,582.5,210.0,3.85,28.5,593.5,665.95,504.48
2016,3,15,15,30,613.0,183.0,3.6,28.0,566.0,637.18,485.46
2016,3,15,15,45,683.0,144.5,3.35,28.0,541.0,616.11,471.23
2016,3,15,16,0,753.0,106.0,3.1,28.0,516.0,585.14,449.05
2016,3,15,16,15,596.0,132.0,2.8,27.0,436.5,485.59,374.38
2016,3,15,16,30,439.0,158.0,2.5,26.0,357.0,396.75,306.66
2016,3,15,16,45,410.5,143.5,2.25,25.5,310.5,343.76,265.44
2016,3,15,17,0,382.0,129.0,2.0,25.0,264.0,293.16,224.89
2016,3,15,17,15,352.5,109.0,2.0,24.0,217.0,239.25,181.43
2016,3,15,17,30,323.0,89.0,2.0,23.0,170.0,188.38,139.21
2016,3,15,17,45,270.0,69.5,2.0,22.0,125.0,135.86,95.78
2016,3,15,18,0,217.0,50.0,2.0,21.0,80.0,89.7,58.01
2016,3,15,18,15,108.5,31.0,2.15,20.5,46.0,43.68,22.81
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,11.8,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,12.5,10.5,1.85,12.5,11.0,10.57,0.0
2016,3,16,7,0,25.0,21.0,2.0,13.0,22.0,22.55,5.82
2016,3,16,7,15,79.5,42.5,2.15,13.5,54.5,54.07,35.39
2016,3,16,7,30,134.0,64.0,2.3,14.0,87.0,93.2,67.44
2016,3,16,7,45,169.5,85.0,2.45,15.0,125.5,132.53,100.84
2016,3,16,8,0,205.0,106.0,2.6,16.0,164.0,176.09,137.73
2016,3,16,8,15,265.5,124.5,2.9,16.5,216.0,230.65,183.28
2016,3,16,8,30,326.0,143.0,3.2,17.0,268.0,291.87,233.87
2016,3,16,8,45,395.0,153.5,3.55,18.0,327.5,359.26,288.24
2016,3,16,9,0,464.0,164.0,3.9,19.0,387.0,429.88,344.13
2016,3,16,9,15,422.5,196.0,4.1,19.5,416.0,462.58,368.77
2016,3,16,9,30,381.0,228.0,4.3,20.0,445.0,485.28,385.03
2016,3,16,9,45,618.5,168.0,4.55,21.0,553.5,613.42,485.26
2016,3,16,10,0,856.0,108.0,4.8,22.0,662.0,750.39,587.32
2016,3,16,10,15,868.5,110.5,4.7,22.0,702.0,796.77,618.21
2016,3,16,10,30,881.0,113.0,4.6,22.0,742.0,837.42,645.06
2016,3,16,10,45,889.0,115.5,4.5,22.5,775.0,875.45,668.43
2016,3,16,11,0,897.0,118.0,4.4,23.0,808.0,910.72,689.71
2016,3,16,11,15,902.5,119.5,4.2,23.0,832.5,939.76,707.5
2016,3,16,11,30,908.0,121.0,4.0,23.0,857.0,965.56,722.93
2016,3,16,11,45,906.5,124.5,3.8,23.5,872.0,983.54,731.57
2016,3,16,12,0,905.0,128.0,3.6,24.0,887.0,997.83,737.7
2016,3,16,12,15,906.5,128.5,3.4,24.0,894.0,1008.11,742.61
2016,3,16,12,30,908.0,129.0,3.2,24.0,901.0,1014.68,745.1
2016,3,16,12,45,900.5,132.5,3.05,24.5,897.5,1011.99,740.55
2016,3,16,13,0,893.0,136.0,2.9,25.0,894.0,1005.58,733.79
2016,3,16,13,15,889.5,135.5,2.75,25.0,883.5,995.19,726.02
2016,3,16,13,30,886.0,135.0,2.6,25.0,873.0,981.22,716.07
2016,3,16,13,45,875.0,137.0,2.5,25.5,852.5,964.85,703.78
2016,3,16,14,0,864.0,139.0,2.4,26.0,832.0,939.75,685.97
2016,3,16,14,15,855.5,137.5,2.3,26.0,804.5,910.19,666.75
2016,3,16,14,30,847.0,136.0,2.2,26.0,777.0,877.75,645.69
2016,3,16,14,45,800.5,150.5,2.15,26.0,734.5,827.99,613.47
2016,3,16,15,0,754.0,165.0,2.1,26.0,692.0,780.77,582.78
2016,3,16,15,15,736.0,161.0,2.0,25.5,650.5,733.7,552.07
2016,3,16,15,30,718.0,157.0,1.9,25.0,609.0,685.61,519.41
2016,3,16,15,45,684.0,155.5,1.85,25.0,559.5,628.69,478.9
2016,3,16,16,0,650.0,154.0,1.8,25.0,510.0,572.76,438.27
2016,3,16,16,15,617.5,146.5,1.65,24.5,458.5,513.03,394.39
2016,3,16,16,30,585.0,139.0,1.5,24.0,407.0,453.13,349.23
2016,3,16,16,45,524.5,133.5,1.35,24.0,350.5,386.64,297.25
2016,3,16,17,0,464.0,128.0,1.2,24.0,294.0,325.74,248.6
2016,3,16,17,15,405.0,113.5,1.1,23.0,240.0,262.3,198.18
2016,3,16,17,30,346.0,99.0,1.0,22.0,186.0,205.23,151.81
2016,3,16,17,45,255.5,79.5,0.95,21.5,135.0,140.96,100.24
2016,3,16,18,0,165.0,60.0,0.9,21.0,84.0,89.75,60.12
2016,3,16,18,15,90.5,35.0,0.95,20.5,47.0,45.8,25.4
2016,3,16,18,30,16.0,10.0,1.0,20.0,10.0,10.57,0.0
2016,3,16,18,45,8.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,47.5,12.5,1.25,17.5,15.5,13.33,0.0
2016,3,17,7,0,95.0,25.0,1.4,18.0,31.0,32.58,11.29
2016,3,17,7,15,204.0,44.5,1.4,18.0,74.5,76.27,47.55
2016,3,17,7,30,313.0,64.0,1.4,18.0,118.0,131.82,91.16
2016,3,17,7,45,156.5,54.0,1.45,18.5,81.0,97.48,71.06
2016,3,17,8,0,0.0,44.0,1.5,19.0,44.0,42.49,30.07
2016,3,17,8,15,0.0,54.0,1.45,19.5,54.0,52.17,38.09
2016,3,17,8,30,0.0,64.0,1.4,20.0,64.0,61.86,45.91
2016,3,17,8,45,0.0,75.5,1.35,20.5,75.5,73.0,54.78
2016,3,17,9,0,0.0,87.0,1.3,21.0,87.0,84.18,63.54
2016,3,17,9,15,0.0,100.0,1.3,21.0,100.0,96.91,73.57
2016,3,17,9,30,0.0,113.0,1.3,21.0,113.0,109.66,83.52
2016,3,17,9,45,5.0,161.5,1.3,21.5,165.0,161.09,123.89
2016,3,17,10,0,10.0,210.0,1.3,22.0,217.0,213.38,163.85
2016,3,17,10,15,61.0,278.5,1.3,22.0,322.0,328.45,252.0
2016,3,17,10,30,112.0,347.0,1.3,22.0,427.0,443.8,336.84
2016,3,17,10,45,104.0,361.0,1.35,22.5,438.5,455.33,343.06
2016,3,17,11,0,96.0,375.0,1.4,23.0,450.0,466.06,349.39
2016,3,17,11,15,67.0,361.5,1.4,23.0,415.0,428.12,320.85
2016,3,17,11,30,38.0,348.0,1.4,23.0,380.0,388.68,291.26
2016,3,17,11,45,98.0,389.5,1.45,23.5,472.5,489.34,364.98
2016,3,17,12,0,158.0,431.0,1.5,24.0,565.0,599.99,442.27
2016,3,17,12,15,167.5,435.5,1.55,24.0,578.5,615.49,452.41
2016,3,17,12,30,177.0,440.0,1.6,24.0,592.0,630.36,462.94
2016,3,17,12,45,187.5,439.0,1.65,24.0,599.5,639.6,469.78
2016,3,17,13,0,198.0,438.0,1.7,24.0,607.0,647.95,476.13
2016,3,17,13,15,246.5,424.0,1.7,24.0,632.0,677.75,498.22
2016,3,17,13,30,295.0,410.0,1.7,24.0,657.0,713.67,523.96
2016,3,17,13,45,230.5,408.5,1.7,24.0,599.0,639.35,471.68
2016,3,17,14,0,166.0,407.0,1.7,24.0,541.0,574.42,425.72
2016,3,17,14,15,178.5,392.5,1.65,24.0,532.0,565.92,420.98
2016,3,17,14,30,191.0,378.0,1.6,24.0,523.0,556.13,414.91
2016,3,17,14,45,144.0,355.5,1.55,24.0,462.5,487.34,365.44
2016,3,17,15,0,97.0,333.0,1.5,24.0,402.0,414.91,312.93
2016,3,17,15,15,81.5,307.0,1.5,24.0,362.5,372.39,282.51
2016,3,17,15,30,66.0,281.0,1.5,24.0,323.0,330.95,252.28
2016,3,17,15,45,222.5,250.0,1.5,24.0,375.5,405.55,312.08
2016,3,17,16,0,379.0,219.0,1.5,24.0,428.0,464.62,357.79
2016,3,17,16,15,509.0,168.5,1.5,23.5,419.5,471.85,364.76
2016,3,17,16,30,639.0,118.0,1.5,23.0,411.0,462.08,357.97
2016,3,17,16,45,597.0,110.5,1.5,23.0,357.0,398.97,308.25
2016,3,17,17,0,555.0,103.0,1.5,23.0,303.0,339.28,260.06
2016,3,17,17,15,497.0,92.5,1.35,22.0,248.5,273.28,206.58
2016,3,17,17,30,439.0,82.0,1.2,21.0,194.0,215.19,158.27
2016,3,17,17,45,355.0,67.5,1.1,20.5,143.0,153.51,107.44
2016,3,17,18,0,271.0,53.0,1.0,20.0,92.0,101.86,65.84
2016,3,17,18,15,135.5,34.0,1.05,19.5,53.5,49.54,26.91
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.74,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.0,13.5,0.85,17.5,16.5,14.42,0.0
2016,3,18,7,0,94.0,27.0,0.9,18.0,33.0,34.9,14.37
2016,3,18,7,15,198.5,47.0,1.0,18.5,77.0,78.48,49.65
2016,3,18,7,30,303.0,67.0,1.1,19.0,121.0,133.59,92.77
2016,3,18,7,45,383.5,80.5,1.25,19.5,174.5,188.4,138.08
2016,3,18,8,0,464.0,94.0,1.4,20.0,228.0,252.6,191.46
2016,3,18,8,15,232.0,102.5,1.45,20.0,169.5,196.19,152.87
2016,3,18,8,30,0.0,111.0,1.5,20.0,111.0,108.06,83.56
2016,3,18,8,45,7.5,143.0,1.6,20.5,147.0,143.49,111.96
2016,3,18,9,0,15.0,175.0,1.7,21.0,183.0,179.87,140.38
2016,3,18,9,15,7.5,135.5,1.7,21.0,139.5,136.47,105.3
2016,3,18,9,30,0.0,96.0,1.7,21.0,96.0,92.95,70.06
2016,3,18,9,45,0.0,97.5,1.75,21.5,97.5,94.42,70.94
2016,3,18,10,0,0.0,99.0,1.8,22.0,99.0,95.89,71.76
2016,3,18,10,15,0.0,124.5,1.75,22.0,124.5,120.93,91.43
2016,3,18,10,30,0.0,150.0,1.7,22.0,150.0,146.09,110.92
2016,3,18,10,45,0.0,122.5,1.65,22.5,122.5,118.99,89.23
2016,3,18,11,0,0.0,95.0,1.6,23.0,95.0,92.06,67.8
2016,3,18,11,15,0.0,117.0,1.5,23.5,117.0,113.64,84.5
2016,3,18,11,30,0.0,139.0,1.4,24.0,139.0,135.3,100.98
2016,3,18,11,45,16.5,245.5,1.3,24.5,259.5,256.74,193.37
2016,3,18,12,0,33.0,352.0,1.2,25.0,380.0,389.24,289.19
2016,3,18,12,15,440.0,254.0,1.05,25.0,631.5,702.02,518.34
2016,3,18,12,30,847.0,156.0,0.9,25.0,883.0,993.4,703.75
2016,3,18,12,45,431.0,215.0,0.8,25.0,585.0,654.35,478.03
2016,3,18,13,0,15.0,274.0,0.7,25.0,287.0,284.36,209.04
2016,3,18,13,15,25.0,313.5,0.8,25.0,335.0,341.46,253.24
2016,3,18,13,30,35.0,353.0,0.9,25.0,383.0,391.88,289.68
2016,3,18,13,45,74.0,378.0,1.0,25.5,439.0,453.83,334.49
2016,3,18,14,0,113.0,403.0,1.1,26.0,495.0,514.26,377.38
2016,3,18,14,15,340.5,336.0,1.2,26.0,599.0,657.1,483.03
2016,3,18,14,30,568.0,269.0,1.3,26.0,703.0,779.25,570.47
2016,3,18,14,45,551.5,257.5,1.4,26.0,663.5,735.09,541.24
2016,3,18,15,0,535.0,246.0,1.5,26.0,624.0,690.03,512.47
2016,3,18,15,15,566.0,218.5,1.5,25.5,597.0,663.59,497.16
2016,3,18,15,30,597.0,191.0,1.5,25.0,570.0,635.18,479.75
2016,3,18,15,45,305.5,193.0,1.55,25.0,386.5,406.74,312.34
2016,3,18,16,0,14.0,195.0,1.6,25.0,203.0,200.03,152.32
2016,3,18,16,15,7.0,152.0,1.6,24.5,156.0,152.44,116.5
2016,3,18,16,30,0.0,109.0,1.6,24.0,109.0,105.87,80.16
2016,3,18,16,45,0.0,94.5,1.65,24.0,94.5,91.66,69.12
2016,3,18,17,0,0.0,80.0,1.7,24.0,80.0,77.48,57.88
2016,3,18,17,15,0.0,65.5,2.0,23.0,65.5,63.34,46.69
2016,3,18,17,30,0.0,51.0,2.3,22.0,51.0,49.27,35.26
2016,3,18,17,45,0.0,37.5,2.65,21.5,37.5,36.21,24.34
2016,3,18,18,0,0.0,24.0,3.0,21.0,24.0,23.16,13.28
2016,3,18,18,15,0.0,13.5,3.75,20.5,13.5,13.02,4.35
2016,3,18,18,30,0.0,3.0,4.5,20.0,3.0,2.95,0.0
2016,3,18,18,45,0.0,1.5,5.25,19.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.5,14.0,6.8,7.0,19.0,15.55,0.0
2016,3,19,7,0,131.0,28.0,6.8,7.0,38.0,40.14,18.89
2016,3,19,7,15,239.5,47.5,6.85,7.0,84.5,85.61,56.45
2016,3,19,7,30,348.0,67.0,6.9,7.0,131.0,143.91,104.96
2016,3,19,7,45,436.0,78.5,6.95,7.5,187.5,201.71,155.9
2016,3,19,8,0,524.0,90.0,7.0,8.0,244.0,271.07,217.68
2016,3,19,8,15,576.0,99.5,7.0,8.5,301.0,333.07,273.66
2016,3,19,8,30,628.0,109.0,7.0,9.0,358.0,400.11,332.82
2016,3,19,8,45,671.5,113.5,7.05,9.5,414.5,462.38,386.86
2016,3,19,9,0,715.0,118.0,7.1,10.0,471.0,527.83,442.15
2016,3,19,9,15,742.0,123.5,7.05,10.5,523.5,587.08,490.77
2016,3,19,9,30,769.0,129.0,7.0,11.0,576.0,647.03,538.64
2016,3,19,9,45,792.5,131.0,7.0,11.5,623.5,701.18,580.93
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,753.37,619.91
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,800.31,653.18
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,845.5,684.68
2016,3,19,10,45,860.0,139.0,6.85,13.5,787.5,885.96,712.23
2016,3,19,11,0,875.0,139.0,6.8,14.0,822.0,924.14,737.81
2016,3,19,11,15,882.0,140.5,6.75,14.0,847.5,954.14,758.58
2016,3,19,11,30,889.0,142.0,6.7,14.0,873.0,981.01,777.07
2016,3,19,11,45,898.0,140.5,6.65,14.5,891.0,997.65,786.63
2016,3,19,12,0,907.0,139.0,6.6,15.0,909.0,1016.39,797.8
2016,3,19,12,15,909.0,139.5,6.5,15.0,917.0,1026.95,804.38
2016,3,19,12,30,911.0,140.0,6.4,15.0,925.0,1033.81,808.44
2016,3,19,12,45,915.0,137.0,6.35,15.5,924.5,1035.2,807.5
2016,3,19,13,0,919.0,134.0,6.3,16.0,924.0,1032.8,804.04
2016,3,19,13,15,916.5,133.5,6.2,16.0,913.5,1022.94,796.68
2016,3,19,13,30,914.0,133.0,6.1,16.0,903.0,1009.37,786.87
2016,3,19,13,45,913.5,129.5,6.1,16.0,884.5,990.9,774.34
2016,3,19,14,0,913.0,126.0,6.1,16.0,866.0,968.81,759.32
2016,3,19,14,15,906.0,124.0,6.05,16.0,838.5,938.97,738.48
2016,3,19,14,30,899.0,122.0,6.0,16.0,811.0,906.04,715.45
2016,3,19,14,45,894.0,117.5,5.95,16.0,776.5,869.24,689.56
2016,3,19,15,0,889.0,113.0,5.9,16.0,742.0,829.57,661.47
2016,3,19,15,15,875.0,110.0,5.8,15.5,699.0,785.14,630.69
2016,3,19,15,30,861.0,107.0,5.7,15.0,656.0,735.45,595.59
2016,3,19,15,45,846.0,102.5,5.65,15.0,607.5,682.04,555.41
2016,3,19,16,0,831.0,98.0,5.6,15.0,559.0,627.55,512.39
2016,3,19,16,15,805.0,94.0,5.45,14.5,505.0,566.49,463.71
2016,3,19,16,30,779.0,90.0,5.3,14.0,451.0,506.06,414.16
2016,3,19,16,45,744.0,84.0,5.15,14.0,394.0,440.69,358.49
2016,3,19,17,0,709.0,78.0,5.0,14.0,337.0,377.29,303.03
2016,3,19,17,15,655.0,71.0,4.6,13.0,279.0,308.92,243.21
2016,3,19,17,30,601.0,64.0,4.2,12.0,221.0,245.93,186.78
2016,3,19,17,45,514.0,54.5,3.8,11.5,165.0,178.49,127.32
2016,3,19,18,0,427.0,45.0,3.4,11.0,109.0,121.26,78.22
2016,3,19,18,15,278.5,30.0,3.25,10.5,64.5,62.45,33.0
2016,3,19,18,30,130.0,15.0,3.1,10.0,20.0,20.06,0.0
2016,3,19,18,45,65.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.0,13.0,3.25,4.5,23.5,16.87,0.0
2016,3,20,7,0,272.0,26.0,3.5,5.0,47.0,52.08,23.98
2016,3,20,7,15,395.0,38.5,3.55,5.5,97.5,101.63,63.72
2016,3,20,7,30,518.0,51.0,3.6,6.0,148.0,166.11,117.74
2016,3,20,7,45,588.5,59.5,3.65,7.0,206.0,226.84,172.6
2016,3,20,8,0,659.0,68.0,3.7,8.0,264.0,295.46,234.29
2016,3,20,8,15,706.0,74.5,3.75,8.5,323.0,360.21,292.61
2016,3,20,8,30,753.0,81.0,3.8,9.0,382.0,428.95,352.63
2016,3,20,8,45,783.0,86.0,3.9,10.0,439.0,491.54,405.28
2016,3,20,9,0,813.0,91.0,4.0,11.0,496.0,555.65,457.21
2016,3,20,9,15,836.5,95.0,3.95,11.5,549.0,615.88,504.83
2016,3,20,9,30,860.0,99.0,3.9,12.0,602.0,676.23,550.97
2016,3,20,9,45,876.0,102.5,3.9,12.5,650.0,730.53,590.45
2016,3,20,10,0,892.0,106.0,3.9,13.0,698.0,780.6,624.74
2016,3,20,10,15,904.5,108.0,3.95,13.0,739.5,827.41,657.55
2016,3,20,10,30,917.0,110.0,4.0,13.0,781.0,872.1,688.55
2016,3,20,10,45,926.0,112.5,4.05,13.5,814.5,911.95,714.55
2016,3,20,11,0,935.0,115.0,4.1,14.0,848.0,948.96,738.33
2016,3,20,11,15,941.0,116.0,4.15,14.0,873.5,978.64,758.24
2016,3,20,11,30,947.0,117.0,4.2,14.0,899.0,1004.94,775.86
2016,3,20,11,45,952.0,117.0,4.3,14.5,916.5,1025.73,788.61
2016,3,20,12,0,957.0,117.0,4.4,15.0,934.0,1042.83,799.22
2016,3,20,12,15,958.5,117.5,4.45,15.0,941.5,1053.29,806.44
2016,3,20,12,30,960.0,118.0,4.5,15.0,949.0,1059.82,811.17
2016,3,20,12,45,961.0,117.5,4.6,15.5,948.0,1060.86,811.25
2016,3,20,13,0,962.0,117.0,4.7,16.0,947.0,1057.92,808.77
2016,3,20,13,15,959.5,116.5,4.7,16.0,936.0,1047.66,802.02
2016,3,20,13,30,957.0,116.0,4.7,16.0,925.0,1033.51,792.79
2016,3,20,13,45,954.0,114.0,4.7,16.0,905.5,1013.52,779.64
2016,3,20,14,0,951.0,112.0,4.7,16.0,886.0,989.83,764.04
2016,3,20,14,15,944.0,110.5,4.7,16.0,858.0,959.55,743.85
2016,3,20,14,30,937.0,109.0,4.7,16.0,830.0,926.03,721.38
2016,3,20,14,45,929.5,106.0,4.7,16.0,794.0,887.47,695.24
2016,3,20,15,0,922.0,103.0,4.7,16.0,758.0,846.09,666.91
2016,3,20,15,15,908.5,101.0,4.6,15.5,714.5,798.63,634.54
2016,3,20,15,30,895.0,99.0,4.5,15.0,671.0,749.27,600.41
2016,3,20,15,45,880.5,94.5,4.45,15.0,622.0,697.3,562.64
2016,3,20,16,0,866.0,90.0,4.4,15.0,573.0,641.48,519.34
2016,3,20,16,15,841.5,86.5,4.2,14.5,518.5,580.05,470.86
2016,3,20,16,30,817.0,83.0,4.0,14.0,464.0,519.03,421.46
2016,3,20,16,45,786.0,77.5,3.8,14.0,406.5,453.64,366.4
2016,3,20,17,0,755.0,72.0,3.6,14.0,349.0,390.1,311.25
2016,3,20,17,15,703.5,65.5,3.1,13.0,290.0,320.51,250.7
2016,3,20,17,30,652.0,59.0,2.6,12.0,231.0,255.97,193.01
2016,3,20,17,45,572.5,50.5,2.1,11.0,174.0,188.19,133.22
2016,3,20,18,0,493.0,42.0,1.6,10.0,117.0,129.66,82.62
2016,3,20,18,15,340.5,29.0,1.6,9.5,70.0,68.25,35.47
2016,3,20,18,30,188.0,16.0,1.6,9.0,23.0,23.89,0.0
2016,3,20,18,45,94.0,8.0,1.6,8.5,11.5,7.86,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.0,1.9,3.0,27.0,18.41,0.0
2016,3,21,7,0,343.0,26.0,2.2,4.0,54.0,59.74,28.17
2016,3,21,7,15,465.0,37.0,2.35,5.0,107.5,112.11,69.85
2016,3,21,7,30,587.0,48.0,2.5,6.0,161.0,179.52,126.64
2016,3,21,7,45,656.0,55.0,2.7,7.0,220.5,242.66,183.97
2016,3,21,8,0,725.0,62.0,2.9,8.0,280.0,313.38,247.67
2016,3,21,8,15,768.5,67.0,3.05,8.5,340.5,379.06,306.91
2016,3,21,8,30,812.0,72.0,3.2,9.0,401.0,448.45,367.46
2016,3,21,8,45,842.0,76.0,3.4,10.0,459.0,513.2,421.8
2016,3,21,9,0,872.0,80.0,3.6,11.0,517.0,579.35,475.24
2016,3,21,9,15,892.5,83.0,3.55,11.5,571.0,637.84,521.18
2016,3,21,9,30,913.0,86.0,3.5,12.0,625.0,697.48,566.37
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.0,752.37,604.64
2016,3,21,10,0,944.0,91.0,3.4,13.0,721.0,805.81,640.63
2016,3,21,10,15,955.0,93.0,3.4,13.5,762.5,853.41,671.99
2016,3,21,10,30,966.0,95.0,3.4,14.0,804.0,898.62,701.21
2016,3,21,10,45,973.5,96.5,3.4,14.5,838.0,937.65,725.72
2016,3,21,11,0,981.0,98.0,3.4,15.0,872.0,973.58,747.86
2016,3,21,11,15,986.0,99.0,3.35,15.5,897.5,1003.42,765.28
2016,3,21,11,30,991.0,100.0,3.3,16.0,923.0,1029.67,780.18
2016,3,21,11,45,994.0,101.0,3.3,16.5,939.5,1050.3,791.69
2016,3,21,12,0,997.0,102.0,3.3,17.0,956.0,1067.01,800.67
2016,3,21,12,15,998.0,102.5,3.3,17.0,963.5,1077.26,806.99
2016,3,21,12,30,999.0,103.0,3.3,17.0,971.0,1083.42,810.8
2016,3,21,12,45,998.5,103.0,3.3,17.5,969.0,1083.47,809.22
2016,3,21,13,0,998.0,103.0,3.3,18.0,967.0,1079.4,805.13
2016,3,21,13,15,995.0,102.5,3.35,18.0,955.5,1068.28,798.55
2016,3,21,13,30,992.0,102.0,3.4,18.0,944.0,1053.16,789.46
2016,3,21,13,45,987.0,101.0,3.45,18.5,923.5,1031.72,774.79
2016,3,21,14,0,982.0,100.0,3.5,19.0,903.0,1006.53,757.72
2016,3,21,14,15,975.5,99.0,3.55,19.0,874.5,976.41,738.79
2016,3,21,14,30,969.0,98.0,3.6,19.0,846.0,942.91,717.5
2016,3,21,14,45,950.5,100.5,3.65,19.0,807.0,899.97,689.53
2016,3,21,15,0,932.0,103.0,3.7,19.0,768.0,854.85,659.81
2016,3,21,15,15,918.5,100.5,3.7,18.5,724.0,806.41,628.32
2016,3,21,15,30,905.0,98.0,3.7,18.0,680.0,756.05,594.93
2016,3,21,15,45,887.5,95.0,3.75,18.0,630.0,703.12,557.86
2016,3,21,16,0,870.0,92.0,3.8,18.0,580.0,646.62,515.28
2016,3,21,16,15,845.0,88.5,3.65,17.5,524.5,584.64,467.63
2016,3,21,16,30,820.0,85.0,3.5,17.0,469.0,523.11,418.83
2016,3,21,16,45,785.5,80.0,3.4,16.5,411.0,456.38,364.45
2016,3,21,17,0,751.0,75.0,3.3,16.0,353.0,391.89,310.0
2016,3,21,17,15,698.5,68.5,3.0,15.0,293.0,322.2,250.2
2016,3,21,17,30,646.0,62.0,2.7,14.0,233.0,257.52,193.12
2016,3,21,17,45,562.5,53.0,2.45,13.0,175.5,188.58,133.1
2016,3,21,18,0,479.0,44.0,2.2,12.0,118.0,129.4,82.55
2016,3,21,18,15,329.0,30.5,2.35,11.5,71.0,68.53,36.08
2016,3,21,18,30,179.0,17.0,2.5,11.0,24.0,24.5,0.0
2016,3,21,18,45,89.5,8.5,2.65,11.0,12.0,8.36,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,125.5,15.5,4.9,7.5,26.5,19.69,0.0
2016,3,22,7,0,251.0,31.0,5.2,8.0,53.0,56.76,29.47
2016,3,22,7,15,369.0,44.5,5.5,9.0,104.0,105.72,67.9
2016,3,22,7,30,487.0,58.0,5.8,10.0,155.0,169.26,120.73
2016,3,22,7,45,567.5,66.0,6.15,11.0,213.5,230.87,175.47
2016,3,22,8,0,648.0,74.0,6.5,12.0,272.0,301.56,238.29
2016,3,22,8,15,694.0,80.0,6.7,13.0,330.5,365.02,294.91
2016,3,22,8,30,740.0,86.0,6.9,14.0,389.0,432.6,353.43
2016,3,22,8,45,772.5,90.5,7.15,15.0,446.0,495.06,406.23
2016,3,22,9,0,805.0,95.0,7.4,16.0,503.0,559.6,459.06
2016,3,22,9,15,827.0,99.0,7.4,16.5,555.5,618.56,506.42
2016,3,22,9,30,849.0,103.0,7.4,17.0,608.0,677.5,552.44
2016,3,22,9,45,865.5,106.0,7.4,17.5,655.0,731.11,592.31
2016,3,22,10,0,882.0,109.0,7.4,18.0,702.0,783.52,629.41
2016,3,22,10,15,894.0,111.0,7.4,18.5,742.5,826.48,658.89
2016,3,22,10,30,906.0,113.0,7.4,19.0,783.0,870.31,688.73
2016,3,22,10,45,915.0,114.5,7.4,19.5,816.0,908.65,714.22
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,944.2,737.48
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,973.54,755.91
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,999.53,771.87
2016,3,22,11,45,935.5,121.0,7.3,21.5,913.5,1017.81,782.58
2016,3,22,12,0,936.0,123.0,7.3,22.0,929.0,1032.34,790.72
2016,3,22,12,15,937.0,123.5,7.25,22.0,936.0,1041.97,796.85
2016,3,22,12,30,938.0,124.0,7.2,22.0,943.0,1047.76,800.43
2016,3,22,12,45,937.5,124.0,7.15,22.5,940.5,1047.7,798.49
2016,3,22,13,0,937.0,124.0,7.1,23.0,938.0,1043.76,794.02
2016,3,22,13,15,934.0,123.0,7.05,23.0,927.0,1032.52,786.21
2016,3,22,13,30,931.0,122.0,7.0,23.0,916.0,1017.52,775.94
2016,3,22,13,45,925.5,121.0,6.95,23.0,895.5,996.51,761.58
2016,3,22,14,0,920.0,120.0,6.9,23.0,875.0,972.01,744.89
2016,3,22,14,15,912.0,118.5,6.8,23.0,846.5,941.42,723.7
2016,3,22,14,30,904.0,117.0,6.7,23.0,818.0,907.77,700.39
2016,3,22,14,45,898.5,112.5,6.65,23.0,782.5,870.2,674.47
2016,3,22,15,0,893.0,108.0,6.6,23.0,747.0,829.79,646.41
2016,3,22,15,15,878.5,105.5,6.5,23.0,703.5,782.0,612.62
2016,3,22,15,30,864.0,103.0,6.4,23.0,660.0,735.17,579.33
2016,3,22,15,45,844.0,100.0,6.35,23.0,610.5,679.69,538.76
2016,3,22,16,0,824.0,97.0,6.3,23.0,561.0,623.6,495.51
2016,3,22,16,15,797.5,93.0,6.15,22.5,507.0,562.45,448.02
2016,3,22,16,30,771.0,89.0,6.0,22.0,453.0,502.02,399.77
2016,3,22,16,45,731.5,84.5,5.85,21.5,395.5,436.3,345.96
2016,3,22,17,0,692.0,80.0,5.7,21.0,338.0,373.19,292.74
2016,3,22,17,15,638.0,73.0,5.5,20.5,280.0,305.65,234.81
2016,3,22,17,30,584.0,66.0,5.3,20.0,222.0,243.54,180.38
2016,3,22,17,45,494.0,57.0,5.15,19.5,166.5,176.76,123.3
2016,3,22,18,0,404.0,48.0,5.0,19.0,111.0,120.57,76.57
2016,3,22,18,15,265.5,32.5,5.0,18.5,67.0,63.54,33.84
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,21.81,0.0
2016,3,22,18,45,63.5,8.5,5.0,17.5,11.5,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,73.0,18.0,5.5,15.5,24.5,20.48,0.0
2016,3,23,7,0,146.0,36.0,5.6,16.0,49.0,50.75,28.31
2016,3,23,7,15,251.5,54.0,5.8,16.5,96.5,96.5,63.51
2016,3,23,7,30,357.0,72.0,6.0,17.0,144.0,154.65,110.5
2016,3,23,7,45,178.5,61.0,6.25,17.5,97.0,113.23,84.74
2016,3,23,8,0,0.0,50.0,6.5,18.0,50.0,48.3,35.06
2016,3,23,8,15,0.0,78.0,6.65,18.5,78.0,75.5,57.65
2016,3,23,8,30,0.0,106.0,6.8,19.0,106.0,102.94,80.04
2016,3,23,8,45,0.0,122.0,7.0,19.5,122.0,118.64,92.44
2016,3,23,9,0,0.0,138.0,7.2,20.0,138.0,134.37,104.71
2016,3,23,9,15,0.5,152.0,7.1,20.5,152.5,148.46,115.51
2016,3,23,9,30,1.0,166.0,7.0,21.0,167.0,162.62,126.25
2016,3,23,9,45,64.5,244.5,6.95,21.5,288.5,290.84,228.74
2016,3,23,10,0,128.0,323.0,6.9,22.0,410.0,428.2,335.25
2016,3,23,10,15,485.5,226.5,6.8,22.5,583.5,628.36,495.63
2016,3,23,10,30,843.0,130.0,6.7,23.0,757.0,841.89,655.43
2016,3,23,10,45,857.5,130.0,6.6,23.5,790.5,881.67,680.4
2016,3,23,11,0,872.0,130.0,6.5,24.0,824.0,914.54,700.83
2016,3,23,11,15,878.5,131.0,6.3,24.0,849.0,942.93,718.86
