Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,30,980.0,102.0,3.5,21.0,968.0,1053.49,780.08
2016,4,2,13,45,975.5,101.0,3.5,21.0,947.0,1031.81,766.48
2016,4,2,14,0,971.0,100.0,3.5,21.0,926.0,1006.46,750.54
2016,4,2,14,15,964.5,99.0,3.45,21.0,896.5,975.76,730.7
2016,4,2,14,30,958.0,98.0,3.4,21.0,867.0,941.79,708.66
2016,4,2,14,45,943.0,99.0,3.4,21.0,828.5,899.68,681.32
2016,4,2,15,0,928.0,100.0,3.4,21.0,790.0,855.26,652.21
2016,4,2,15,15,915.5,98.0,3.35,21.0,746.0,807.61,620.29
2016,4,2,15,30,903.0,96.0,3.3,21.0,702.0,758.05,586.68
2016,4,2,15,45,887.5,92.5,3.25,21.0,652.5,703.23,548.87
2016,4,2,16,0,872.0,89.0,3.2,21.0,603.0,647.33,507.55
2016,4,2,16,15,849.0,85.5,3.0,20.5,548.0,587.56,462.28
2016,4,2,16,30,826.0,82.0,2.8,20.0,493.0,526.52,414.73
2016,4,2,16,45,794.5,78.0,2.6,20.0,435.0,461.6,361.96
2016,4,2,17,0,763.0,74.0,2.4,20.0,377.0,398.62,309.21
2016,4,2,17,15,716.0,68.0,2.05,19.0,317.5,330.34,251.87
2016,4,2,17,30,669.0,62.0,1.7,18.0,258.0,266.27,196.49
2016,4,2,17,45,595.5,54.5,1.4,17.0,200.0,199.47,139.18
2016,4,2,18,0,522.0,47.0,1.1,16.0,142.0,141.16,89.8
2016,4,2,18,15,394.0,35.5,1.1,15.0,92.0,81.39,44.51
2016,4,2,18,30,266.0,24.0,1.1,14.0,42.0,36.89,12.48
2016,4,2,18,45,133.0,12.0,1.15,13.5,21.0,11.8,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.8,9.0,15.0,12.88,0.0
2016,4,3,6,45,282.5,26.0,2.1,10.5,58.5,45.2,20.05
2016,4,3,7,0,444.0,40.0,2.4,12.0,102.0,99.09,57.99
2016,4,3,7,15,534.0,49.0,2.4,12.5,158.0,154.15,103.03
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,220.01,159.8
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,282.5,215.22
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,351.1,274.62
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.5,415.62,329.18
2016,4,3,8,30,810.0,80.0,2.5,17.0,453.0,482.99,383.85
2016,4,3,8,45,836.5,83.5,2.5,18.5,509.5,545.55,431.89
2016,4,3,9,0,863.0,87.0,2.5,20.0,566.0,609.05,478.43
2016,4,3,9,15,882.0,90.0,2.4,20.5,618.5,666.11,519.79
2016,4,3,9,30,901.0,93.0,2.3,21.0,671.0,723.98,559.24
2016,4,3,9,45,915.0,95.5,2.2,21.5,718.0,776.77,592.59
2016,4,3,10,0,929.0,98.0,2.1,22.0,765.0,827.95,624.0
2016,4,3,10,15,939.0,100.0,2.05,22.0,805.0,873.45,652.51
2016,4,3,10,30,949.0,102.0,2.0,22.0,845.0,916.49,679.01
2016,4,3,10,45,956.0,103.5,2.0,22.5,877.5,953.65,700.54
2016,4,3,11,0,963.0,105.0,2.0,23.0,910.0,987.72,719.88
2016,4,3,11,15,968.0,106.0,2.05,23.0,934.0,1016.12,737.5
2016,4,3,11,30,973.0,107.0,2.1,23.0,958.0,1040.98,752.95
2016,4,3,11,45,975.5,108.0,2.2,23.5,973.5,1059.75,763.79
2016,4,3,12,0,978.0,109.0,2.3,24.0,989.0,1074.67,772.32
2016,4,3,12,15,979.5,109.0,2.35,24.0,995.0,1083.64,778.14
2016,4,3,12,30,981.0,109.0,2.4,24.0,1001.0,1088.62,781.65
2016,4,3,12,45,980.0,109.0,2.5,24.5,998.0,1087.1,780.31
2016,4,3,13,0,979.0,109.0,2.6,25.0,995.0,1081.57,776.61
2016,4,3,13,15,976.5,108.5,2.6,25.0,983.0,1070.07,769.7
2016,4,3,13,30,974.0,108.0,2.6,25.0,971.0,1054.66,760.49
2016,4,3,13,45,969.5,107.5,2.65,25.0,950.5,1033.55,748.27
2016,4,3,14,0,965.0,107.0,2.7,25.0,930.0,1008.78,733.75
2016,4,3,14,15,958.5,105.5,2.7,25.0,900.5,977.65,714.65
2016,4,3,14,30,952.0,104.0,2.7,25.0,871.0,943.28,693.4
2016,4,3,14,45,943.0,102.0,2.7,25.0,834.0,903.2,668.27
2016,4,3,15,0,934.0,100.0,2.7,25.0,797.0,860.44,641.17
2016,4,3,15,15,922.0,98.0,2.65,24.5,753.0,812.9,611.41
2016,4,3,15,30,910.0,96.0,2.6,24.0,709.0,763.39,579.86
2016,4,3,15,45,893.5,93.0,2.6,24.0,659.0,708.08,542.88
2016,4,3,16,0,877.0,90.0,2.6,24.0,609.0,651.76,502.41
2016,4,3,16,15,854.5,86.5,2.4,23.5,554.0,591.98,457.98
2016,4,3,16,30,832.0,83.0,2.2,23.0,499.0,530.91,411.26
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.5,465.83,360.18
2016,4,3,17,0,772.0,74.0,1.9,22.0,382.0,402.54,308.69
2016,4,3,17,15,725.5,68.5,1.7,21.0,322.5,334.42,252.38
2016,4,3,17,30,679.0,63.0,1.5,20.0,263.0,270.41,197.79
2016,4,3,17,45,607.0,55.5,1.3,19.0,204.5,203.34,140.8
2016,4,3,18,0,535.0,48.0,1.1,18.0,146.0,144.57,91.39
2016,4,3,18,15,408.0,36.5,1.15,17.0,95.5,84.07,45.78
2016,4,3,18,30,281.0,25.0,1.2,16.0,45.0,38.8,13.79
2016,4,3,18,45,140.5,12.5,1.3,15.5,22.5,12.29,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,10.0,17.0,14.09,0.0
2016,4,4,6,45,267.0,28.0,3.55,10.5,60.0,46.78,22.09
2016,4,4,7,0,421.0,43.0,3.8,11.0,103.0,100.16,60.25
2016,4,4,7,15,510.0,52.5,3.8,12.0,159.0,154.34,104.75
2016,4,4,7,30,599.0,62.0,3.8,13.0,215.0,219.21,160.65
2016,4,4,7,45,656.0,68.5,3.85,14.0,274.0,281.16,215.73
2016,4,4,8,0,713.0,75.0,3.9,15.0,333.0,349.13,274.89
2016,4,4,8,15,750.0,80.0,4.05,16.0,392.0,412.59,329.19
2016,4,4,8,30,787.0,85.0,4.2,17.0,451.0,478.73,383.79
2016,4,4,8,45,814.0,89.0,4.35,18.0,507.5,540.87,433.52
2016,4,4,9,0,841.0,93.0,4.5,19.0,564.0,604.03,482.33
2016,4,4,9,15,860.5,96.0,4.35,19.5,615.5,661.97,525.44
2016,4,4,9,30,880.0,99.0,4.2,20.0,667.0,717.44,564.81
2016,4,4,9,45,894.0,101.5,4.1,21.0,713.5,769.26,598.07
2016,4,4,10,0,908.0,104.0,4.0,22.0,760.0,819.53,629.39
2016,4,4,10,15,918.5,106.0,3.85,22.5,799.5,864.58,657.33
2016,4,4,10,30,929.0,108.0,3.7,23.0,839.0,907.27,683.11
2016,4,4,10,45,936.5,109.5,3.55,24.0,871.0,944.18,703.12
2016,4,4,11,0,944.0,111.0,3.4,25.0,903.0,978.09,720.69
2016,4,4,11,15,948.5,112.0,3.3,25.0,926.5,1005.49,736.88
2016,4,4,11,30,953.0,113.0,3.2,25.0,950.0,1029.41,750.76
2016,4,4,11,45,956.0,113.5,3.1,25.5,965.0,1047.74,759.52
2016,4,4,12,0,959.0,114.0,3.0,26.0,980.0,1062.32,765.88
2016,4,4,12,15,960.0,114.5,2.9,26.0,986.0,1071.09,770.11
2016,4,4,12,30,961.0,115.0,2.8,26.0,992.0,1075.94,771.99
2016,4,4,12,45,960.5,114.5,2.7,26.5,989.0,1074.34,768.4
2016,4,4,13,0,960.0,114.0,2.6,27.0,986.0,1068.8,762.53
2016,4,4,13,15,957.5,113.5,2.5,27.0,974.0,1057.4,754.65
2016,4,4,13,30,955.0,113.0,2.4,27.0,962.0,1042.17,744.53
2016,4,4,13,45,950.0,112.0,2.35,27.5,941.0,1020.32,729.48
2016,4,4,14,0,945.0,111.0,2.3,28.0,920.0,994.92,712.36
2016,4,4,14,15,938.5,110.0,2.2,28.0,890.5,964.75,693.21
2016,4,4,14,30,932.0,109.0,2.1,28.0,861.0,931.41,672.08
2016,4,4,14,45,922.5,107.0,2.05,28.0,824.5,891.52,647.19
2016,4,4,15,0,913.0,105.0,2.0,28.0,788.0,849.03,620.49
2016,4,4,15,15,900.5,102.5,1.95,27.5,744.0,801.37,591.31
2016,4,4,15,30,888.0,100.0,1.9,27.0,700.0,751.84,560.45
2016,4,4,15,45,871.0,97.0,1.85,27.0,650.5,697.15,524.45
2016,4,4,16,0,854.0,94.0,1.8,27.0,601.0,643.14,486.06
2016,4,4,16,15,831.0,90.5,1.7,26.5,546.5,582.64,442.55
2016,4,4,16,30,808.0,87.0,1.6,26.0,492.0,522.5,397.87
2016,4,4,16,45,777.5,82.0,1.55,25.5,434.5,457.96,348.58
2016,4,4,17,0,747.0,77.0,1.5,25.0,377.0,395.3,298.85
2016,4,4,17,15,700.0,71.0,1.4,23.5,318.0,327.66,244.61
2016,4,4,17,30,653.0,65.0,1.3,22.0,259.0,264.75,192.26
2016,4,4,17,45,581.5,57.0,1.25,21.0,201.5,198.85,137.01
2016,4,4,18,0,510.0,49.0,1.2,20.0,144.0,141.21,89.09
2016,4,4,18,15,385.5,37.0,1.3,19.0,94.5,82.01,44.76
2016,4,4,18,30,261.0,25.0,1.4,18.0,45.0,37.84,13.95
2016,4,4,18,45,130.5,12.5,1.5,17.5,22.5,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,12.0,20.0,14.39,0.0
2016,4,5,6,45,301.0,28.5,3.05,13.0,65.0,50.52,23.82
2016,4,5,7,0,455.0,42.0,3.4,14.0,110.0,104.92,62.14
2016,4,5,7,15,541.5,51.0,3.3,14.5,166.5,160.42,107.74
2016,4,5,7,30,628.0,60.0,3.2,15.0,223.0,226.26,164.47
2016,4,5,7,45,680.5,66.5,3.15,16.0,282.5,288.6,219.52
2016,4,5,8,0,733.0,73.0,3.1,17.0,342.0,356.64,278.07
2016,4,5,8,15,769.0,78.0,3.2,18.0,401.0,420.63,332.03
2016,4,5,8,30,805.0,83.0,3.3,19.0,460.0,487.34,386.17
2016,4,5,8,45,830.5,86.5,3.45,20.0,516.0,549.09,434.68
2016,4,5,9,0,856.0,90.0,3.6,21.0,572.0,611.67,482.06
2016,4,5,9,15,874.0,93.0,3.65,21.5,624.0,667.68,523.71
2016,4,5,9,30,892.0,96.0,3.7,22.0,676.0,724.4,563.68
2016,4,5,9,45,905.5,98.5,3.75,23.0,722.0,776.32,596.96
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,826.61,628.42
2016,4,5,10,15,929.0,103.0,3.9,24.0,807.5,871.6,658.43
2016,4,5,10,30,939.0,105.0,4.0,24.0,847.0,914.15,686.6
2016,4,5,10,45,946.5,106.0,4.15,24.5,878.5,950.77,709.52
2016,4,5,11,0,954.0,107.0,4.3,25.0,910.0,984.35,730.3
2016,4,5,11,15,958.5,108.0,4.4,25.0,934.0,1011.91,748.19
2016,4,5,11,30,963.0,109.0,4.5,25.0,958.0,1035.94,763.84
2016,4,5,11,45,966.0,109.5,4.6,25.5,973.0,1054.35,774.46
2016,4,5,12,0,969.0,110.0,4.7,26.0,988.0,1068.97,782.88
2016,4,5,12,15,970.0,110.5,4.75,26.0,993.5,1077.73,788.73
2016,4,5,12,30,971.0,111.0,4.8,26.0,999.0,1082.55,792.17
2016,4,5,12,45,969.5,111.0,4.9,26.5,995.5,1080.39,790.07
2016,4,5,13,0,968.0,111.0,5.0,27.0,992.0,1074.27,785.54
2016,4,5,13,15,965.5,110.5,5.05,27.0,980.0,1062.73,778.74
2016,4,5,13,30,963.0,110.0,5.1,27.0,968.0,1047.34,769.53
2016,4,5,13,45,957.5,109.5,5.15,27.0,946.5,1025.33,756.01
2016,4,5,14,0,952.0,109.0,5.2,27.0,925.0,999.77,740.17
2016,4,5,14,15,945.0,107.5,5.15,27.0,895.5,968.41,719.69
2016,4,5,14,30,938.0,106.0,5.1,27.0,866.0,933.89,697.09
2016,4,5,14,45,928.0,104.5,5.1,27.0,829.0,893.86,670.99
2016,4,5,15,0,918.0,103.0,5.1,27.0,792.0,851.26,642.94
2016,4,5,15,15,804.0,138.0,5.0,26.5,716.0,767.09,585.94
2016,4,5,15,30,690.0,173.0,4.9,26.0,640.0,687.31,529.02
2016,4,5,15,45,774.5,133.0,4.8,26.0,622.0,671.7,519.36
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,645.41,500.79
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,584.65,454.86
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,524.25,408.13
2016,4,5,16,45,779.0,82.0,4.15,24.5,437.0,458.8,356.24
2016,4,5,17,0,745.0,78.0,4.0,24.0,379.0,395.62,304.45
2016,4,5,17,15,698.5,72.0,3.55,23.0,320.0,328.26,248.29
2016,4,5,17,30,652.0,66.0,3.1,22.0,261.0,265.58,194.55
2016,4,5,17,45,578.0,58.5,2.7,21.0,203.5,199.63,138.54
2016,4,5,18,0,504.0,51.0,2.3,20.0,146.0,142.23,90.48
2016,4,5,18,15,381.5,38.5,2.3,19.0,96.0,83.09,45.9
2016,4,5,18,30,259.0,26.0,2.3,18.0,46.0,38.84,15.1
2016,4,5,18,45,129.5,13.0,2.35,17.5,23.0,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,18.5,7.5,2.65,13.5,8.0,7.37,0.0
2016,4,6,6,30,37.0,15.0,2.8,14.0,16.0,13.87,0.0
2016,4,6,6,45,125.0,38.0,3.0,15.0,55.0,46.17,26.61
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,89.5,59.44
2016,4,6,7,15,293.0,79.5,3.45,16.5,145.0,138.8,98.97
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,197.33,147.63
2016,4,6,7,45,186.5,55.0,4.0,17.5,104.0,117.37,89.12
2016,4,6,8,0,0.0,12.0,4.3,18.0,12.0,11.58,4.11
2016,4,6,8,15,0.0,14.5,4.65,18.5,14.5,13.99,6.1
2016,4,6,8,30,0.0,17.0,5.0,19.0,17.0,16.41,8.05
2016,4,6,8,45,377.0,67.0,5.4,19.5,280.5,280.68,228.16
2016,4,6,9,0,754.0,117.0,5.8,20.0,544.0,580.35,465.79
2016,4,6,9,15,777.0,121.0,5.95,20.5,595.5,636.86,508.57
2016,4,6,9,30,800.0,125.0,6.1,21.0,647.0,693.97,551.58
2016,4,6,9,45,832.0,121.0,6.25,21.5,697.0,749.26,591.17
2016,4,6,10,0,864.0,117.0,6.4,22.0,747.0,804.58,629.67
2016,4,6,10,15,877.5,119.5,6.35,22.5,787.5,847.91,658.19
2016,4,6,10,30,891.0,122.0,6.3,23.0,828.0,892.13,687.01
2016,4,6,10,45,662.5,238.0,6.3,23.5,774.5,843.56,648.84
2016,4,6,11,0,434.0,354.0,6.3,24.0,721.0,770.53,587.58
2016,4,6,11,15,447.0,361.0,6.2,24.0,748.0,800.99,609.01
2016,4,6,11,30,460.0,368.0,6.1,24.0,775.0,830.15,628.95
2016,4,6,11,45,714.5,240.0,6.05,24.5,883.5,955.48,722.25
2016,4,6,12,0,969.0,112.0,6.0,25.0,992.0,1072.0,799.22
2016,4,6,12,15,972.5,112.5,5.9,25.0,1000.0,1083.16,805.08
2016,4,6,12,30,976.0,113.0,5.8,25.0,1008.0,1090.39,809.0
2016,4,6,12,45,984.5,108.5,5.75,25.5,1009.5,1093.4,808.97
2016,4,6,13,0,993.0,104.0,5.7,26.0,1011.0,1092.33,806.39
2016,4,6,13,15,992.0,103.5,5.6,26.0,999.5,1081.96,799.02
2016,4,6,13,30,991.0,103.0,5.5,26.0,988.0,1067.61,789.2
2016,4,6,13,45,993.0,99.0,5.45,26.0,969.0,1048.53,776.75
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,1025.46,761.76
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,994.41,741.45
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,959.99,718.89
2016,4,6,14,45,957.5,100.0,5.25,26.0,849.5,914.31,688.54
2016,4,6,15,0,932.0,107.0,5.2,26.0,808.0,866.95,656.89
2016,4,6,15,15,919.5,105.0,5.05,25.5,763.5,819.01,625.3
2016,4,6,15,30,907.0,103.0,4.9,25.0,719.0,769.15,592.01
2016,4,6,15,45,897.0,97.0,4.8,25.0,670.0,715.23,554.49
2016,4,6,16,0,887.0,91.0,4.7,25.0,621.0,659.7,513.24
2016,4,6,16,15,864.5,87.5,4.4,24.5,565.0,599.31,467.23
2016,4,6,16,30,842.0,84.0,4.1,24.0,509.0,537.69,419.41
2016,4,6,16,45,817.5,78.0,3.8,23.5,451.5,473.12,367.88
2016,4,6,17,0,793.0,72.0,3.5,23.0,394.0,409.72,315.54
2016,4,6,17,15,748.5,67.0,2.95,22.0,333.5,341.62,258.39
2016,4,6,17,30,704.0,62.0,2.4,21.0,273.0,277.69,203.19
2016,4,6,17,45,639.5,54.0,1.9,20.0,214.5,210.0,145.07
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,150.06,94.15
2016,4,6,18,15,452.5,35.5,1.35,18.0,104.0,88.52,47.52
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,41.93,15.82
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,11.0,8.5,8.36,0.0
2016,4,7,6,30,0.0,17.0,2.5,12.0,17.0,16.32,0.0
2016,4,7,6,45,69.5,37.5,2.85,13.5,48.5,41.57,25.34
2016,4,7,7,0,139.0,58.0,3.2,15.0,80.0,76.57,52.28
2016,4,7,7,15,166.5,81.5,3.25,15.5,118.5,114.65,84.35
2016,4,7,7,30,194.0,105.0,3.3,16.0,157.0,156.18,119.73
2016,4,7,7,45,214.0,126.5,3.4,17.0,196.5,196.58,153.94
2016,4,7,8,0,234.0,148.0,3.5,18.0,236.0,239.2,189.28
2016,4,7,8,15,298.5,164.0,3.65,19.0,294.5,298.09,236.69
2016,4,7,8,30,363.0,180.0,3.8,20.0,353.0,363.82,288.74
2016,4,7,8,45,503.5,162.0,4.0,21.0,432.5,447.18,354.33
2016,4,7,9,0,644.0,144.0,4.2,22.0,512.0,543.06,428.25
2016,4,7,9,15,774.0,121.5,4.2,22.5,602.5,636.88,499.43
2016,4,7,9,30,904.0,99.0,4.2,23.0,693.0,739.26,573.88
2016,4,7,9,45,921.0,99.5,4.2,24.0,740.0,792.13,607.25
2016,4,7,10,0,938.0,100.0,4.2,25.0,787.0,843.6,639.18
2016,4,7,10,15,947.0,102.0,4.15,25.5,826.0,888.33,666.88
2016,4,7,10,30,956.0,104.0,4.1,26.0,865.0,930.49,692.45
2016,4,7,10,45,771.5,205.0,4.1,26.5,834.5,907.32,674.06
2016,4,7,11,0,587.0,306.0,4.1,27.0,804.0,861.9,637.61
2016,4,7,11,15,779.5,209.0,4.1,27.0,888.5,959.06,706.24
2016,4,7,11,30,972.0,112.0,4.1,27.0,973.0,1049.85,764.68
2016,4,7,11,45,955.0,124.0,4.1,27.5,982.0,1060.68,768.93
2016,4,7,12,0,938.0,136.0,4.1,28.0,991.0,1067.13,771.08
2016,4,7,12,15,938.5,136.5,4.0,28.0,996.0,1075.0,775.16
2016,4,7,12,30,939.0,137.0,3.9,28.0,1001.0,1079.05,776.87
2016,4,7,12,45,766.0,241.0,3.85,28.0,944.5,1024.08,741.08
2016,4,7,13,0,593.0,345.0,3.8,28.0,888.0,954.5,691.91
2016,4,7,13,15,763.5,238.5,3.65,28.0,928.5,1007.87,730.66
2016,4,7,13,30,934.0,132.0,3.5,28.0,969.0,1043.02,752.3
2016,4,7,13,45,701.0,242.5,3.4,28.5,863.0,928.63,676.06
2016,4,7,14,0,468.0,353.0,3.3,29.0,757.0,808.16,588.82
2016,4,7,14,15,455.0,343.5,3.15,29.0,725.5,774.08,566.37
2016,4,7,14,30,442.0,334.0,3.0,29.0,694.0,738.92,542.47
2016,4,7,14,45,473.0,306.0,2.9,29.0,676.0,721.3,531.93
2016,4,7,15,0,504.0,278.0,2.8,29.0,658.0,699.89,518.53
2016,4,7,15,15,625.0,215.0,2.65,28.5,659.0,709.95,529.57
2016,4,7,15,30,746.0,152.0,2.5,28.0,660.0,706.44,530.55
2016,4,7,15,45,782.5,131.5,2.4,28.0,631.0,674.83,508.67
2016,4,7,16,0,819.0,111.0,2.3,28.0,602.0,638.98,483.26
2016,4,7,16,15,794.0,107.0,2.1,27.5,547.5,578.44,439.09
2016,4,7,16,30,769.0,103.0,1.9,27.0,493.0,518.72,394.38
2016,4,7,16,45,732.5,98.0,1.75,26.5,435.0,453.24,344.24
2016,4,7,17,0,696.0,93.0,1.6,26.0,377.0,390.42,294.51
2016,4,7,17,15,647.0,85.5,1.45,24.5,318.0,323.57,241.37
2016,4,7,17,30,598.0,78.0,1.3,23.0,259.0,261.59,190.39
2016,4,7,17,45,522.0,68.5,1.2,22.0,202.0,196.32,136.52
2016,4,7,18,0,446.0,59.0,1.1,21.0,145.0,139.92,90.42
2016,4,7,18,15,330.5,44.0,1.15,20.0,96.0,82.65,47.51
2016,4,7,18,30,215.0,29.0,1.2,19.0,47.0,39.12,17.08
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.5,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.81,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,20.73,0.0
2016,4,8,6,45,145.0,40.5,3.6,13.5,64.0,50.84,30.16
2016,4,8,7,0,290.0,59.0,3.8,14.0,106.0,100.31,65.8
2016,4,8,7,15,369.5,74.0,4.05,14.5,158.5,150.67,107.04
2016,4,8,7,30,449.0,89.0,4.3,15.0,211.0,210.6,157.98
2016,4,8,7,45,511.0,98.5,4.55,16.0,268.0,268.58,208.07
2016,4,8,8,0,573.0,108.0,4.8,17.0,325.0,334.86,264.42
2016,4,8,8,15,531.5,131.0,5.1,17.5,357.0,371.96,297.51
2016,4,8,8,30,490.0,154.0,5.4,18.0,389.0,405.07,325.72
2016,4,8,8,45,491.5,174.5,5.7,19.0,433.5,454.07,364.6
2016,4,8,9,0,493.0,195.0,6.0,20.0,478.0,502.21,401.56
2016,4,8,9,15,432.0,235.5,5.95,20.5,499.5,528.48,419.74
2016,4,8,9,30,371.0,276.0,5.9,21.0,521.0,543.75,428.8
2016,4,8,9,45,453.5,266.0,5.85,21.5,585.5,616.9,484.3
2016,4,8,10,0,536.0,256.0,5.8,22.0,650.0,691.36,539.6
2016,4,8,10,15,519.5,279.5,5.7,22.5,677.5,722.88,559.76
2016,4,8,10,30,503.0,303.0,5.6,23.0,705.0,751.46,577.53
2016,4,8,10,45,329.0,366.5,5.5,23.5,634.0,672.68,513.53
2016,4,8,11,0,155.0,430.0,5.4,24.0,563.0,582.23,440.63
2016,4,8,11,15,247.5,426.5,5.3,24.0,644.0,676.16,510.91
2016,4,8,11,30,340.0,423.0,5.2,24.0,725.0,766.62,576.66
2016,4,8,11,45,409.0,405.0,5.1,24.5,775.0,820.91,614.43
2016,4,8,12,0,478.0,387.0,5.0,25.0,825.0,881.31,655.68
2016,4,8,12,15,309.0,431.5,4.8,25.0,715.5,757.57,563.63
2016,4,8,12,30,140.0,476.0,4.6,25.0,606.0,629.51,467.58
2016,4,8,12,45,197.5,470.5,4.45,25.5,652.5,680.78,504.74
2016,4,8,13,0,255.0,465.0,4.3,26.0,699.0,737.92,544.58
2016,4,8,13,15,255.0,458.5,4.2,26.0,690.0,728.46,537.7
2016,4,8,13,30,255.0,452.0,4.1,26.0,681.0,717.82,530.42
2016,4,8,13,45,242.0,443.0,4.0,26.0,656.5,684.42,507.18
2016,4,8,14,0,229.0,434.0,3.9,26.0,632.0,657.42,488.31
2016,4,8,14,15,177.5,419.5,3.9,26.0,570.5,589.63,439.74
2016,4,8,14,30,126.0,405.0,3.9,26.0,509.0,523.93,392.12
2016,4,8,14,45,297.5,348.0,3.9,26.0,577.0,610.89,460.77
2016,4,8,15,0,469.0,291.0,3.9,26.0,645.0,684.67,517.82
2016,4,8,15,15,611.0,221.5,3.9,25.5,656.0,705.64,537.56
2016,4,8,15,30,753.0,152.0,3.9,25.0,667.0,711.55,546.39
2016,4,8,15,45,737.5,145.5,3.95,25.0,620.0,659.54,508.85
2016,4,8,16,0,722.0,139.0,4.0,25.0,573.0,606.9,470.26
2016,4,8,16,15,695.0,133.0,3.9,24.5,520.0,547.72,426.23
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,489.66,381.79
2016,4,8,16,45,628.5,120.5,3.75,24.0,411.0,426.59,331.62
2016,4,8,17,0,589.0,114.0,3.7,24.0,355.0,366.7,282.72
2016,4,8,17,15,538.5,104.0,3.3,23.0,299.0,302.9,230.53
2016,4,8,17,30,488.0,94.0,2.9,22.0,243.0,243.08,180.52
2016,4,8,17,45,407.5,82.0,2.5,21.0,188.5,181.01,129.27
2016,4,8,18,0,327.0,70.0,2.1,20.0,134.0,128.42,86.6
2016,4,8,18,15,230.0,50.5,2.05,19.0,88.0,76.39,46.96
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,36.43,17.76
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,12.0,9.5,2.05,13.5,10.0,9.34,0.0
2016,4,9,6,30,24.0,19.0,2.3,14.0,20.0,18.19,1.58
2016,4,9,6,45,97.5,43.0,2.55,14.5,57.5,49.46,30.87
2016,4,9,7,0,171.0,67.0,2.8,15.0,95.0,90.59,62.71
2016,4,9,7,15,271.5,77.0,2.85,15.5,142.5,133.91,96.54
2016,4,9,7,30,372.0,87.0,2.9,16.0,190.0,188.81,141.62
2016,4,9,7,45,224.5,121.0,2.95,16.5,187.5,195.43,153.08
2016,4,9,8,0,77.0,155.0,3.0,17.0,185.0,182.09,144.93
2016,4,9,8,15,108.0,183.0,3.2,17.5,231.5,230.65,184.09
2016,4,9,8,30,139.0,211.0,3.4,18.0,278.0,280.85,223.95
2016,4,9,8,45,139.0,237.0,3.6,19.0,311.0,315.04,249.85
2016,4,9,9,0,139.0,263.0,3.8,20.0,344.0,349.03,274.98
2016,4,9,9,15,69.5,167.0,3.9,20.5,207.5,213.72,167.81
2016,4,9,9,30,0.0,71.0,4.0,21.0,71.0,68.7,50.14
2016,4,9,9,45,0.0,73.5,4.15,21.5,73.5,71.14,51.95
2016,4,9,10,0,0.0,76.0,4.3,22.0,76.0,73.58,53.66
2016,4,9,10,15,0.0,50.0,4.35,22.0,50.0,48.4,33.37
2016,4,9,10,30,0.0,24.0,4.4,22.0,24.0,23.23,13.09
2016,4,9,10,45,0.0,73.0,4.5,22.5,73.0,70.72,50.99
2016,4,9,11,0,0.0,122.0,4.6,23.0,122.0,118.51,88.47
2016,4,9,11,15,4.5,165.0,4.6,23.0,169.0,164.97,124.77
2016,4,9,11,30,9.0,208.0,4.6,23.0,216.0,211.81,160.97
2016,4,9,11,45,70.5,339.0,4.7,23.5,403.5,409.21,311.74
2016,4,9,12,0,132.0,470.0,4.8,24.0,591.0,613.4,460.05
2016,4,9,12,15,98.5,455.5,4.85,24.0,546.5,558.86,419.11
2016,4,9,12,30,65.0,441.0,4.9,24.0,502.0,510.79,383.43
2016,4,9,12,45,50.5,417.0,4.95,24.5,464.0,471.4,353.91
2016,4,9,13,0,36.0,393.0,5.0,25.0,426.0,431.91,324.16
2016,4,9,13,15,54.5,413.5,5.0,25.0,463.0,470.77,353.47
2016,4,9,13,30,73.0,434.0,5.0,25.0,500.0,508.99,381.92
2016,4,9,13,45,166.5,432.0,5.05,25.0,578.0,601.12,452.03
2016,4,9,14,0,260.0,430.0,5.1,25.0,656.0,688.28,517.15
2016,4,9,14,15,525.5,302.0,5.1,25.0,738.5,795.42,601.95
2016,4,9,14,30,791.0,174.0,5.1,25.0,821.0,880.19,666.26
2016,4,9,14,45,780.0,170.5,5.15,25.0,785.5,841.38,639.98
2016,4,9,15,0,769.0,167.0,5.2,25.0,750.0,802.58,614.2
2016,4,9,15,15,454.0,246.5,5.2,24.5,586.0,608.47,470.09
2016,4,9,15,30,139.0,326.0,5.2,24.0,422.0,430.93,331.96
2016,4,9,15,45,421.0,235.5,5.2,24.0,496.0,532.84,416.08
2016,4,9,16,0,703.0,145.0,5.2,24.0,570.0,600.98,471.31
2016,4,9,16,15,551.0,167.5,5.05,23.5,482.0,496.48,390.23
2016,4,9,16,30,399.0,190.0,4.9,23.0,394.0,408.08,320.84
2016,4,9,16,45,370.5,175.5,4.8,23.0,348.0,354.14,277.94
2016,4,9,17,0,342.0,161.0,4.7,23.0,302.0,305.84,238.6
2016,4,9,17,15,414.0,128.0,4.4,22.5,273.0,280.25,215.59
2016,4,9,17,30,486.0,95.0,4.1,22.0,244.0,243.5,181.46
2016,4,9,17,45,417.5,82.0,3.8,22.0,191.0,183.45,130.75
2016,4,9,18,0,349.0,69.0,3.5,22.0,138.0,131.43,87.67
2016,4,9,18,15,244.0,51.0,3.55,21.5,91.5,78.53,47.69
2016,4,9,18,30,139.0,33.0,3.6,21.0,45.0,38.63,19.19
2016,4,9,18,45,69.5,16.5,3.65,20.5,22.5,16.22,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.0,11.5,3.75,15.5,13.5,11.3,0.0
2016,4,10,6,30,70.0,23.0,3.9,16.0,27.0,22.41,4.93
2016,4,10,6,45,180.5,43.0,4.05,16.5,69.5,57.1,33.68
2016,4,10,7,0,291.0,63.0,4.2,17.0,112.0,105.7,69.66
2016,4,10,7,15,372.5,77.0,4.5,17.5,165.0,155.97,110.46
2016,4,10,7,30,454.0,91.0,4.8,18.0,218.0,215.99,160.97
2016,4,10,7,45,227.0,72.5,5.15,18.5,136.0,150.13,115.43
2016,4,10,8,0,0.0,54.0,5.5,19.0,54.0,52.17,38.01
2016,4,10,8,15,0.0,77.0,5.65,19.5,77.0,74.46,56.26
2016,4,10,8,30,0.0,100.0,5.8,20.0,100.0,96.82,74.25
2016,4,10,8,45,0.0,108.5,5.95,21.0,108.5,105.11,80.38
2016,4,10,9,0,0.0,117.0,6.1,22.0,117.0,113.41,86.45
2016,4,10,9,15,9.0,177.5,6.1,22.5,183.5,178.69,138.16
2016,4,10,9,30,18.0,238.0,6.1,23.0,250.0,245.27,189.8
2016,4,10,9,45,12.0,216.5,6.15,23.5,225.0,220.27,169.32
2016,4,10,10,0,6.0,195.0,6.2,24.0,200.0,194.8,148.67
2016,4,10,10,15,8.0,207.5,6.2,24.5,214.0,209.05,159.21
2016,4,10,10,30,10.0,220.0,6.2,25.0,228.0,223.44,169.76
2016,4,10,10,45,9.5,216.0,6.2,25.5,224.5,219.39,166.03
2016,4,10,11,0,9.0,212.0,6.2,26.0,221.0,215.28,162.34
2016,4,10,11,15,9.5,212.5,6.2,25.5,221.5,216.5,163.46
2016,4,10,11,30,10.0,213.0,6.2,25.0,222.0,217.71,164.59
2016,4,10,11,45,11.0,214.0,6.2,25.0,224.0,219.87,166.18
2016,4,10,12,0,12.0,215.0,6.2,25.0,226.0,222.01,167.78
2016,4,10,12,15,11.0,214.5,6.1,24.5,225.5,220.63,166.93
2016,4,10,12,30,10.0,214.0,6.0,24.0,225.0,219.19,166.05
2016,4,10,12,45,10.5,216.0,5.95,24.0,227.0,221.65,167.96
2016,4,10,13,0,11.0,218.0,5.9,24.0,229.0,224.05,169.84
2016,4,10,13,15,16.0,272.5,5.7,24.0,287.5,282.91,214.88
2016,4,10,13,30,21.0,327.0,5.5,24.0,346.0,341.89,259.39
2016,4,10,13,45,18.0,300.5,5.3,24.0,316.5,312.13,236.87
2016,4,10,14,0,15.0,274.0,5.1,24.0,287.0,282.48,214.53
2016,4,10,14,15,8.5,212.0,5.25,24.0,219.5,214.67,162.92
2016,4,10,14,30,2.0,150.0,5.4,24.0,152.0,147.63,111.07
2016,4,10,14,45,3.0,160.0,5.6,24.5,162.5,158.19,119.39
2016,4,10,15,0,4.0,170.0,5.8,25.0,173.0,168.68,127.6
2016,4,10,15,15,32.5,237.0,5.85,25.0,260.0,260.24,199.65
2016,4,10,15,30,61.0,304.0,5.9,25.0,347.0,347.24,267.09
2016,4,10,15,45,36.0,253.0,5.95,25.0,278.0,275.59,212.13
2016,4,10,16,0,11.0,202.0,6.0,25.0,209.0,203.89,156.57
2016,4,10,16,15,41.5,210.5,5.9,24.5,232.5,232.17,180.14
2016,4,10,16,30,72.0,219.0,5.8,24.0,256.0,254.54,198.73
2016,4,10,16,45,82.0,195.5,5.7,24.0,233.0,231.65,180.97
2016,4,10,17,0,92.0,172.0,5.6,24.0,210.0,207.58,161.88
2016,4,10,17,15,76.0,148.5,5.3,23.5,176.5,172.89,134.27
2016,4,10,17,30,60.0,125.0,5.0,23.0,143.0,140.08,107.87
2016,4,10,17,45,42.0,99.5,4.7,22.5,111.0,106.8,80.91
2016,4,10,18,0,24.0,74.0,4.4,22.0,79.0,75.85,55.74
2016,4,10,18,15,12.0,49.0,4.35,21.5,51.5,48.47,33.19
2016,4,10,18,30,0.0,24.0,4.3,21.0,24.0,23.17,11.82
2016,4,10,18,45,0.0,12.0,4.25,21.0,12.0,11.8,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.98,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.93,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,5.3,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,8.67,1.53
2016,4,11,7,15,0.0,13.0,4.25,20.5,13.0,12.53,4.82
2016,4,11,7,30,0.0,17.0,4.5,21.0,17.0,16.4,8.06
2016,4,11,7,45,4.5,76.0,4.8,21.5,78.0,75.0,56.54
2016,4,11,8,0,9.0,135.0,5.1,22.0,139.0,134.49,104.77
2016,4,11,8,15,284.0,143.5,5.1,22.5,283.0,273.18,215.27
2016,4,11,8,30,559.0,152.0,5.1,23.0,427.0,440.82,347.34
2016,4,11,8,45,445.0,198.0,5.1,23.5,432.5,454.08,356.63
2016,4,11,9,0,331.0,244.0,5.1,24.0,438.0,451.08,352.43
2016,4,11,9,15,267.0,279.5,4.95,24.5,444.5,461.79,358.17
2016,4,11,9,30,203.0,315.0,4.8,25.0,451.0,461.6,355.12
2016,4,11,9,45,483.0,237.5,4.7,26.0,590.0,611.95,470.44
2016,4,11,10,0,763.0,160.0,4.6,27.0,729.0,777.1,590.01
2016,4,11,10,15,776.5,163.0,4.35,27.5,767.0,818.57,614.56
2016,4,11,10,30,790.0,166.0,4.1,28.0,805.0,860.04,639.39
2016,4,11,10,45,813.0,160.5,3.9,28.5,839.5,899.33,662.42
2016,4,11,11,0,836.0,155.0,3.7,29.0,874.0,936.84,683.78
2016,4,11,11,15,843.0,156.0,3.45,29.0,897.0,963.9,698.95
2016,4,11,11,30,850.0,157.0,3.2,29.0,920.0,987.94,711.94
2016,4,11,11,45,864.0,151.5,3.0,29.5,938.0,1003.16,718.02
2016,4,11,12,0,878.0,146.0,2.8,30.0,956.0,1020.96,725.65
2016,4,11,12,15,880.5,146.5,2.65,30.0,962.0,1030.1,729.6
2016,4,11,12,30,883.0,147.0,2.5,30.0,968.0,1035.69,731.42
2016,4,11,12,45,889.5,142.5,2.45,30.5,967.5,1036.61,729.99
2016,4,11,13,0,896.0,138.0,2.4,31.0,967.0,1033.87,726.45
2016,4,11,13,15,894.0,137.0,2.35,31.0,955.5,1022.62,719.26
2016,4,11,13,30,892.0,136.0,2.3,31.0,944.0,1007.82,710.06
2016,4,11,13,45,893.0,132.0,2.3,31.0,925.0,989.34,699.22
2016,4,11,14,0,894.0,128.0,2.3,31.0,906.0,967.33,686.24
2016,4,11,14,15,887.5,126.5,2.25,31.0,878.0,937.62,667.96
2016,4,11,14,30,881.0,125.0,2.2,31.0,850.0,904.95,647.83
2016,4,11,14,45,872.5,122.5,2.2,31.0,814.0,866.8,624.56
2016,4,11,15,0,864.0,120.0,2.2,31.0,778.0,826.19,599.52
2016,4,11,15,15,851.0,117.0,2.15,31.0,735.5,782.02,571.51
2016,4,11,15,30,838.0,114.0,2.1,31.0,693.0,733.19,540.11
2016,4,11,15,45,827.5,108.0,2.05,31.0,645.5,681.59,505.98
2016,4,11,16,0,817.0,102.0,2.0,31.0,598.0,628.68,468.87
2016,4,11,16,15,794.0,98.5,1.85,30.5,545.0,569.98,426.92
2016,4,11,16,30,771.0,95.0,1.7,30.0,492.0,511.75,384.03
2016,4,11,16,45,744.0,88.5,1.55,29.5,436.0,449.37,336.77
2016,4,11,17,0,717.0,82.0,1.4,29.0,380.0,388.29,288.88
2016,4,11,17,15,672.0,76.0,1.2,28.5,322.5,323.3,236.62
2016,4,11,17,30,627.0,70.0,1.0,28.0,265.0,262.67,186.52
2016,4,11,17,45,559.0,61.5,0.8,27.5,208.5,198.64,134.0
2016,4,11,18,0,491.0,53.0,0.6,27.0,152.0,142.45,88.43
2016,4,11,18,15,377.0,41.0,0.5,26.5,102.5,85.44,46.6
2016,4,11,18,30,263.0,29.0,0.4,26.0,53.0,42.46,18.4
2016,4,11,18,45,131.5,14.5,0.35,25.5,26.5,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,2.5,3.7,13.0,2.5,2.46,0.0
2016,4,12,6,30,0.0,5.0,3.7,13.0,5.0,4.82,0.0
2016,4,12,6,45,0.0,12.5,3.75,13.5,12.5,12.05,4.33
2016,4,12,7,0,0.0,20.0,3.8,14.0,20.0,19.29,10.71
2016,4,12,7,15,0.0,29.0,3.7,14.5,29.0,27.98,18.25
2016,4,12,7,30,0.0,38.0,3.6,15.0,38.0,36.69,25.69
2016,4,12,7,45,0.0,56.5,3.5,15.5,56.5,54.59,40.77
2016,4,12,8,0,0.0,75.0,3.4,16.0,75.0,72.52,55.6
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,89.52,69.41
2016,4,12,8,30,0.0,110.0,3.5,17.0,110.0,106.56,83.03
2016,4,12,8,45,0.0,114.0,3.6,17.5,114.0,110.47,85.73
2016,4,12,9,0,0.0,118.0,3.7,18.0,118.0,114.38,88.43
2016,4,12,9,15,0.0,129.0,3.7,18.5,129.0,125.14,96.65
2016,4,12,9,30,0.0,140.0,3.7,19.0,140.0,135.92,104.8
2016,4,12,9,45,0.0,143.5,3.7,19.5,143.5,139.37,107.05
2016,4,12,10,0,0.0,147.0,3.7,20.0,147.0,142.83,109.32
2016,4,12,10,15,6.5,199.5,3.65,20.0,205.0,199.88,154.19
2016,4,12,10,30,13.0,252.0,3.6,20.0,263.0,257.68,198.84
2016,4,12,10,45,10.5,222.5,3.55,20.5,231.5,226.68,174.07
2016,4,12,11,0,8.0,193.0,3.5,21.0,200.0,195.58,149.46
2016,4,12,11,15,5.5,173.5,3.5,21.0,179.0,174.26,132.7
2016,4,12,11,30,3.0,154.0,3.5,21.0,158.0,152.84,115.82
2016,4,12,11,45,8.0,205.0,3.5,21.5,213.0,208.03,158.51
2016,4,12,12,0,13.0,256.0,3.5,22.0,268.0,263.6,200.62
2016,4,12,12,15,14.0,267.5,3.5,22.0,280.5,276.14,209.95
2016,4,12,12,30,15.0,279.0,3.5,22.0,293.0,288.63,219.36
2016,4,12,12,45,14.0,269.5,3.55,22.5,283.0,278.16,211.01
2016,4,12,13,0,13.0,260.0,3.6,23.0,273.0,267.63,202.73
2016,4,12,13,15,13.5,265.5,3.65,23.0,278.5,273.42,207.25
2016,4,12,13,30,14.0,271.0,3.7,23.0,284.0,279.14,211.7
2016,4,12,13,45,10.5,225.5,3.75,23.5,235.5,230.38,174.43
2016,4,12,14,0,7.0,180.0,3.8,24.0,187.0,181.95,137.21
2016,4,12,14,15,9.5,210.5,3.85,24.0,219.0,214.05,162.18
2016,4,12,14,30,12.0,241.0,3.9,24.0,251.0,246.08,186.89
2016,4,12,14,45,7.5,201.5,4.0,24.0,207.5,202.8,153.87
2016,4,12,15,0,3.0,162.0,4.1,24.0,164.0,159.98,120.94
2016,4,12,15,15,4.0,176.0,4.1,24.0,179.0,174.36,132.48
2016,4,12,15,30,5.0,190.0,4.1,24.0,194.0,188.67,143.94
2016,4,12,15,45,10.5,202.0,4.1,24.0,209.0,204.0,156.39
2016,4,12,16,0,16.0,214.0,4.1,24.0,224.0,218.82,168.45
