Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,15,8.0,136.5,4.05,23.5,141.5,137.13,104.85
2016,4,12,16,30,0.0,59.0,4.0,23.0,59.0,57.03,40.91
2016,4,12,16,45,0.0,69.5,3.95,22.5,69.5,67.19,49.51
2016,4,12,17,0,0.0,80.0,3.9,22.0,80.0,77.37,58.13
2016,4,12,17,15,0.0,67.5,3.75,21.5,67.5,65.25,48.47
2016,4,12,17,30,0.0,55.0,3.6,21.0,55.0,53.14,38.65
2016,4,12,17,45,131.5,67.5,3.45,20.5,94.0,98.82,72.16
2016,4,12,18,0,263.0,80.0,3.3,20.0,133.0,125.89,87.55
2016,4,12,18,15,180.0,57.5,3.5,19.5,88.5,76.87,49.58
2016,4,12,18,30,97.0,35.0,3.7,19.0,44.0,38.31,20.97
2016,4,12,18,45,48.5,17.5,3.95,18.5,22.0,17.2,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,64.0,13.0,2.7,14.0,17.5,12.78,0.0
2016,4,13,6,30,128.0,26.0,2.8,14.0,35.0,27.3,10.65
2016,4,13,6,45,236.0,43.5,2.9,14.5,79.0,64.24,37.79
2016,4,13,7,0,344.0,61.0,3.0,15.0,123.0,114.2,75.31
2016,4,13,7,15,172.0,34.5,3.0,15.0,65.5,72.53,49.55
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,7.71,0.94
2016,4,13,7,45,0.0,16.0,3.0,15.5,16.0,15.43,7.52
2016,4,13,8,0,0.0,24.0,3.0,16.0,24.0,23.16,14.02
2016,4,13,8,15,0.0,56.5,2.95,16.5,56.5,54.6,40.32
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,86.11,66.17
2016,4,13,8,45,0.0,113.0,2.85,17.5,113.0,109.48,84.89
2016,4,13,9,0,0.0,137.0,2.8,18.0,137.0,132.94,103.37
2016,4,13,9,15,0.0,146.5,2.75,18.0,146.5,142.25,110.48
2016,4,13,9,30,0.0,156.0,2.7,18.0,156.0,151.59,117.59
2016,4,13,9,45,3.5,177.5,2.65,18.5,180.5,175.36,136.0
2016,4,13,10,0,7.0,199.0,2.6,19.0,205.0,199.48,154.42
2016,4,13,10,15,8.0,204.0,2.6,19.5,210.5,205.55,158.53
2016,4,13,10,30,9.0,209.0,2.6,20.0,216.0,211.66,162.72
2016,4,13,10,45,8.5,203.5,2.6,20.5,211.0,206.11,157.85
2016,4,13,11,0,8.0,198.0,2.6,21.0,206.0,200.51,153.02
2016,4,13,11,15,14.5,262.5,2.6,21.0,276.0,270.7,206.77
2016,4,13,11,30,21.0,327.0,2.6,21.0,346.0,341.56,259.78
2016,4,13,11,45,24.5,348.5,2.6,21.5,371.0,373.65,282.68
2016,4,13,12,0,28.0,370.0,2.6,22.0,396.0,399.56,300.96
2016,4,13,12,15,22.5,336.5,2.65,22.0,357.5,353.39,266.79
2016,4,13,12,30,17.0,303.0,2.7,22.0,319.0,314.51,237.96
2016,4,13,12,45,15.0,280.0,2.75,22.5,294.5,289.57,219.01
2016,4,13,13,0,13.0,257.0,2.8,23.0,270.0,264.62,199.98
2016,4,13,13,15,10.0,217.5,2.8,23.0,227.5,222.39,168.09
2016,4,13,13,30,7.0,178.0,2.8,23.0,185.0,180.34,136.04
2016,4,13,13,45,10.0,217.0,2.8,23.5,226.5,221.48,167.5
2016,4,13,14,0,13.0,256.0,2.8,24.0,268.0,262.61,198.41
2016,4,13,14,15,40.0,320.5,2.75,24.0,355.0,356.54,269.51
2016,4,13,14,30,67.0,385.0,2.7,24.0,442.0,444.7,334.62
2016,4,13,14,45,466.0,250.5,2.65,24.0,610.0,658.1,500.2
2016,4,13,15,0,865.0,116.0,2.6,24.0,778.0,823.04,618.81
2016,4,13,15,15,463.5,211.5,2.5,23.5,564.5,579.56,443.46
2016,4,13,15,30,62.0,307.0,2.4,23.0,351.0,350.52,267.24
2016,4,13,15,45,58.0,283.0,2.35,23.0,322.0,320.48,246.06
2016,4,13,16,0,54.0,259.0,2.3,23.0,293.0,290.74,224.06
2016,4,13,16,15,409.5,177.0,2.2,22.5,392.5,423.02,330.95
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,508.67,396.4
2016,4,13,16,45,733.5,90.0,2.05,22.0,436.0,446.02,345.87
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,385.17,296.14
2016,4,13,17,15,657.5,78.5,1.8,21.5,322.5,320.74,242.63
2016,4,13,17,30,613.0,72.0,1.6,21.0,265.0,260.63,191.39
2016,4,13,17,45,544.5,64.0,1.4,20.5,209.0,197.83,138.26
2016,4,13,18,0,476.0,56.0,1.2,20.0,153.0,142.92,92.37
2016,4,13,18,15,367.5,43.5,1.15,19.0,104.0,86.93,49.91
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,44.3,20.96
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.11,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,115.0,12.5,2.3,12.5,21.0,12.29,0.0
2016,4,14,6,30,230.0,25.0,2.5,13.0,42.0,30.99,11.85
2016,4,14,6,45,353.5,37.5,2.75,13.5,90.0,71.23,38.95
2016,4,14,7,0,477.0,50.0,3.0,14.0,138.0,126.44,80.24
2016,4,14,7,15,550.5,58.5,3.0,14.5,194.5,181.63,127.03
2016,4,14,7,30,624.0,67.0,3.0,15.0,251.0,245.42,182.54
2016,4,14,7,45,312.0,84.0,3.0,16.0,176.0,192.52,149.88
2016,4,14,8,0,0.0,101.0,3.0,17.0,101.0,97.76,76.19
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,121.15,95.1
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,144.62,113.6
2016,4,14,8,45,1.0,158.5,3.05,19.0,159.5,154.52,120.68
2016,4,14,9,0,2.0,168.0,3.1,20.0,170.0,164.53,127.78
2016,4,14,9,15,5.5,190.0,3.05,20.5,194.5,188.6,146.2
2016,4,14,9,30,9.0,212.0,3.0,21.0,219.0,213.06,164.66
2016,4,14,9,45,15.5,246.5,2.95,21.5,258.5,252.49,194.51
2016,4,14,10,0,22.0,281.0,2.9,22.0,298.0,292.56,224.32
2016,4,14,10,15,28.5,310.0,2.85,22.5,333.0,332.69,253.67
2016,4,14,10,30,35.0,339.0,2.8,23.0,368.0,369.01,279.73
2016,4,14,10,45,68.0,384.5,2.8,23.5,443.0,446.38,336.38
2016,4,14,11,0,101.0,430.0,2.8,24.0,518.0,525.63,392.81
2016,4,14,11,15,258.5,411.5,2.8,24.0,644.5,670.78,499.48
2016,4,14,11,30,416.0,393.0,2.8,24.0,771.0,814.4,600.9
2016,4,14,11,45,675.0,257.5,2.8,24.5,880.5,938.2,689.47
2016,4,14,12,0,934.0,122.0,2.8,25.0,990.0,1053.54,761.47
2016,4,14,12,15,935.0,122.5,2.75,25.0,995.0,1061.38,764.61
2016,4,14,12,30,936.0,123.0,2.7,25.0,1000.0,1065.44,766.52
2016,4,14,12,45,935.5,122.5,2.7,25.5,996.0,1063.2,763.59
2016,4,14,13,0,935.0,122.0,2.7,26.0,992.0,1057.17,758.48
2016,4,14,13,15,932.0,121.5,2.65,26.0,979.5,1044.92,750.58
2016,4,14,13,30,929.0,121.0,2.6,26.0,967.0,1029.02,740.53
2016,4,14,13,45,924.5,119.5,2.6,26.0,945.5,1007.08,727.24
2016,4,14,14,0,920.0,118.0,2.6,26.0,924.0,981.73,711.84
2016,4,14,14,15,913.0,116.5,2.55,26.0,895.0,950.82,692.42
2016,4,14,14,30,906.0,115.0,2.5,26.0,866.0,916.91,671.05
2016,4,14,14,45,896.5,113.0,2.5,26.0,829.0,877.56,646.42
2016,4,14,15,0,887.0,111.0,2.5,26.0,792.0,835.76,619.97
2016,4,14,15,15,874.5,108.5,2.5,25.5,749.0,788.92,590.99
2016,4,14,15,30,862.0,106.0,2.5,25.0,706.0,740.34,560.34
2016,4,14,15,45,845.5,103.0,2.5,25.0,657.0,688.76,525.77
2016,4,14,16,0,829.0,100.0,2.5,25.0,608.0,634.32,486.52
2016,4,14,16,15,806.5,96.0,2.45,24.5,554.5,574.83,443.16
2016,4,14,16,30,784.0,92.0,2.4,24.0,501.0,515.76,398.65
2016,4,14,16,45,752.5,87.5,2.4,24.0,444.0,452.62,348.96
2016,4,14,17,0,721.0,83.0,2.4,24.0,387.0,391.2,299.02
2016,4,14,17,15,677.0,77.0,2.2,23.0,329.5,326.39,245.87
2016,4,14,17,30,633.0,71.0,2.0,22.0,272.0,265.81,194.67
2016,4,14,17,45,565.0,63.0,1.8,21.0,215.0,201.94,140.88
2016,4,14,18,0,497.0,55.0,1.6,20.0,158.0,145.88,94.1
2016,4,14,18,15,388.0,43.5,1.6,19.0,108.5,89.51,51.21
2016,4,14,18,30,279.0,32.0,1.6,18.0,59.0,46.54,22.18
2016,4,14,18,45,139.5,16.0,1.6,17.5,29.5,12.46,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.0,15.0,1.25,12.5,20.5,14.74,0.0
2016,4,15,6,30,144.0,30.0,1.5,13.0,41.0,32.51,15.28
2016,4,15,6,45,250.5,47.5,1.75,14.0,87.0,70.6,42.6
2016,4,15,7,0,357.0,65.0,2.0,15.0,133.0,121.72,81.17
2016,4,15,7,15,178.5,59.0,2.05,15.5,93.0,98.23,70.86
2016,4,15,7,30,0.0,53.0,2.1,16.0,53.0,51.2,37.83
2016,4,15,7,45,13.5,102.5,2.2,17.0,108.0,103.8,81.35
2016,4,15,8,0,27.0,152.0,2.3,18.0,163.0,159.49,126.32
2016,4,15,8,15,61.5,185.5,2.25,18.5,215.0,210.27,166.57
2016,4,15,8,30,96.0,219.0,2.2,19.0,267.0,265.02,209.37
2016,4,15,8,45,69.0,232.0,2.2,19.5,268.5,268.04,210.51
2016,4,15,9,0,42.0,245.0,2.2,20.0,270.0,268.1,209.17
2016,4,15,9,15,101.5,284.5,2.2,20.5,352.5,349.85,272.09
2016,4,15,9,30,161.0,324.0,2.2,21.0,435.0,441.19,340.22
2016,4,15,9,45,502.0,225.5,2.25,21.5,600.0,616.31,475.17
2016,4,15,10,0,843.0,127.0,2.3,22.0,765.0,809.23,612.71
2016,4,15,10,15,853.5,129.5,2.35,22.5,802.5,852.01,638.12
2016,4,15,10,30,864.0,132.0,2.4,23.0,840.0,888.89,660.59
2016,4,15,10,45,875.5,131.0,2.45,23.5,871.5,924.05,681.78
2016,4,15,11,0,887.0,130.0,2.5,24.0,903.0,956.65,701.13
2016,4,15,11,15,892.0,131.0,2.55,24.5,925.0,982.34,715.9
2016,4,15,11,30,897.0,132.0,2.6,25.0,947.0,1004.8,728.61
2016,4,15,11,45,895.5,136.0,2.7,25.5,959.5,1020.57,737.56
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,1032.73,744.33
2016,4,15,12,15,894.5,140.0,2.85,26.0,977.0,1039.21,748.6
2016,4,15,12,30,895.0,140.0,2.9,26.0,982.0,1042.1,750.75
2016,4,15,12,45,894.5,139.5,3.0,26.5,978.0,1039.85,748.77
2016,4,15,13,0,894.0,139.0,3.1,27.0,974.0,1034.01,744.61
2016,4,15,13,15,891.0,138.5,3.2,27.0,961.5,1022.11,738.16
2016,4,15,13,30,888.0,138.0,3.3,27.0,949.0,1006.72,729.55
2016,4,15,13,45,883.0,137.0,3.4,27.0,928.0,985.51,717.19
2016,4,15,14,0,878.0,136.0,3.5,27.0,907.0,961.06,702.72
2016,4,15,14,15,870.0,134.0,3.55,27.0,877.5,929.77,683.35
2016,4,15,14,30,862.0,132.0,3.6,27.0,848.0,895.69,662.05
2016,4,15,14,45,853.5,129.0,3.7,27.0,812.0,857.57,638.13
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,820.12,614.42
2016,4,15,15,15,831.0,123.5,3.8,27.0,733.0,773.37,583.54
2016,4,15,15,30,817.0,121.0,3.8,27.0,690.0,725.14,551.32
2016,4,15,15,45,797.0,118.0,3.85,27.0,641.5,671.09,513.73
2016,4,15,16,0,777.0,115.0,3.9,27.0,593.0,616.68,474.07
2016,4,15,16,15,753.0,110.5,3.9,26.5,540.0,558.36,431.22
2016,4,15,16,30,729.0,106.0,3.9,26.0,487.0,500.73,387.52
2016,4,15,16,45,694.5,101.0,3.9,25.5,431.0,438.46,338.85
2016,4,15,17,0,660.0,96.0,3.9,25.0,375.0,378.71,290.6
2016,4,15,17,15,614.0,88.5,3.65,24.0,318.5,315.12,238.43
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,256.1,188.7
2016,4,15,17,45,498.5,71.5,3.15,22.5,207.0,194.23,136.62
2016,4,15,18,0,429.0,62.0,2.9,22.0,152.0,140.43,91.98
2016,4,15,18,15,327.5,48.0,2.85,21.0,104.0,85.97,50.56
2016,4,15,18,30,226.0,34.0,2.8,20.0,56.0,44.8,22.35
2016,4,15,18,45,113.0,17.0,2.8,19.5,28.0,13.28,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.5,15.0,3.55,16.0,18.0,14.74,0.0
2016,4,16,6,30,71.0,30.0,3.7,16.0,36.0,30.46,15.59
2016,4,16,6,45,155.0,53.5,3.85,16.5,79.5,66.89,43.09
2016,4,16,7,0,239.0,77.0,4.0,17.0,123.0,114.02,79.38
2016,4,16,7,15,119.5,57.5,4.2,17.5,80.5,83.74,60.51
2016,4,16,7,30,0.0,38.0,4.4,18.0,38.0,36.69,25.32
2016,4,16,7,45,0.0,44.5,4.6,18.5,44.5,42.98,30.5
2016,4,16,8,0,0.0,51.0,4.8,19.0,51.0,49.27,35.57
2016,4,16,8,15,0.0,78.0,5.05,19.5,78.0,75.43,56.96
2016,4,16,8,30,0.0,105.0,5.3,20.0,105.0,101.66,78.06
2016,4,16,8,45,0.0,109.0,5.55,20.5,109.0,105.57,80.76
2016,4,16,9,0,0.0,113.0,5.8,21.0,113.0,109.48,83.48
2016,4,16,9,15,2.5,148.5,5.85,21.5,150.0,145.85,112.19
2016,4,16,9,30,5.0,184.0,5.9,22.0,187.0,182.59,140.76
2016,4,16,9,45,4.0,172.5,6.0,22.5,175.0,170.79,130.81
2016,4,16,10,0,3.0,161.0,6.1,23.0,163.0,158.91,120.93
2016,4,16,10,15,1.5,146.0,6.1,23.5,147.0,143.11,108.03
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,127.22,95.14
2016,4,16,10,45,0.0,130.5,6.15,24.5,130.5,126.78,94.46
2016,4,16,11,0,0.0,130.0,6.2,25.0,130.0,126.33,93.8
2016,4,16,11,15,4.0,156.0,6.2,25.0,159.5,155.64,116.63
2016,4,16,11,30,8.0,182.0,6.2,25.0,189.0,185.17,139.48
2016,4,16,11,45,6.0,167.5,6.25,25.5,173.0,169.11,126.66
2016,4,16,12,0,4.0,153.0,6.3,26.0,157.0,152.99,113.88
2016,4,16,12,15,11.0,234.0,6.25,26.0,244.5,239.84,180.52
2016,4,16,12,30,18.0,315.0,6.2,26.0,332.0,327.35,246.45
2016,4,16,12,45,12.0,241.0,6.2,26.5,253.0,247.79,185.97
2016,4,16,13,0,6.0,167.0,6.2,27.0,174.0,168.74,125.49
2016,4,16,13,15,10.0,217.5,6.2,26.5,227.5,222.33,166.92
2016,4,16,13,30,14.0,268.0,6.2,26.0,281.0,276.02,208.11
2016,4,16,13,45,17.0,292.5,6.25,26.0,308.0,302.9,228.56
2016,4,16,14,0,20.0,317.0,6.3,26.0,335.0,329.65,248.92
2016,4,16,14,15,23.0,319.0,6.3,25.5,339.0,333.78,252.88
2016,4,16,14,30,26.0,321.0,6.3,25.0,343.0,342.96,260.73
2016,4,16,14,45,21.5,295.0,6.3,25.0,313.0,307.07,233.85
2016,4,16,15,0,17.0,269.0,6.3,25.0,283.0,276.78,211.11
2016,4,16,15,15,12.0,235.0,6.2,25.0,245.0,238.55,182.07
2016,4,16,15,30,7.0,201.0,6.1,25.0,207.0,200.83,153.17
2016,4,16,15,45,7.0,195.5,6.1,25.0,200.5,195.07,149.13
2016,4,16,16,0,7.0,190.0,6.1,25.0,194.0,189.29,145.05
2016,4,16,16,15,3.5,149.5,5.9,24.5,151.5,147.15,112.46
2016,4,16,16,30,0.0,109.0,5.7,24.0,109.0,105.56,79.82
2016,4,16,16,45,0.0,118.0,5.55,23.5,118.0,114.3,87.36
2016,4,16,17,0,0.0,127.0,5.4,23.0,127.0,123.01,94.9
2016,4,16,17,15,0.0,107.5,5.2,22.5,107.5,103.99,79.92
2016,4,16,17,30,0.0,88.0,5.0,22.0,88.0,85.03,64.73
2016,4,16,17,45,146.0,83.5,4.85,22.0,114.5,117.87,86.91
2016,4,16,18,0,292.0,79.0,4.7,22.0,141.0,130.86,89.98
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,81.54,52.05
2016,4,16,18,30,120.0,39.0,4.6,21.0,51.0,43.39,24.53
2016,4,16,18,45,60.0,19.5,4.6,21.0,25.5,16.46,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.05,19.0,3.5,3.44,0.0
2016,4,17,6,30,0.0,7.0,3.2,19.0,7.0,6.74,0.0
2016,4,17,6,45,0.0,17.5,3.35,19.5,17.5,16.88,8.2
2016,4,17,7,0,0.0,28.0,3.5,20.0,28.0,27.02,16.85
2016,4,17,7,15,0.0,41.5,3.65,20.0,41.5,40.07,27.91
2016,4,17,7,30,0.0,55.0,3.8,20.0,55.0,53.14,38.83
2016,4,17,7,45,0.0,68.5,4.0,20.5,68.5,66.22,49.5
2016,4,17,8,0,0.0,82.0,4.2,21.0,82.0,79.3,59.98
2016,4,17,8,15,0.0,96.0,4.35,21.5,96.0,92.9,70.71
2016,4,17,8,30,0.0,110.0,4.5,22.0,110.0,106.52,81.3
2016,4,17,8,45,0.0,122.5,4.7,22.5,122.5,118.72,90.61
2016,4,17,9,0,0.0,135.0,4.9,23.0,135.0,130.94,99.84
2016,4,17,9,15,20.0,216.5,4.95,23.0,230.5,224.34,173.49
2016,4,17,9,30,40.0,298.0,5.0,23.0,326.0,324.29,250.39
2016,4,17,9,45,42.0,317.0,5.05,23.5,348.0,347.0,266.45
2016,4,17,10,0,44.0,336.0,5.1,24.0,370.0,369.8,282.59
2016,4,17,10,15,45.5,352.0,5.05,24.0,388.5,389.2,296.53
2016,4,17,10,30,47.0,368.0,5.0,24.0,407.0,408.6,310.41
2016,4,17,10,45,49.0,381.5,5.0,24.0,423.5,425.87,322.76
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,443.09,335.07
2016,4,17,11,15,41.0,385.0,4.95,24.0,422.0,424.8,320.82
2016,4,17,11,30,31.0,375.0,4.9,24.0,404.0,405.93,306.25
2016,4,17,11,45,33.0,378.5,4.85,24.5,409.5,412.14,310.1
2016,4,17,12,0,35.0,382.0,4.8,25.0,415.0,418.23,313.82
2016,4,17,12,15,85.5,434.5,4.7,24.5,515.5,522.87,392.14
2016,4,17,12,30,136.0,487.0,4.6,24.0,616.0,634.81,473.57
2016,4,17,12,45,153.0,486.5,4.55,24.0,631.0,651.01,484.97
2016,4,17,13,0,170.0,486.0,4.5,24.0,646.0,666.32,496.18
2016,4,17,13,15,91.5,366.0,4.5,24.0,452.0,463.73,349.69
2016,4,17,13,30,13.0,246.0,4.5,24.0,258.0,253.21,191.21
2016,4,17,13,45,6.5,183.5,4.5,24.0,189.5,185.06,139.48
2016,4,17,14,0,0.0,121.0,4.5,24.0,121.0,117.54,87.11
2016,4,17,14,15,6.0,183.5,4.5,23.5,189.0,184.19,139.56
2016,4,17,14,30,12.0,246.0,4.5,23.0,257.0,250.85,191.45
2016,4,17,14,45,6.0,164.5,4.55,23.0,170.0,165.06,125.22
2016,4,17,15,0,0.0,83.0,4.6,23.0,83.0,80.39,58.68
2016,4,17,15,15,3.0,138.5,4.7,23.0,141.0,136.76,103.62
2016,4,17,15,30,6.0,194.0,4.8,23.0,199.0,193.19,148.21
2016,4,17,15,45,3.0,120.0,4.95,23.0,122.5,118.37,89.5
2016,4,17,16,0,0.0,46.0,5.1,23.0,46.0,44.47,30.44
2016,4,17,16,15,0.0,31.0,5.05,22.5,31.0,29.95,18.83
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,15.45,7.05
2016,4,17,16,45,0.0,13.0,5.0,22.0,13.0,12.55,4.71
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,9.65,2.34
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,8.2,1.17
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,6.75,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,5.3,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.85,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,2.41,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,16.0,3.0,2.95,0.0
2016,4,18,6,30,0.0,6.0,2.9,16.0,6.0,5.78,0.0
2016,4,18,6,45,0.0,12.0,3.05,16.5,12.0,11.57,3.96
2016,4,18,7,0,0.0,18.0,3.2,17.0,18.0,17.36,8.99
2016,4,18,7,15,0.0,25.5,3.3,17.0,25.5,24.6,15.22
2016,4,18,7,30,0.0,33.0,3.4,17.0,33.0,31.85,21.37
2016,4,18,7,45,0.0,33.0,3.5,17.5,33.0,31.86,21.28
2016,4,18,8,0,0.0,33.0,3.6,18.0,33.0,31.86,21.15
2016,4,18,8,15,0.0,88.0,3.6,18.5,88.0,85.13,65.17
2016,4,18,8,30,0.0,143.0,3.6,19.0,143.0,138.67,108.34
2016,4,18,8,45,0.0,96.5,3.6,19.5,96.5,93.4,71.04
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,48.34,34.05
2016,4,18,9,15,39.5,182.5,3.7,20.0,210.0,206.24,161.65
2016,4,18,9,30,79.0,315.0,3.8,20.0,370.0,369.35,288.01
2016,4,18,9,45,253.0,313.0,3.9,20.5,504.0,512.09,398.59
2016,4,18,10,0,427.0,311.0,4.0,21.0,638.0,664.79,512.76
2016,4,18,10,15,222.0,297.0,3.75,21.5,467.5,490.93,378.72
2016,4,18,10,30,17.0,283.0,3.5,22.0,297.0,291.72,222.31
2016,4,18,10,45,33.5,339.0,3.3,22.5,368.0,368.51,280.03
2016,4,18,11,0,50.0,395.0,3.1,23.0,439.0,442.02,333.05
2016,4,18,11,15,63.5,419.5,3.05,23.0,477.0,481.31,361.21
2016,4,18,11,30,77.0,444.0,3.0,23.0,515.0,520.98,389.48
2016,4,18,11,45,140.0,464.0,2.95,23.0,594.5,611.44,455.15
2016,4,18,12,0,203.0,484.0,2.9,23.0,674.0,696.36,515.23
2016,4,18,12,15,109.5,391.5,2.9,23.0,494.5,509.43,381.25
2016,4,18,12,30,16.0,299.0,2.9,23.0,315.0,309.32,232.7
2016,4,18,12,45,22.0,336.5,2.95,23.0,358.0,352.66,265.72
2016,4,18,13,0,28.0,374.0,3.0,23.0,401.0,403.04,302.81
2016,4,18,13,15,27.5,368.5,2.95,23.0,395.0,396.49,297.87
2016,4,18,13,30,27.0,363.0,2.9,23.0,389.0,389.81,293.1
2016,4,18,13,45,28.5,353.5,2.85,23.0,380.0,380.84,286.8
2016,4,18,14,0,30.0,344.0,2.8,23.0,371.0,371.7,280.41
2016,4,18,14,15,42.0,360.5,2.65,22.5,397.0,398.33,301.12
2016,4,18,14,30,54.0,377.0,2.5,22.0,423.0,424.16,321.03
2016,4,18,14,45,27.0,225.5,2.35,22.0,248.5,246.2,187.94
2016,4,18,15,0,0.0,74.0,2.2,22.0,74.0,71.66,51.81
2016,4,18,15,15,0.0,98.0,2.05,22.0,98.0,94.93,70.63
2016,4,18,15,30,0.0,122.0,1.9,22.0,122.0,118.3,89.3
2016,4,18,15,45,6.5,165.5,1.8,22.0,169.5,165.23,126.65
2016,4,18,16,0,13.0,209.0,1.7,22.0,217.0,211.7,163.21
2016,4,18,16,15,6.5,110.5,1.6,21.5,114.5,110.83,84.25
2016,4,18,16,30,0.0,12.0,1.5,21.0,12.0,11.59,3.92
2016,4,18,16,45,29.5,92.5,1.45,21.0,105.5,104.45,80.33
2016,4,18,17,0,59.0,173.0,1.4,21.0,199.0,193.99,151.83
2016,4,18,17,15,50.5,149.0,1.25,20.5,169.0,163.54,127.55
2016,4,18,17,30,42.0,125.0,1.1,20.0,139.0,134.13,104.09
2016,4,18,17,45,30.0,101.0,1.0,20.0,110.0,104.96,80.38
2016,4,18,18,0,18.0,77.0,0.9,20.0,81.0,77.39,57.77
2016,4,18,18,15,9.0,54.0,0.85,19.5,56.0,52.83,37.46
2016,4,18,18,30,0.0,31.0,0.8,19.0,31.0,29.77,18.05
2016,4,18,18,45,0.0,15.5,0.75,19.0,15.5,14.96,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,1.4,17.0,23.0,14.8,0.0
2016,4,19,6,30,112.0,35.0,1.6,17.0,46.0,37.58,20.73
2016,4,19,6,45,197.0,56.0,1.85,17.5,90.0,74.94,47.9
2016,4,19,7,0,282.0,77.0,2.1,18.0,134.0,123.3,85.09
2016,4,19,7,15,141.0,76.5,2.05,18.0,105.0,107.87,79.71
2016,4,19,7,30,0.0,76.0,2.0,18.0,76.0,73.42,56.05
2016,4,19,7,45,12.0,115.5,2.0,18.5,120.5,115.9,90.76
2016,4,19,8,0,24.0,155.0,2.0,19.0,165.0,160.0,126.07
2016,4,19,8,15,16.0,163.5,1.95,19.5,170.5,166.05,130.26
2016,4,19,8,30,8.0,172.0,1.9,20.0,176.0,171.15,133.55
2016,4,19,8,45,15.0,199.5,1.85,20.5,208.0,202.62,157.73
2016,4,19,9,0,22.0,227.0,1.8,21.0,240.0,234.87,182.04
2016,4,19,9,15,16.0,220.5,1.75,21.0,230.5,225.55,174.08
2016,4,19,9,30,10.0,214.0,1.7,21.0,221.0,215.62,165.8
2016,4,19,9,45,15.5,247.5,1.7,21.5,259.5,253.33,194.13
2016,4,19,10,0,21.0,281.0,1.7,22.0,298.0,291.57,222.22
2016,4,19,10,15,17.5,272.5,1.7,22.0,287.0,281.05,213.66
2016,4,19,10,30,14.0,264.0,1.7,22.0,276.0,270.24,205.12
2016,4,19,10,45,12.5,247.5,1.7,22.5,258.5,253.05,191.54
2016,4,19,11,0,11.0,231.0,1.7,23.0,241.0,235.76,177.95
2016,4,19,11,15,18.0,293.0,1.7,23.0,310.0,304.12,229.1
2016,4,19,11,30,25.0,355.0,1.7,23.0,379.0,379.45,283.93
2016,4,19,11,45,21.0,329.0,1.75,23.5,349.0,343.64,256.81
2016,4,19,12,0,17.0,303.0,1.8,24.0,319.0,314.06,234.71
2016,4,19,12,15,14.0,264.0,1.8,24.0,277.5,272.48,204.03
2016,4,19,12,30,11.0,225.0,1.8,24.0,236.0,230.94,173.1
2016,4,19,12,45,11.0,224.0,1.8,24.0,235.0,229.92,172.48
2016,4,19,13,0,11.0,223.0,1.8,24.0,234.0,228.85,171.72
2016,4,19,13,15,102.5,348.0,1.8,24.0,443.0,455.74,341.51
2016,4,19,13,30,194.0,473.0,1.8,24.0,652.0,670.91,491.76
2016,4,19,13,45,115.0,423.5,1.8,24.0,529.5,540.91,398.84
2016,4,19,14,0,36.0,374.0,1.8,24.0,407.0,407.68,302.97
2016,4,19,14,15,70.5,392.5,1.85,24.0,453.5,456.61,340.5
2016,4,19,14,30,105.0,411.0,1.9,24.0,500.0,503.41,375.13
2016,4,19,14,45,59.0,329.5,1.95,24.0,379.5,377.92,284.17
2016,4,19,15,0,13.0,248.0,2.0,24.0,259.0,252.6,190.84
2016,4,19,15,15,18.5,256.5,2.05,23.5,270.0,264.67,201.37
2016,4,19,15,30,24.0,265.0,2.1,23.0,281.0,276.23,211.12
2016,4,19,15,45,12.0,193.5,2.15,23.0,201.5,196.43,150.24
2016,4,19,16,0,0.0,122.0,2.2,23.0,122.0,118.24,89.3
2016,4,19,16,15,42.0,175.5,2.2,23.0,197.5,196.92,152.51
2016,4,19,16,30,84.0,229.0,2.2,23.0,273.0,269.85,209.6
2016,4,19,16,45,44.5,186.5,2.2,23.0,209.5,203.95,158.18
2016,4,19,17,0,5.0,144.0,2.2,23.0,146.0,141.58,109.29
2016,4,19,17,15,226.0,125.0,1.95,22.5,199.0,206.72,159.21
2016,4,19,17,30,447.0,106.0,1.7,22.0,252.0,242.77,180.92
2016,4,19,17,45,377.0,93.0,1.5,21.5,199.5,184.65,132.89
2016,4,19,18,0,307.0,80.0,1.3,21.0,147.0,134.69,92.44
2016,4,19,18,15,223.5,60.5,1.25,20.5,101.5,85.27,54.54
2016,4,19,18,30,140.0,41.0,1.2,20.0,56.0,46.57,26.79
2016,4,19,18,45,70.0,20.5,1.15,20.0,28.0,17.51,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.5,15.5,0.55,17.5,15.5,14.93,0.0
2016,4,20,6,30,1.0,31.0,0.6,18.0,31.0,29.71,17.81
2016,4,20,6,45,27.5,56.0,0.7,18.5,61.5,56.43,39.76
2016,4,20,7,0,54.0,81.0,0.8,19.0,92.0,87.02,64.45
2016,4,20,7,15,84.5,103.0,0.75,19.0,127.0,119.73,90.93
2016,4,20,7,30,115.0,125.0,0.7,19.0,162.0,155.97,120.33
2016,4,20,7,45,284.5,130.0,0.65,19.5,244.0,229.87,177.09
2016,4,20,8,0,454.0,135.0,0.6,20.0,326.0,324.19,249.9
2016,4,20,8,15,507.0,148.0,0.6,20.0,389.5,388.82,300.25
2016,4,20,8,30,560.0,161.0,0.6,20.0,453.0,458.48,353.19
2016,4,20,8,45,597.5,165.0,0.65,20.5,506.0,516.56,395.96
2016,4,20,9,0,635.0,169.0,0.7,21.0,559.0,575.51,438.26
2016,4,20,9,15,657.0,175.0,0.75,21.5,607.0,628.07,474.74
2016,4,20,9,30,679.0,181.0,0.8,22.0,655.0,680.89,510.48
2016,4,20,9,45,704.5,181.0,0.9,22.5,699.5,730.28,543.85
2016,4,20,10,0,730.0,181.0,1.0,23.0,744.0,779.51,576.18
2016,4,20,10,15,742.5,184.0,1.05,23.0,780.5,820.41,602.16
2016,4,20,10,30,755.0,187.0,1.1,23.0,817.0,859.63,626.95
2016,4,20,10,45,764.5,189.5,1.15,23.5,846.5,893.7,647.04
2016,4,20,11,0,774.0,192.0,1.2,24.0,876.0,922.45,663.66
2016,4,20,11,15,780.5,193.5,1.2,24.0,897.0,947.62,678.54
2016,4,20,11,30,787.0,195.0,1.2,24.0,918.0,969.99,691.69
2016,4,20,11,45,825.5,171.5,1.2,24.0,940.0,995.52,706.86
2016,4,20,12,0,864.0,148.0,1.2,24.0,962.0,1012.63,716.78
2016,4,20,12,15,865.0,148.5,1.2,24.0,966.5,1019.61,720.65
2016,4,20,12,30,866.0,149.0,1.2,24.0,971.0,1023.15,722.66
2016,4,20,12,45,864.0,149.5,1.2,24.0,967.0,1020.21,720.86
2016,4,20,13,0,862.0,150.0,1.2,24.0,963.0,1013.83,717.14
2016,4,20,13,15,859.0,149.5,1.15,24.0,950.5,1002.06,709.37
2016,4,20,13,30,856.0,149.0,1.1,24.0,938.0,986.95,699.72
2016,4,20,13,45,515.0,300.5,1.1,24.0,772.0,808.23,583.09
2016,4,20,14,0,174.0,452.0,1.1,24.0,606.0,621.69,450.56
2016,4,20,14,15,502.0,297.0,1.1,24.0,722.0,767.13,560.93
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,881.45,639.11
2016,4,20,14,45,544.5,257.0,1.1,24.0,705.5,729.74,535.74
2016,4,20,15,0,259.0,372.0,1.1,24.0,573.0,589.57,434.57
2016,4,20,15,15,325.0,333.5,1.15,23.5,572.0,590.37,440.15
2016,4,20,15,30,391.0,295.0,1.2,23.0,571.0,584.95,439.81
2016,4,20,15,45,262.5,291.0,1.3,23.0,471.0,474.47,359.91
2016,4,20,16,0,134.0,287.0,1.4,23.0,371.0,371.85,283.96
2016,4,20,16,15,427.0,195.5,1.45,23.0,429.0,450.9,348.11
2016,4,20,16,30,720.0,104.0,1.5,23.0,487.0,493.88,381.06
2016,4,20,16,45,687.0,99.5,1.55,23.0,432.5,433.45,333.49
2016,4,20,17,0,654.0,95.0,1.6,23.0,378.0,375.4,286.9
2016,4,20,17,15,610.0,88.0,1.45,22.5,322.5,313.51,236.23
2016,4,20,17,30,566.0,81.0,1.3,22.0,267.0,255.94,187.86
2016,4,20,17,45,499.0,72.0,1.2,21.5,212.5,195.36,137.37
2016,4,20,18,0,432.0,63.0,1.1,21.0,158.0,142.49,93.74
2016,4,20,18,15,336.0,50.0,1.1,20.5,110.5,89.42,53.18
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,48.83,25.4
2016,4,20,18,45,120.0,18.5,1.1,20.0,31.5,14.84,0.11
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.0,3.0,2.89,0.0
2016,4,21,7,30,0.0,4.0,0.7,19.0,4.0,3.86,0.0
2016,4,21,7,45,0.0,5.5,0.75,19.5,5.5,5.3,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.75,0.01
2016,4,21,8,15,0.0,20.5,0.8,20.5,20.5,19.79,10.84
2016,4,21,8,30,0.0,34.0,0.8,21.0,34.0,32.85,21.51
2016,4,21,8,45,0.0,45.5,0.85,21.5,45.5,43.98,30.44
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,55.12,39.26
2016,4,21,9,15,0.0,71.5,0.9,22.0,71.5,69.18,50.41
2016,4,21,9,30,0.0,86.0,0.9,22.0,86.0,83.26,61.47
2016,4,21,9,45,21.0,207.0,0.95,22.5,223.0,220.32,168.32
2016,4,21,10,0,42.0,328.0,1.0,23.0,360.0,359.67,271.04
2016,4,21,10,15,201.0,354.5,1.0,23.0,521.5,526.87,393.86
2016,4,21,10,30,360.0,381.0,1.0,23.0,683.0,705.03,517.26
2016,4,21,10,45,590.0,271.5,1.05,23.5,785.5,819.46,596.96
2016,4,21,11,0,820.0,162.0,1.1,24.0,888.0,935.17,671.04
2016,4,21,11,15,826.0,163.0,1.15,24.0,909.5,960.25,685.42
2016,4,21,11,30,832.0,164.0,1.2,24.0,931.0,982.36,699.18
2016,4,21,11,45,852.5,153.5,1.3,24.5,948.5,998.14,708.56
2016,4,21,12,0,873.0,143.0,1.4,25.0,966.0,1016.75,719.81
2016,4,21,12,15,874.0,143.5,1.5,25.0,971.0,1023.75,725.28
2016,4,21,12,30,875.0,144.0,1.6,25.0,976.0,1027.26,728.83
2016,4,21,12,45,874.0,144.0,1.7,25.0,972.0,1024.76,728.75
2016,4,21,13,0,873.0,144.0,1.8,25.0,968.0,1018.78,726.62
2016,4,21,13,15,870.0,143.5,1.85,25.0,955.5,1006.87,720.17
2016,4,21,13,30,867.0,143.0,1.9,25.0,943.0,991.58,711.72
2016,4,21,13,45,858.5,143.5,2.0,25.0,921.5,968.75,699.1
2016,4,21,14,0,850.0,144.0,2.1,25.0,900.0,942.94,684.51
2016,4,21,14,15,842.5,142.0,2.15,25.0,871.0,916.95,669.19
2016,4,21,14,30,835.0,140.0,2.2,25.0,842.0,883.66,648.97
2016,4,21,14,45,825.5,137.0,2.25,25.0,806.5,845.14,625.13
2016,4,21,15,0,816.0,134.0,2.3,25.0,771.0,804.44,599.57
2016,4,21,15,15,802.0,131.0,2.3,24.5,728.0,758.3,570.73
2016,4,21,15,30,788.0,128.0,2.3,24.0,685.0,710.81,540.47
2016,4,21,15,45,771.0,123.5,2.3,24.0,637.5,658.64,504.13
2016,4,21,16,0,754.0,119.0,2.3,24.0,590.0,605.94,466.03
2016,4,21,16,15,432.5,177.0,2.2,23.5,442.0,435.55,337.3
2016,4,21,16,30,111.0,235.0,2.1,23.0,294.0,289.99,224.32
2016,4,21,16,45,188.0,204.5,2.05,23.0,291.5,292.31,227.13
2016,4,21,17,0,265.0,174.0,2.0,23.0,289.0,285.3,220.84
2016,4,21,17,15,248.0,150.5,1.9,22.5,246.5,239.65,184.29
2016,4,21,17,30,231.0,127.0,1.8,22.0,204.0,195.78,148.49
2016,4,21,17,45,202.5,104.5,1.7,22.0,162.5,151.95,112.25
2016,4,21,18,0,174.0,82.0,1.6,22.0,121.0,111.54,78.88
2016,4,21,18,15,129.5,60.5,1.55,21.5,84.5,73.63,48.99
2016,4,21,18,30,85.0,39.0,1.5,21.0,48.0,41.39,24.49
2016,4,21,18,45,42.5,19.5,1.5,20.5,24.0,17.77,2.4
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,15.5,1.8,13.5,33.5,11.6,0.0
2016,4,22,6,30,340.0,31.0,2.1,14.0,67.0,47.31,22.15
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.0,91.9,52.03
2016,4,22,7,0,548.0,52.0,2.7,16.0,169.0,149.16,96.53
2016,4,22,7,15,611.5,59.0,2.6,16.5,226.5,205.72,145.19
2016,4,22,7,30,675.0,66.0,2.5,17.0,284.0,269.47,200.66
2016,4,22,7,45,716.0,71.5,2.45,18.0,342.5,331.13,253.98
2016,4,22,8,0,757.0,77.0,2.4,19.0,401.0,395.94,308.17
2016,4,22,8,15,786.5,81.0,2.35,19.5,458.5,457.28,358.48
2016,4,22,8,30,816.0,85.0,2.3,20.0,516.0,520.46,408.31
2016,4,22,8,45,836.5,89.0,2.25,21.0,570.0,579.91,452.6
2016,4,22,9,0,857.0,93.0,2.2,22.0,624.0,638.53,494.47
2016,4,22,9,15,873.0,95.5,2.25,22.0,673.5,693.17,534.4
2016,4,22,9,30,889.0,98.0,2.3,22.0,723.0,746.93,570.78
2016,4,22,9,45,900.0,101.0,2.4,22.5,767.0,796.21,602.73
2016,4,22,10,0,911.0,104.0,2.5,23.0,811.0,843.62,633.0
2016,4,22,10,15,920.0,105.5,2.55,23.0,848.0,885.7,660.21
2016,4,22,10,30,929.0,107.0,2.6,23.0,885.0,925.28,685.6
2016,4,22,10,45,934.0,109.0,2.65,23.5,914.5,959.05,705.67
2016,4,22,11,0,939.0,111.0,2.7,24.0,944.0,989.69,723.6
2016,4,22,11,15,943.5,112.0,2.7,24.0,966.0,1015.56,739.36
2016,4,22,11,30,948.0,113.0,2.7,24.0,988.0,1037.99,752.95
2016,4,22,11,45,950.5,113.0,2.75,24.5,1001.0,1053.89,761.45
2016,4,22,12,0,953.0,113.0,2.8,25.0,1014.0,1066.09,767.73
2016,4,22,12,15,953.5,113.5,2.8,25.0,1018.5,1073.05,771.82
2016,4,22,12,30,954.0,114.0,2.8,25.0,1023.0,1076.2,773.67
2016,4,22,12,45,952.5,114.0,2.8,25.0,1018.5,1073.02,771.68
2016,4,22,13,0,951.0,114.0,2.8,25.0,1014.0,1066.05,767.48
2016,4,22,13,15,948.0,113.5,2.75,25.0,1000.5,1053.33,759.27
2016,4,22,13,30,945.0,113.0,2.7,25.0,987.0,1036.92,748.89
2016,4,22,13,45,939.5,112.5,2.7,25.0,965.0,1014.54,735.27
2016,4,22,14,0,934.0,112.0,2.7,25.0,943.0,988.77,719.55
2016,4,22,14,15,927.0,110.5,2.65,25.0,913.5,957.37,699.73
2016,4,22,14,30,920.0,109.0,2.6,25.0,884.0,922.96,677.95
2016,4,22,14,45,909.5,108.0,2.6,25.0,846.5,883.27,653.0
2016,4,22,15,0,899.0,107.0,2.6,25.0,809.0,841.21,626.27
2016,4,22,15,15,886.5,104.5,2.5,25.0,765.5,793.93,595.05
2016,4,22,15,30,874.0,102.0,2.4,25.0,722.0,744.93,562.39
2016,4,22,15,45,857.5,99.0,2.35,25.0,672.5,691.21,526.37
2016,4,22,16,0,841.0,96.0,2.3,25.0,623.0,637.78,487.84
2016,4,22,16,15,819.5,92.5,2.15,24.5,569.5,578.99,444.73
2016,4,22,16,30,798.0,89.0,2.0,24.0,516.0,520.51,400.54
2016,4,22,16,45,769.0,84.5,1.85,24.0,459.5,458.04,351.28
2016,4,22,17,0,740.0,80.0,1.7,24.0,403.0,397.35,301.97
