Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,15,698.5,75.0,1.5,23.0,345.5,333.08,249.63
2016,4,22,17,30,657.0,70.0,1.3,22.0,288.0,273.22,199.3
2016,4,22,17,45,596.5,62.5,1.15,21.5,231.5,210.37,146.19
2016,4,22,18,0,536.0,55.0,1.0,21.0,175.0,154.35,99.17
2016,4,22,18,15,435.0,44.5,1.0,20.0,123.5,97.39,55.61
2016,4,22,18,30,334.0,34.0,1.0,19.0,72.0,52.73,25.58
2016,4,22,18,45,167.0,17.0,1.05,18.5,36.0,13.64,1.35
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,16.5,1.0,14.5,34.0,12.38,0.0
2016,4,23,6,30,317.0,33.0,1.1,15.0,68.0,48.58,23.73
2016,4,23,6,45,422.5,44.0,1.2,16.0,119.0,92.63,53.32
2016,4,23,7,0,528.0,55.0,1.3,17.0,170.0,149.52,97.18
2016,4,23,7,15,592.5,62.5,1.2,17.5,227.0,205.69,144.78
2016,4,23,7,30,657.0,70.0,1.1,18.0,284.0,269.2,198.91
2016,4,23,7,45,698.5,75.5,1.0,19.0,342.0,329.4,249.65
2016,4,23,8,0,740.0,81.0,0.9,20.0,400.0,394.05,301.91
2016,4,23,8,15,769.5,85.5,1.0,20.5,457.0,454.94,350.82
2016,4,23,8,30,799.0,90.0,1.1,21.0,514.0,517.69,399.47
2016,4,23,8,45,819.0,94.5,1.25,21.5,567.5,576.44,443.91
2016,4,23,9,0,839.0,99.0,1.4,22.0,621.0,635.38,487.15
2016,4,23,9,15,855.0,102.0,1.45,22.5,670.0,689.93,525.33
2016,4,23,9,30,871.0,105.0,1.5,23.0,719.0,741.92,558.99
2016,4,23,9,45,881.0,108.0,1.55,23.5,762.0,789.6,588.9
2016,4,23,10,0,891.0,111.0,1.6,24.0,805.0,835.39,617.11
2016,4,23,10,15,900.0,113.0,1.6,24.0,841.5,877.18,643.01
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,916.55,667.1
2016,4,23,10,45,913.0,118.0,1.65,24.5,907.0,949.77,686.38
2016,4,23,11,0,917.0,121.0,1.7,25.0,936.0,979.88,703.62
2016,4,23,11,15,921.0,122.0,1.7,25.0,957.5,1004.71,718.22
2016,4,23,11,30,925.0,123.0,1.7,25.0,979.0,1026.17,730.78
2016,4,23,11,45,927.5,123.5,1.7,25.0,991.5,1042.18,740.02
2016,4,23,12,0,930.0,124.0,1.7,25.0,1004.0,1054.59,747.18
2016,4,23,12,15,930.5,124.0,1.7,25.0,1008.5,1060.84,750.69
2016,4,23,12,30,931.0,124.0,1.7,25.0,1013.0,1063.38,752.11
2016,4,23,12,45,928.0,125.0,1.75,25.5,1008.0,1059.71,749.15
2016,4,23,13,0,925.0,126.0,1.8,26.0,1003.0,1052.37,744.11
2016,4,23,13,15,922.0,125.5,1.85,26.0,990.0,1039.88,737.47
2016,4,23,13,30,919.0,125.0,1.9,26.0,977.0,1023.82,728.71
2016,4,23,13,45,913.5,124.5,1.95,26.0,955.5,1001.88,716.32
2016,4,23,14,0,908.0,124.0,2.0,26.0,934.0,976.66,701.87
2016,4,23,14,15,901.0,122.5,2.1,25.5,904.5,945.91,685.71
2016,4,23,14,30,894.0,121.0,2.2,25.0,875.0,912.25,667.39
2016,4,23,14,45,884.5,119.0,2.3,25.0,838.5,873.24,643.92
2016,4,23,15,0,875.0,117.0,2.4,25.0,802.0,831.86,618.52
2016,4,23,15,15,862.0,114.5,2.45,25.0,759.0,785.14,588.72
2016,4,23,15,30,849.0,112.0,2.5,25.0,716.0,738.71,558.69
2016,4,23,15,45,832.0,109.0,2.6,25.0,667.0,685.44,523.19
2016,4,23,16,0,815.0,106.0,2.7,25.0,618.0,631.48,484.66
2016,4,23,16,15,792.0,102.0,2.65,24.5,564.5,572.58,441.65
2016,4,23,16,30,769.0,98.0,2.6,24.0,511.0,514.21,397.64
2016,4,23,16,45,736.5,94.0,2.55,24.0,454.5,452.13,348.65
2016,4,23,17,0,704.0,90.0,2.5,24.0,398.0,391.78,299.59
2016,4,23,17,15,661.5,83.5,2.3,23.0,341.0,328.18,247.63
2016,4,23,17,30,619.0,77.0,2.1,22.0,284.0,268.65,197.54
2016,4,23,17,45,551.5,69.5,1.9,21.5,227.5,206.31,144.98
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,151.66,99.39
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,96.88,57.33
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,53.92,28.01
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,15.66,3.13
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,3.0,18.5,1.9,15.5,18.5,17.8,3.1
2016,4,24,6,30,6.0,37.0,2.1,16.0,37.0,35.64,23.1
2016,4,24,6,45,29.5,61.0,2.35,16.5,67.0,61.59,44.45
2016,4,24,7,0,53.0,85.0,2.6,17.0,97.0,91.01,68.56
2016,4,24,7,15,78.5,108.0,2.8,17.5,131.0,123.03,94.82
2016,4,24,7,30,104.0,131.0,3.0,18.0,165.0,159.01,124.32
2016,4,24,7,45,79.5,152.5,3.2,18.5,181.5,176.83,139.57
2016,4,24,8,0,55.0,174.0,3.4,19.0,198.0,192.57,152.32
2016,4,24,8,15,28.0,166.0,3.5,19.0,178.5,175.43,138.29
2016,4,24,8,30,1.0,158.0,3.6,19.0,159.0,153.7,120.2
2016,4,24,8,45,38.0,217.0,3.75,19.5,241.0,235.12,185.0
2016,4,24,9,0,75.0,276.0,3.9,20.0,323.0,319.36,250.39
2016,4,24,9,15,37.5,199.5,3.95,20.0,223.0,221.72,173.1
2016,4,24,9,30,0.0,123.0,4.0,20.0,123.0,119.25,90.76
2016,4,24,9,45,14.0,214.0,4.1,20.5,225.5,219.08,169.63
2016,4,24,10,0,28.0,305.0,4.2,21.0,328.0,324.93,250.53
2016,4,24,10,15,30.5,318.0,4.2,21.0,343.5,341.43,262.41
2016,4,24,10,30,33.0,331.0,4.2,21.0,359.0,358.04,274.57
2016,4,24,10,45,21.5,274.5,4.25,21.5,293.5,291.96,223.47
2016,4,24,11,0,10.0,218.0,4.3,22.0,228.0,221.93,169.11
2016,4,24,11,15,14.0,263.5,4.3,22.0,277.0,270.93,206.65
2016,4,24,11,30,18.0,309.0,4.3,22.0,326.0,320.23,243.76
2016,4,24,11,45,23.5,346.0,4.3,22.5,368.5,368.8,279.43
2016,4,24,12,0,29.0,383.0,4.3,23.0,411.0,412.29,310.85
2016,4,24,12,15,20.0,302.5,4.2,23.0,322.0,316.52,239.42
2016,4,24,12,30,11.0,222.0,4.1,23.0,233.0,227.9,172.4
2016,4,24,12,45,7.0,184.5,4.1,23.5,191.5,186.95,140.8
2016,4,24,13,0,3.0,147.0,4.1,24.0,150.0,146.1,109.03
2016,4,24,13,15,13.5,249.5,4.05,24.0,262.0,257.22,194.47
2016,4,24,13,30,24.0,352.0,4.0,24.0,374.0,368.84,277.95
2016,4,24,13,45,19.0,311.0,3.95,24.0,328.5,322.78,243.5
2016,4,24,14,0,14.0,270.0,3.9,24.0,283.0,276.99,209.37
2016,4,24,14,15,171.5,333.0,3.85,24.0,478.5,492.35,375.07
2016,4,24,14,30,329.0,396.0,3.8,24.0,674.0,693.9,522.05
2016,4,24,14,45,297.5,385.0,3.75,24.0,628.5,644.45,485.66
2016,4,24,15,0,266.0,374.0,3.7,24.0,583.0,596.12,451.14
2016,4,24,15,15,281.5,348.5,3.7,24.0,559.0,570.93,434.43
2016,4,24,15,30,297.0,323.0,3.7,24.0,535.0,543.7,415.85
2016,4,24,15,45,202.5,305.5,3.7,24.0,445.5,443.65,340.95
2016,4,24,16,0,108.0,288.0,3.7,24.0,356.0,352.61,271.6
2016,4,24,16,15,211.5,254.0,3.65,23.5,373.0,376.33,292.57
2016,4,24,16,30,315.0,220.0,3.6,23.0,390.0,388.53,303.3
2016,4,24,16,45,452.0,168.5,3.55,23.0,383.0,387.66,302.31
2016,4,24,17,0,589.0,117.0,3.5,23.0,376.0,369.99,286.07
2016,4,24,17,15,544.5,108.0,3.3,22.5,321.5,309.66,236.21
2016,4,24,17,30,500.0,99.0,3.1,22.0,267.0,252.6,188.22
2016,4,24,17,45,443.0,86.5,2.9,22.0,214.5,195.11,139.64
2016,4,24,18,0,386.0,74.0,2.7,22.0,162.0,144.14,97.07
2016,4,24,18,15,297.0,58.5,2.6,21.0,114.5,92.99,57.84
2016,4,24,18,30,208.0,43.0,2.5,20.0,67.0,52.64,29.62
2016,4,24,18,45,104.0,21.5,2.45,19.5,33.5,17.61,4.88
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.0,16.32,3.47
2016,4,25,6,30,219.0,41.0,2.7,20.0,66.0,50.68,27.85
2016,4,25,6,45,313.5,56.0,2.85,20.5,114.0,91.58,56.19
2016,4,25,7,0,408.0,71.0,3.0,21.0,162.0,143.95,96.46
2016,4,25,7,15,472.5,81.5,3.2,21.5,216.0,196.97,140.53
2016,4,25,7,30,537.0,92.0,3.4,22.0,270.0,256.48,190.65
2016,4,25,7,45,380.0,135.5,3.6,22.5,273.5,273.46,210.19
2016,4,25,8,0,223.0,179.0,3.8,23.0,277.0,271.3,211.3
2016,4,25,8,15,123.5,189.5,3.9,23.5,245.0,245.85,191.64
2016,4,25,8,30,24.0,200.0,4.0,24.0,213.0,206.84,159.85
2016,4,25,8,45,38.5,233.0,4.15,24.5,256.0,251.19,193.82
2016,4,25,9,0,53.0,266.0,4.3,25.0,299.0,295.43,227.07
2016,4,25,9,15,100.5,302.5,4.35,25.0,371.5,367.12,281.78
2016,4,25,9,30,148.0,339.0,4.4,25.0,444.0,446.77,341.49
2016,4,25,9,45,221.0,352.5,4.45,25.5,520.5,523.5,398.22
2016,4,25,10,0,294.0,366.0,4.5,26.0,597.0,609.84,460.67
2016,4,25,10,15,317.0,378.5,4.5,26.0,638.0,653.48,491.28
2016,4,25,10,30,340.0,391.0,4.5,26.0,679.0,697.61,522.1
2016,4,25,10,45,578.0,278.5,4.5,26.5,786.5,816.09,610.35
2016,4,25,11,0,816.0,166.0,4.5,27.0,894.0,936.73,692.77
2016,4,25,11,15,821.0,166.5,4.5,27.0,914.5,960.02,706.87
2016,4,25,11,30,826.0,167.0,4.5,27.0,935.0,980.33,719.67
2016,4,25,11,45,851.5,152.5,4.55,27.5,953.0,996.79,728.82
2016,4,25,12,0,877.0,138.0,4.6,28.0,971.0,1016.21,739.91
2016,4,25,12,15,877.5,138.0,4.55,28.0,975.5,1022.02,743.19
2016,4,25,12,30,878.0,138.0,4.5,28.0,980.0,1024.36,744.33
2016,4,25,12,45,873.5,140.5,4.5,28.5,974.5,1020.71,740.51
2016,4,25,13,0,869.0,143.0,4.5,29.0,969.0,1013.62,734.61
2016,4,25,13,15,866.0,142.0,4.45,29.0,956.0,1001.15,726.54
2016,4,25,13,30,863.0,141.0,4.4,29.0,943.0,985.33,716.42
2016,4,25,13,45,487.0,295.0,4.35,29.0,746.0,774.69,571.16
2016,4,25,14,0,111.0,449.0,4.3,29.0,549.0,552.91,405.62
2016,4,25,14,15,471.0,294.0,4.25,29.0,696.0,734.69,546.09
2016,4,25,14,30,831.0,139.0,4.2,29.0,843.0,878.54,649.06
2016,4,25,14,45,816.0,139.5,4.2,29.0,806.0,839.11,622.39
2016,4,25,15,0,801.0,140.0,4.2,29.0,769.0,797.9,595.51
2016,4,25,15,15,787.0,137.0,4.1,29.0,727.0,752.4,565.05
2016,4,25,15,30,773.0,134.0,4.0,29.0,685.0,705.59,533.44
2016,4,25,15,45,750.0,132.0,3.95,29.0,637.0,652.6,495.68
2016,4,25,16,0,727.0,130.0,3.9,29.0,589.0,599.96,457.21
2016,4,25,16,15,702.5,125.0,3.75,28.5,537.5,543.35,415.66
2016,4,25,16,30,678.0,120.0,3.6,28.0,486.0,487.64,373.62
2016,4,25,16,45,644.5,114.0,3.5,28.0,432.0,427.79,326.72
2016,4,25,17,0,611.0,108.0,3.4,28.0,378.0,370.46,280.58
2016,4,25,17,15,566.5,100.0,3.2,27.5,323.0,309.93,231.52
2016,4,25,17,30,522.0,92.0,3.0,27.0,268.0,253.82,185.02
2016,4,25,17,45,456.0,82.0,2.8,26.5,215.0,194.12,136.0
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,143.12,94.58
2016,4,25,18,15,300.5,57.0,2.65,25.5,115.0,92.14,55.98
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,52.02,28.4
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,17.29,5.06
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.0,22.0,4.05,20.0,33.0,19.15,6.13
2016,4,26,6,30,182.0,44.0,4.1,20.0,66.0,51.44,29.66
2016,4,26,6,45,259.0,63.0,4.15,20.5,112.5,91.85,58.78
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,141.67,97.67
2016,4,26,7,15,399.0,95.5,4.3,21.0,211.5,192.03,139.51
2016,4,26,7,30,462.0,109.0,4.4,21.0,264.0,249.67,188.11
2016,4,26,7,45,346.0,144.5,4.55,21.5,273.0,268.89,208.34
2016,4,26,8,0,230.0,180.0,4.7,22.0,282.0,275.45,215.85
2016,4,26,8,15,139.5,200.0,4.8,22.5,264.5,263.87,206.97
2016,4,26,8,30,49.0,220.0,4.9,23.0,247.0,241.47,188.19
2016,4,26,8,45,360.5,190.0,5.05,23.5,415.5,404.99,318.82
2016,4,26,9,0,672.0,160.0,5.2,24.0,584.0,593.93,465.11
2016,4,26,9,15,691.5,165.5,5.25,24.0,631.0,645.74,503.65
2016,4,26,9,30,711.0,171.0,5.3,24.0,678.0,697.48,541.93
2016,4,26,9,45,726.0,175.0,5.4,24.5,719.5,743.87,574.74
2016,4,26,10,0,741.0,179.0,5.5,25.0,761.0,789.22,605.55
2016,4,26,10,15,752.0,182.5,5.55,25.0,796.5,829.4,633.02
2016,4,26,10,30,763.0,186.0,5.6,25.0,832.0,867.76,659.1
2016,4,26,10,45,765.5,192.0,5.7,25.5,859.0,896.25,677.09
2016,4,26,11,0,768.0,198.0,5.8,26.0,886.0,924.41,694.85
2016,4,26,11,15,773.0,199.5,5.85,26.0,906.0,947.67,710.34
2016,4,26,11,30,778.0,201.0,5.9,26.0,926.0,968.12,723.99
2016,4,26,11,45,780.5,202.0,5.95,26.5,937.5,982.68,732.21
2016,4,26,12,0,783.0,203.0,6.0,27.0,949.0,994.16,738.45
2016,4,26,12,15,438.0,342.5,5.95,27.0,760.0,798.74,596.7
2016,4,26,12,30,93.0,482.0,5.9,27.0,571.0,577.75,428.23
2016,4,26,12,45,234.5,459.5,5.9,27.5,683.0,702.58,521.81
2016,4,26,13,0,376.0,437.0,5.9,28.0,795.0,824.8,609.78
2016,4,26,13,15,301.0,456.5,5.85,28.0,741.0,766.6,566.48
2016,4,26,13,30,226.0,476.0,5.8,28.0,687.0,703.05,519.94
2016,4,26,13,45,153.5,455.5,5.8,28.0,597.5,608.41,451.61
2016,4,26,14,0,81.0,435.0,5.8,28.0,508.0,510.45,379.75
2016,4,26,14,15,197.5,418.5,5.7,28.0,588.5,602.17,450.21
2016,4,26,14,30,314.0,402.0,5.6,28.0,669.0,686.19,513.19
2016,4,26,14,45,209.0,391.0,5.6,28.0,565.5,570.48,428.18
2016,4,26,15,0,104.0,380.0,5.6,28.0,462.0,461.78,347.12
2016,4,26,15,15,116.0,360.5,5.5,27.5,447.5,450.85,340.93
2016,4,26,15,30,128.0,341.0,5.4,27.0,433.0,434.34,330.27
2016,4,26,15,45,97.0,308.5,5.3,27.0,375.5,370.82,282.79
2016,4,26,16,0,66.0,276.0,5.2,27.0,318.0,313.66,239.65
2016,4,26,16,15,118.5,258.5,4.95,26.5,326.0,325.92,250.82
2016,4,26,16,30,171.0,241.0,4.7,26.0,334.0,329.68,254.79
2016,4,26,16,45,85.5,182.5,4.5,26.0,229.0,219.24,169.02
2016,4,26,17,0,0.0,124.0,4.3,26.0,124.0,119.92,90.98
2016,4,26,17,15,141.5,136.0,4.1,25.5,184.0,185.13,141.9
2016,4,26,17,30,283.0,148.0,3.9,25.0,244.0,231.99,175.04
2016,4,26,17,45,230.5,125.0,3.7,24.5,194.0,178.47,131.88
2016,4,26,18,0,178.0,102.0,3.5,24.0,144.0,131.17,94.18
2016,4,26,18,15,123.0,74.0,3.5,23.5,99.5,85.49,58.6
2016,4,26,18,30,68.0,46.0,3.5,23.0,55.0,47.25,29.71
2016,4,26,18,45,34.0,23.0,3.55,23.0,27.5,20.98,8.03
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,118.0,22.5,3.35,16.0,36.5,18.62,6.84
2016,4,27,6,30,236.0,45.0,3.4,16.0,73.0,56.33,32.31
2016,4,27,6,45,358.5,56.5,3.45,16.0,126.5,98.93,61.47
2016,4,27,7,0,481.0,68.0,3.5,16.0,180.0,157.09,106.56
2016,4,27,7,15,548.0,77.5,3.4,16.5,237.5,213.34,154.53
2016,4,27,7,30,615.0,87.0,3.3,17.0,295.0,277.23,209.48
2016,4,27,7,45,676.5,89.5,3.25,17.5,357.0,339.47,262.93
2016,4,27,8,0,738.0,92.0,3.2,18.0,419.0,407.89,320.26
2016,4,27,8,15,769.5,97.0,3.15,19.0,477.0,470.6,371.01
2016,4,27,8,30,801.0,102.0,3.1,20.0,535.0,534.83,420.96
2016,4,27,8,45,831.5,103.0,3.05,21.0,592.0,596.12,466.87
2016,4,27,9,0,862.0,104.0,3.0,22.0,649.0,658.59,511.88
2016,4,27,9,15,878.5,107.0,2.95,22.5,699.5,714.34,551.31
2016,4,27,9,30,895.0,110.0,2.9,23.0,750.0,767.49,585.85
2016,4,27,9,45,909.5,111.5,2.9,24.0,795.0,817.84,616.71
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,866.57,645.78
2016,4,27,10,15,932.5,114.5,2.8,25.5,877.0,908.34,670.18
2016,4,27,10,30,941.0,116.0,2.7,26.0,914.0,947.53,692.45
2016,4,27,10,45,947.0,117.0,2.65,26.5,944.0,981.17,711.18
2016,4,27,11,0,953.0,118.0,2.6,27.0,974.0,1011.69,727.73
2016,4,27,11,15,956.5,119.0,2.6,27.0,995.0,1036.57,742.53
2016,4,27,11,30,960.0,120.0,2.6,27.0,1016.0,1057.93,755.18
2016,4,27,11,45,965.0,118.5,2.6,27.5,1029.5,1074.63,763.47
2016,4,27,12,0,970.0,117.0,2.6,28.0,1043.0,1087.67,769.57
2016,4,27,12,15,970.0,117.5,2.6,28.0,1046.5,1093.97,773.15
2016,4,27,12,30,970.0,118.0,2.6,28.0,1050.0,1096.43,774.54
2016,4,27,12,45,968.5,117.5,2.6,28.0,1045.0,1092.52,772.16
2016,4,27,13,0,967.0,117.0,2.6,28.0,1040.0,1084.79,767.59
2016,4,27,13,15,964.0,116.0,2.55,28.0,1026.0,1071.28,759.04
2016,4,27,13,30,961.0,115.0,2.5,28.0,1012.0,1054.05,748.34
2016,4,27,13,45,955.5,114.5,2.5,28.0,989.5,1031.32,734.83
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,1005.17,719.22
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,973.35,699.06
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,938.5,676.99
2016,4,27,14,45,925.5,109.5,2.25,28.0,868.0,897.83,651.56
2016,4,27,15,0,915.0,108.0,2.2,28.0,830.0,854.76,624.44
2016,4,27,15,15,902.5,106.0,2.0,28.0,786.0,807.46,593.07
2016,4,27,15,30,890.0,104.0,1.8,28.0,742.0,758.41,560.34
2016,4,27,15,45,872.0,102.0,1.65,28.0,691.5,704.1,524.17
2016,4,27,16,0,854.0,100.0,1.5,28.0,641.0,650.13,485.63
2016,4,27,16,15,832.5,96.5,1.35,28.0,587.0,590.84,442.41
2016,4,27,16,30,811.0,93.0,1.2,28.0,533.0,531.85,398.3
2016,4,27,16,45,779.0,89.0,1.1,28.0,475.5,467.92,349.68
2016,4,27,17,0,747.0,85.0,1.0,28.0,418.0,406.07,301.17
2016,4,27,17,15,705.5,79.5,0.85,27.5,359.5,340.97,249.32
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,280.31,199.56
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,216.36,147.29
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,159.79,101.34
2016,4,27,18,15,435.5,49.5,0.45,25.5,133.0,103.34,59.02
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,58.7,29.39
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,16.45,5.44
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.45,16.0,38.0,18.6,7.5
2016,4,28,6,30,258.0,44.0,1.7,17.0,76.0,57.37,32.25
2016,4,28,6,45,356.0,57.0,2.0,18.0,126.5,99.69,61.7
2016,4,28,7,0,454.0,70.0,2.3,19.0,177.0,154.67,104.38
2016,4,28,7,15,517.0,79.5,2.45,19.5,232.0,208.35,149.58
2016,4,28,7,30,580.0,89.0,2.6,20.0,287.0,269.21,201.26
2016,4,28,7,45,626.5,95.5,2.8,20.5,344.0,327.89,251.26
2016,4,28,8,0,673.0,102.0,3.0,21.0,401.0,391.12,303.89
2016,4,28,8,15,704.0,107.0,3.25,21.5,456.5,449.59,351.76
2016,4,28,8,30,735.0,112.0,3.5,22.0,512.0,510.17,399.93
2016,4,28,8,45,760.0,115.5,3.8,22.5,564.5,567.54,444.52
2016,4,28,9,0,785.0,119.0,4.1,23.0,617.0,625.51,488.41
2016,4,28,9,15,801.5,122.5,4.1,23.5,665.0,678.12,526.47
2016,4,28,9,30,818.0,126.0,4.1,24.0,713.0,730.08,562.25
2016,4,28,9,45,831.0,129.0,4.2,24.5,755.5,777.9,593.86
2016,4,28,10,0,844.0,132.0,4.3,25.0,798.0,824.21,624.02
2016,4,28,10,15,853.0,134.0,4.3,25.0,833.5,864.36,650.4
2016,4,28,10,30,862.0,136.0,4.3,25.0,869.0,898.68,672.64
2016,4,28,10,45,866.0,139.5,4.35,25.5,897.0,930.65,692.11
2016,4,28,11,0,870.0,143.0,4.4,26.0,925.0,959.7,709.5
2016,4,28,11,15,874.0,144.0,4.4,26.0,945.0,983.18,724.29
2016,4,28,11,30,878.0,145.0,4.4,26.0,965.0,1003.49,737.04
2016,4,28,11,45,873.0,150.0,4.45,26.5,975.0,1015.62,743.28
2016,4,28,12,0,868.0,155.0,4.5,27.0,985.0,1024.2,747.33
2016,4,28,12,15,867.5,155.5,4.45,27.0,988.0,1029.32,750.15
2016,4,28,12,30,867.0,156.0,4.4,27.0,991.0,1031.02,750.87
2016,4,28,12,45,853.5,163.5,4.4,27.5,982.0,1029.4,748.38
2016,4,28,13,0,840.0,171.0,4.4,28.0,973.0,1018.43,739.93
2016,4,28,13,15,834.5,170.5,4.35,28.0,959.0,1004.02,730.59
2016,4,28,13,30,829.0,170.0,4.3,28.0,945.0,986.41,719.28
2016,4,28,13,45,800.0,182.5,4.25,28.0,917.0,956.45,699.89
2016,4,28,14,0,771.0,195.0,4.2,28.0,889.0,924.38,679.16
2016,4,28,14,15,760.5,193.0,4.15,28.0,859.5,895.67,660.67
2016,4,28,14,30,750.0,191.0,4.1,28.0,830.0,861.81,638.63
2016,4,28,14,45,386.5,242.5,4.05,28.0,571.0,579.62,437.13
2016,4,28,15,0,23.0,294.0,4.0,28.0,312.0,305.68,228.22
2016,4,28,15,15,53.5,312.5,3.95,27.5,352.0,350.24,263.79
2016,4,28,15,30,84.0,331.0,3.9,27.0,392.0,388.33,293.58
2016,4,28,15,45,57.0,289.0,3.85,27.0,329.0,323.75,245.42
2016,4,28,16,0,30.0,247.0,3.8,27.0,266.0,261.75,198.8
2016,4,28,16,15,65.0,243.0,3.65,26.5,280.0,276.44,211.61
2016,4,28,16,30,100.0,239.0,3.5,26.0,294.0,287.36,221.04
2016,4,28,16,45,50.0,172.5,3.35,26.0,200.0,192.28,147.54
2016,4,28,17,0,0.0,106.0,3.2,26.0,106.0,102.5,77.03
2016,4,28,17,15,0.0,90.0,3.0,25.5,90.0,86.98,65.09
2016,4,28,17,30,0.0,74.0,2.8,25.0,74.0,71.5,52.88
2016,4,28,17,45,67.0,90.0,2.65,24.5,106.0,103.95,77.31
2016,4,28,18,0,134.0,106.0,2.5,24.0,138.0,126.31,92.05
2016,4,28,18,15,92.0,75.0,2.55,23.5,94.0,82.49,57.52
2016,4,28,18,30,50.0,44.0,2.6,23.0,50.0,44.4,28.14
2016,4,28,18,45,25.5,23.0,2.7,23.0,26.0,21.07,8.25
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.97,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,23.94,10.44
2016,4,29,6,30,107.0,48.0,2.9,21.0,61.0,51.41,32.1
2016,4,29,6,45,158.5,73.0,3.05,21.5,104.5,89.36,60.89
2016,4,29,7,0,210.0,98.0,3.2,22.0,148.0,133.88,96.08
2016,4,29,7,15,131.5,115.5,3.55,22.5,150.0,144.41,108.78
2016,4,29,7,30,53.0,133.0,3.9,23.0,152.0,144.86,111.75
2016,4,29,7,45,110.5,161.0,4.25,23.5,208.0,197.86,153.46
2016,4,29,8,0,168.0,189.0,4.6,24.0,264.0,256.84,199.86
2016,4,29,8,15,92.5,191.5,4.75,24.0,233.5,231.37,180.07
2016,4,29,8,30,17.0,194.0,4.9,24.0,203.0,197.2,152.38
2016,4,29,8,45,14.5,202.0,5.1,24.5,210.5,204.58,157.45
2016,4,29,9,0,12.0,210.0,5.3,25.0,218.0,211.65,162.17
2016,4,29,9,15,12.0,219.0,5.35,25.5,227.0,221.14,168.74
2016,4,29,9,30,12.0,228.0,5.4,26.0,236.0,230.6,175.25
2016,4,29,9,45,41.0,296.5,5.45,26.5,328.5,324.55,246.59
2016,4,29,10,0,70.0,365.0,5.5,27.0,421.0,418.69,316.22
2016,4,29,10,15,103.0,395.5,5.45,27.0,481.5,480.27,361.55
2016,4,29,10,30,136.0,426.0,5.4,27.0,542.0,548.65,411.19
2016,4,29,10,45,140.5,442.0,5.4,27.5,565.5,573.61,427.59
2016,4,29,11,0,145.0,458.0,5.4,28.0,589.0,598.3,443.81
2016,4,29,11,15,78.0,335.5,5.35,28.0,406.5,408.37,305.45
2016,4,29,11,30,11.0,213.0,5.3,28.0,224.0,218.45,162.42
2016,4,29,11,45,32.0,327.5,5.25,28.0,358.5,357.9,266.99
2016,4,29,12,0,53.0,442.0,5.2,28.0,493.0,495.5,366.61
2016,4,29,12,15,111.0,472.0,5.15,28.0,579.0,590.93,435.86
2016,4,29,12,30,169.0,502.0,5.1,28.0,665.0,680.03,514.61
2016,4,29,12,45,212.0,494.5,5.05,28.5,698.0,714.99,523.63
2016,4,29,13,0,255.0,487.0,5.0,29.0,731.0,754.35,550.67
2016,4,29,13,15,215.0,485.0,4.9,29.0,689.0,704.17,514.7
2016,4,29,13,30,175.0,483.0,4.8,29.0,647.0,659.75,482.83
2016,4,29,13,45,214.5,466.5,4.75,29.0,663.0,676.91,496.52
2016,4,29,14,0,254.0,450.0,4.7,29.0,679.0,696.82,511.7
2016,4,29,14,15,282.0,427.5,4.6,28.5,674.5,692.07,510.49
2016,4,29,14,30,310.0,405.0,4.5,28.0,670.0,684.79,507.61
2016,4,29,14,45,373.5,378.5,4.4,28.0,684.0,700.72,520.92
2016,4,29,15,0,437.0,352.0,4.3,28.0,698.0,714.43,532.27
2016,4,29,15,15,419.5,340.5,4.1,28.0,658.5,668.07,499.5
2016,4,29,15,30,402.0,329.0,3.9,28.0,619.0,625.14,469.06
2016,4,29,15,45,370.5,320.0,3.75,28.0,573.0,575.45,433.29
2016,4,29,16,0,339.0,311.0,3.6,28.0,527.0,527.63,398.48
2016,4,29,16,15,288.0,294.5,3.35,27.5,467.5,463.13,351.48
2016,4,29,16,30,237.0,278.0,3.1,27.0,408.0,400.93,305.57
2016,4,29,16,45,275.0,225.5,2.9,27.0,361.0,355.93,272.02
2016,4,29,17,0,313.0,173.0,2.7,27.0,314.0,304.34,232.04
2016,4,29,17,15,226.0,170.5,2.55,26.5,265.0,250.62,190.43
2016,4,29,17,30,139.0,168.0,2.4,26.0,216.0,205.41,155.86
2016,4,29,17,45,114.0,136.5,2.25,25.5,171.0,159.51,119.66
2016,4,29,18,0,89.0,105.0,2.1,25.0,126.0,116.82,85.72
2016,4,29,18,15,54.0,73.5,2.05,24.5,85.0,76.44,54.04
2016,4,29,18,30,19.0,42.0,2.0,24.0,44.0,41.07,26.47
2016,4,29,18,45,9.5,22.0,2.0,24.0,23.0,21.0,8.6
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,7.86,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,25.91,12.24
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,60.3,36.25
2016,4,30,6,45,322.0,63.5,3.65,14.5,128.5,102.4,66.44
2016,4,30,7,0,421.0,78.0,3.8,15.0,179.0,156.4,109.16
2016,4,30,7,15,320.0,106.0,3.9,16.0,194.5,184.32,138.67
2016,4,30,7,30,219.0,134.0,4.0,17.0,210.0,199.22,155.43
2016,4,30,7,45,436.0,122.5,4.15,18.0,308.0,283.89,222.25
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,393.03,309.42
2016,4,30,8,15,685.0,117.0,4.25,19.5,461.5,451.86,357.53
2016,4,30,8,30,717.0,123.0,4.2,20.0,517.0,512.95,406.07
2016,4,30,8,45,747.5,125.5,4.2,20.5,571.0,571.54,451.43
2016,4,30,9,0,778.0,128.0,4.2,21.0,625.0,631.33,496.36
2016,4,30,9,15,528.0,229.5,4.0,21.5,578.5,597.45,465.28
2016,4,30,9,30,278.0,331.0,3.8,22.0,532.0,536.98,413.48
2016,4,30,9,45,394.5,312.5,3.6,22.5,615.5,621.16,476.28
2016,4,30,10,0,511.0,294.0,3.4,23.0,699.0,717.56,545.18
2016,4,30,10,15,690.5,216.5,3.2,23.5,790.0,812.69,613.51
2016,4,30,10,30,870.0,139.0,3.0,24.0,881.0,909.23,675.33
2016,4,30,10,45,880.5,138.0,2.8,24.5,911.0,942.72,693.01
2016,4,30,11,0,891.0,137.0,2.6,25.0,941.0,973.58,709.02
2016,4,30,11,15,895.5,138.0,2.35,25.0,962.0,997.88,721.29
2016,4,30,11,30,900.0,139.0,2.1,25.0,983.0,1018.95,731.1
2016,4,30,11,45,907.5,136.5,1.9,25.5,997.0,1036.14,737.28
2016,4,30,12,0,915.0,134.0,1.7,26.0,1011.0,1049.96,741.09
2016,4,30,12,15,915.5,134.5,1.6,26.0,1015.0,1056.3,743.11
2016,4,30,12,30,916.0,135.0,1.5,26.0,1019.0,1059.03,743.04
2016,4,30,12,45,916.5,133.5,1.4,26.5,1015.0,1056.17,738.2
2016,4,30,13,0,917.0,132.0,1.3,27.0,1011.0,1049.69,731.31
2016,4,30,13,15,914.0,131.5,1.3,27.0,998.0,1037.15,724.11
2016,4,30,13,30,911.0,131.0,1.3,27.0,985.0,1021.11,714.95
2016,4,30,13,45,907.5,129.0,1.35,27.0,963.5,999.67,703.39
2016,4,30,14,0,904.0,127.0,1.4,27.0,942.0,974.92,689.79
2016,4,30,14,15,897.5,125.5,1.35,27.0,913.0,944.75,671.31
2016,4,30,14,30,891.0,124.0,1.3,27.0,884.0,911.69,651.04
2016,4,30,14,45,883.5,121.0,1.3,27.0,848.5,873.56,628.17
2016,4,30,15,0,876.0,118.0,1.3,27.0,813.0,832.96,603.53
2016,4,30,15,15,863.5,115.5,1.25,27.0,770.0,786.76,574.38
2016,4,30,15,30,851.0,113.0,1.2,27.0,727.0,740.65,545.03
2016,4,30,15,45,838.0,109.0,1.15,27.0,679.5,689.23,511.43
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,636.76,474.85
2016,4,30,16,15,803.5,101.0,1.05,26.5,579.0,578.52,434.04
2016,4,30,16,30,782.0,97.0,1.0,26.0,526.0,520.64,392.11
2016,4,30,16,45,756.0,92.0,0.95,26.0,471.0,460.26,346.16
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,401.37,299.82
2016,4,30,17,15,689.5,81.5,0.85,25.5,358.5,337.66,249.12
2016,4,30,17,30,649.0,76.0,0.8,25.0,301.0,278.34,200.35
2016,4,30,17,45,592.0,68.5,0.8,24.5,245.0,216.97,149.72
2016,4,30,18,0,535.0,61.0,0.8,24.0,189.0,161.95,104.33
2016,4,30,18,15,442.0,50.5,0.85,23.0,137.5,105.9,61.62
2016,4,30,18,30,349.0,40.0,0.9,22.0,86.0,61.06,31.26
2016,4,30,18,45,203.0,25.0,0.95,21.5,48.5,22.4,8.71
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,9.83,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,9.83,0.0
2016,5,1,6,15,150.5,28.0,3.25,15.5,46.5,24.93,11.37
2016,5,1,6,30,268.0,46.0,3.5,16.0,82.0,61.28,35.09
2016,5,1,6,45,355.0,59.5,3.75,16.5,131.0,103.6,65.53
2016,5,1,7,0,442.0,73.0,4.0,17.0,180.0,156.34,107.57
2016,5,1,7,15,221.0,78.5,4.1,17.5,132.0,132.67,98.58
2016,5,1,7,30,0.0,84.0,4.2,18.0,84.0,81.11,62.41
2016,5,1,7,45,0.0,100.0,4.35,18.5,100.0,96.6,74.95
2016,5,1,8,0,0.0,116.0,4.5,19.0,116.0,112.14,87.27
2016,5,1,8,15,11.0,159.0,4.5,19.5,165.5,159.2,124.98
2016,5,1,8,30,22.0,202.0,4.5,20.0,215.0,207.64,163.11
2016,5,1,8,45,14.5,197.5,4.55,20.5,206.0,200.15,156.22
2016,5,1,9,0,7.0,193.0,4.6,21.0,197.0,191.81,148.74
2016,5,1,9,15,14.0,228.5,4.55,21.0,238.5,231.77,179.83
2016,5,1,9,30,21.0,264.0,4.5,21.0,280.0,272.46,211.04
2016,5,1,9,45,29.0,296.5,4.5,21.5,319.0,315.1,242.99
2016,5,1,10,0,37.0,329.0,4.5,22.0,358.0,355.58,272.81
2016,5,1,10,15,29.5,321.5,4.5,22.0,345.5,343.39,262.83
2016,5,1,10,30,22.0,314.0,4.5,22.0,333.0,326.26,249.29
2016,5,1,10,45,18.0,289.5,4.5,22.5,305.0,299.17,227.98
2016,5,1,11,0,14.0,265.0,4.5,23.0,277.0,271.82,206.54
2016,5,1,11,15,64.5,370.5,4.5,23.0,430.5,430.61,326.95
2016,5,1,11,30,115.0,476.0,4.5,23.0,584.0,593.93,445.76
2016,5,1,11,45,105.5,478.5,4.5,23.5,579.0,583.32,436.06
2016,5,1,12,0,96.0,481.0,4.5,24.0,574.0,577.71,430.7
2016,5,1,12,15,54.0,358.5,4.5,24.0,411.5,411.84,310.01
2016,5,1,12,30,12.0,236.0,4.5,24.0,249.0,242.58,191.12
2016,5,1,12,45,34.5,342.0,4.5,24.0,376.0,375.62,283.51
2016,5,1,13,0,57.0,448.0,4.5,24.0,503.0,505.19,378.22
2016,5,1,13,15,70.0,454.0,4.55,24.0,521.0,523.29,391.53
2016,5,1,13,30,83.0,460.0,4.6,24.0,539.0,540.73,404.8
2016,5,1,13,45,141.0,459.5,4.65,24.0,589.0,599.16,449.13
2016,5,1,14,0,199.0,459.0,4.7,24.0,639.0,648.95,486.76
2016,5,1,14,15,151.0,439.0,4.7,23.5,573.5,579.43,436.82
2016,5,1,14,30,103.0,419.0,4.7,23.0,508.0,507.29,384.58
2016,5,1,14,45,199.5,395.0,4.75,23.0,557.5,565.29,431.06
2016,5,1,15,0,296.0,371.0,4.8,23.0,607.0,615.49,470.75
2016,5,1,15,15,482.5,281.5,4.75,23.0,641.0,661.07,509.37
2016,5,1,15,30,669.0,192.0,4.7,23.0,675.0,688.28,533.69
2016,5,1,15,45,543.5,220.5,4.7,23.0,596.0,598.09,465.08
2016,5,1,16,0,418.0,249.0,4.7,23.0,517.0,519.18,404.3
2016,5,1,16,15,519.0,194.0,4.55,22.5,498.5,502.34,393.8
2016,5,1,16,30,620.0,139.0,4.4,22.0,480.0,475.65,374.15
2016,5,1,16,45,582.5,132.0,4.3,22.0,426.0,416.11,326.2
2016,5,1,17,0,545.0,125.0,4.2,22.0,372.0,359.63,279.83
2016,5,1,17,15,477.5,124.0,3.95,21.5,319.0,299.95,230.81
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,248.68,188.19
2016,5,1,17,45,351.5,107.5,3.5,20.5,214.5,193.17,142.16
2016,5,1,18,0,293.0,92.0,3.3,20.0,163.0,144.23,101.96
2016,5,1,18,15,220.5,72.0,3.3,19.5,117.5,96.66,64.7
2016,5,1,18,30,148.0,52.0,3.3,19.0,72.0,57.93,36.25
2016,5,1,18,45,74.0,29.5,3.3,19.0,39.5,26.08,12.61
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,9.83,0.0
2016,5,2,6,15,155.0,27.5,4.95,13.0,46.0,24.91,11.59
2016,5,2,6,30,267.0,45.0,5.1,13.0,81.0,60.73,35.07
2016,5,2,6,45,133.5,47.5,5.3,13.0,65.5,63.19,42.18
2016,5,2,7,0,0.0,50.0,5.5,13.0,50.0,48.31,35.76
2016,5,2,7,15,0.0,65.0,5.55,13.0,65.0,62.79,48.22
2016,5,2,7,30,0.0,80.0,5.6,13.0,80.0,77.27,60.46
2016,5,2,7,45,12.5,124.5,5.65,13.5,130.0,124.83,100.06
2016,5,2,8,0,25.0,169.0,5.7,14.0,180.0,174.03,140.42
2016,5,2,8,15,27.5,190.5,5.7,14.0,204.5,198.9,160.49
2016,5,2,8,30,30.0,212.0,5.7,14.0,229.0,223.2,179.91
2016,5,2,8,45,15.0,150.5,5.7,14.0,159.0,154.7,123.29
2016,5,2,9,0,0.0,89.0,5.7,14.0,89.0,86.14,66.21
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,105.58,82.06
2016,5,2,9,30,0.0,129.0,5.5,14.0,129.0,125.06,97.78
2016,5,2,9,45,6.0,187.5,5.45,14.5,192.5,186.84,147.58
2016,5,2,10,0,12.0,246.0,5.4,15.0,256.0,249.36,196.99
2016,5,2,10,15,6.0,153.0,5.25,15.0,158.0,153.69,119.99
2016,5,2,10,30,0.0,60.0,5.1,15.0,60.0,58.13,42.14
2016,5,2,10,45,2.0,107.5,5.0,15.0,109.5,106.13,81.28
2016,5,2,11,0,4.0,155.0,4.9,15.0,159.0,154.46,120.13
2016,5,2,11,15,5.0,157.5,4.85,15.0,163.0,158.0,122.84
2016,5,2,11,30,6.0,160.0,4.8,15.0,167.0,161.56,125.63
2016,5,2,11,45,6.5,162.0,4.75,15.5,169.0,164.14,127.39
2016,5,2,12,0,7.0,164.0,4.7,16.0,171.0,166.71,129.14
2016,5,2,12,15,19.0,268.0,4.75,16.0,286.5,285.47,222.84
2016,5,2,12,30,31.0,372.0,4.8,16.0,402.0,402.45,312.7
2016,5,2,12,45,28.5,373.5,4.85,16.5,401.0,401.35,310.9
2016,5,2,13,0,26.0,375.0,4.9,17.0,400.0,400.07,309.35
2016,5,2,13,15,30.0,384.0,4.9,17.0,412.5,412.65,319.15
2016,5,2,13,30,34.0,393.0,4.9,17.0,425.0,424.95,328.73
2016,5,2,13,45,23.0,314.0,4.9,17.5,335.5,333.89,258.88
2016,5,2,14,0,12.0,235.0,4.9,18.0,246.0,240.36,186.25
2016,5,2,14,15,9.5,210.5,4.8,18.0,219.5,213.64,165.59
2016,5,2,14,30,7.0,186.0,4.7,18.0,193.0,187.08,144.84
2016,5,2,14,45,7.5,196.0,4.6,18.0,203.0,196.99,152.91
2016,5,2,15,0,8.0,206.0,4.5,18.0,213.0,206.85,160.92
2016,5,2,15,15,9.5,214.5,4.35,18.0,222.5,215.93,168.39
2016,5,2,15,30,11.0,223.0,4.2,18.0,232.0,224.86,175.76
2016,5,2,15,45,19.5,235.0,4.1,18.0,248.5,241.81,189.73
2016,5,2,16,0,28.0,247.0,4.0,18.0,265.0,260.11,204.73
