Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,15,14.0,198.0,3.8,17.5,207.0,200.27,157.81
2016,5,2,16,30,0.0,149.0,3.6,17.0,149.0,144.27,113.28
2016,5,2,16,45,0.0,125.5,3.45,17.0,125.5,121.41,95.1
2016,5,2,17,0,0.0,102.0,3.3,17.0,102.0,98.61,76.71
2016,5,2,17,15,0.0,88.0,3.0,16.5,88.0,85.04,65.87
2016,5,2,17,30,0.0,74.0,2.7,16.0,74.0,71.5,54.87
2016,5,2,17,45,0.0,60.0,2.4,16.0,60.0,57.99,43.57
2016,5,2,18,0,0.0,46.0,2.1,16.0,46.0,44.43,32.07
2016,5,2,18,15,135.5,46.0,1.8,15.5,64.5,61.55,40.28
2016,5,2,18,30,271.0,46.0,1.5,15.0,83.0,60.93,34.94
2016,5,2,18,45,156.5,28.5,1.2,14.5,47.5,25.11,11.75
2016,5,2,19,0,42.0,11.0,0.9,14.0,12.0,10.81,0.0
2016,5,2,19,15,21.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,1.55,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,1.7,10.0,15.0,12.78,0.0
2016,5,3,6,15,220.5,28.0,1.85,10.5,54.5,27.03,12.71
2016,5,3,6,30,361.0,43.0,2.0,11.0,94.0,67.13,37.14
2016,5,3,6,45,458.5,52.5,2.15,12.0,147.0,112.85,69.97
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,170.28,116.3
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,226.26,165.39
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,288.54,220.16
2016,5,3,7,45,712.5,80.5,2.8,15.0,372.5,348.86,272.64
2016,5,3,8,0,755.0,85.0,3.0,16.0,431.0,413.76,327.36
2016,5,3,8,15,782.5,89.0,3.05,16.5,487.0,473.65,377.03
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,535.11,426.27
2016,5,3,8,45,830.5,96.5,3.15,17.5,596.5,593.15,471.33
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,651.37,515.11
2016,5,3,9,15,866.5,103.0,3.2,18.5,698.5,704.29,553.28
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,757.19,588.67
2016,5,3,9,45,893.0,108.5,3.2,19.5,789.5,804.9,619.71
2016,5,3,10,0,904.0,111.0,3.2,20.0,832.0,850.76,648.99
2016,5,3,10,15,912.5,112.5,3.2,20.0,868.5,891.4,675.54
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,929.56,700.21
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,962.34,719.73
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,992.05,737.08
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,1016.57,752.37
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,1037.72,765.49
2016,5,3,11,45,942.5,119.5,3.2,21.5,1017.0,1053.37,773.6
2016,5,3,12,0,946.0,119.0,3.2,22.0,1030.0,1065.44,779.48
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.5,1071.86,783.34
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,1074.58,784.98
2016,5,3,12,45,945.5,119.5,3.2,22.5,1032.5,1070.58,780.92
2016,5,3,13,0,944.0,119.0,3.2,23.0,1028.0,1062.88,774.67
2016,5,3,13,15,941.5,118.5,3.2,23.0,1014.5,1050.54,767.08
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,1034.59,757.28
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,1012.23,741.95
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,986.54,724.56
2016,5,3,14,15,922.5,114.5,3.15,24.0,927.5,955.78,704.92
2016,5,3,14,30,916.0,113.0,3.1,24.0,898.0,922.06,683.31
2016,5,3,14,45,906.5,111.5,3.1,24.0,861.5,883.02,658.38
2016,5,3,15,0,897.0,110.0,3.1,24.0,825.0,841.59,631.66
2016,5,3,15,15,885.5,107.5,3.1,23.5,782.0,795.44,602.61
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,747.54,571.86
2016,5,3,15,45,859.5,101.5,3.1,23.0,690.5,695.06,536.25
2016,5,3,16,0,845.0,98.0,3.1,23.0,642.0,642.47,497.84
2016,5,3,16,15,824.5,95.0,3.0,22.5,589.0,585.01,455.23
2016,5,3,16,30,804.0,92.0,2.9,22.0,536.0,527.76,411.46
2016,5,3,16,45,776.5,87.5,2.8,22.0,480.0,466.14,362.27
2016,5,3,17,0,749.0,83.0,2.7,22.0,424.0,406.13,312.91
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.0,343.45,261.03
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,283.39,209.88
2016,5,3,17,45,613.0,66.5,1.8,19.5,253.0,221.22,156.56
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,165.58,109.16
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,109.4,64.96
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,63.84,33.14
2016,5,3,18,45,232.0,26.0,1.35,16.5,53.0,24.26,10.42
2016,5,3,19,0,87.0,12.0,1.3,16.0,14.0,11.8,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,2.1,12.0,16.0,12.78,0.0
2016,5,4,6,15,211.5,29.0,2.4,13.0,55.0,27.87,13.31
2016,5,4,6,30,347.0,45.0,2.7,14.0,94.0,68.47,38.26
2016,5,4,6,45,439.0,55.5,3.05,15.0,146.5,113.65,70.75
2016,5,4,7,0,531.0,66.0,3.4,16.0,199.0,169.88,115.91
2016,5,4,7,15,589.5,73.5,3.4,16.5,256.0,225.29,163.9
2016,5,4,7,30,648.0,81.0,3.4,17.0,313.0,287.19,217.67
2016,5,4,7,45,690.0,86.5,3.45,18.0,371.0,347.06,269.1
2016,5,4,8,0,732.0,92.0,3.5,19.0,429.0,410.84,322.2
2016,5,4,8,15,761.0,96.5,3.55,19.5,485.0,471.33,371.82
2016,5,4,8,30,790.0,101.0,3.6,20.0,541.0,532.95,420.74
2016,5,4,8,45,812.0,104.5,3.7,21.0,594.5,590.82,464.57
2016,5,4,9,0,834.0,108.0,3.8,22.0,648.0,649.07,507.18
2016,5,4,9,15,850.0,111.0,3.8,22.5,696.5,702.72,545.79
2016,5,4,9,30,866.0,114.0,3.8,23.0,745.0,753.87,579.84
2016,5,4,9,45,878.0,116.5,3.85,23.5,788.5,801.63,611.0
2016,5,4,10,0,890.0,119.0,3.9,24.0,832.0,847.67,640.53
2016,5,4,10,15,899.0,121.0,3.9,24.0,868.5,888.69,667.29
2016,5,4,10,30,908.0,123.0,3.9,24.0,905.0,927.3,692.22
2016,5,4,10,45,914.5,124.5,3.9,24.5,934.0,960.51,711.99
2016,5,4,11,0,921.0,126.0,3.9,25.0,963.0,990.77,729.67
2016,5,4,11,15,925.5,127.0,3.85,25.0,984.5,1015.5,744.75
2016,5,4,11,30,930.0,128.0,3.8,25.0,1006.0,1036.91,757.68
2016,5,4,11,45,936.5,126.5,3.8,25.5,1019.5,1054.35,766.92
2016,5,4,12,0,943.0,125.0,3.8,26.0,1033.0,1068.31,773.97
2016,5,4,12,15,943.5,125.0,3.8,26.0,1037.5,1074.18,777.45
2016,5,4,12,30,944.0,125.0,3.8,26.0,1042.0,1076.37,778.75
2016,5,4,12,45,944.0,124.5,3.8,26.5,1037.5,1073.86,775.66
2016,5,4,13,0,944.0,124.0,3.8,27.0,1033.0,1067.67,770.36
2016,5,4,13,15,941.0,123.5,3.8,27.0,1020.0,1054.83,762.47
2016,5,4,13,30,938.0,123.0,3.8,27.0,1007.0,1038.42,752.42
2016,5,4,13,45,934.5,121.5,3.8,27.0,985.5,1017.01,739.23
2016,5,4,14,0,931.0,120.0,3.8,27.0,964.0,992.22,723.89
2016,5,4,14,15,924.5,118.5,3.75,27.0,935.0,961.44,704.32
2016,5,4,14,30,918.0,117.0,3.7,27.0,906.0,927.69,682.78
2016,5,4,14,45,908.5,115.5,3.7,27.0,869.0,888.61,657.89
2016,5,4,15,0,899.0,114.0,3.7,27.0,832.0,847.14,631.21
2016,5,4,15,15,887.5,112.0,3.6,27.0,789.0,801.46,600.94
2016,5,4,15,30,876.0,110.0,3.5,27.0,746.0,754.01,569.21
2016,5,4,15,45,861.5,106.5,3.45,27.0,697.5,702.71,534.57
2016,5,4,16,0,847.0,103.0,3.4,27.0,649.0,648.89,495.52
2016,5,4,16,15,826.0,99.5,3.15,26.5,596.0,590.55,452.48
2016,5,4,16,30,805.0,96.0,2.9,26.0,543.0,532.48,408.44
2016,5,4,16,45,779.5,91.0,2.65,25.5,487.0,471.3,360.78
2016,5,4,17,0,754.0,86.0,2.4,25.0,431.0,411.51,312.71
2016,5,4,17,15,715.0,81.0,2.1,24.0,373.0,347.6,260.67
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,287.91,210.56
2016,5,4,17,45,621.5,68.5,1.55,22.5,258.5,225.66,157.85
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,169.42,110.41
2016,5,4,18,15,475.5,51.5,1.25,21.0,149.0,112.52,66.25
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,66.58,34.62
2016,5,4,18,45,236.0,28.0,1.2,19.5,56.0,26.43,11.87
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,13.76,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,20.0,11.65,0.0
2016,5,5,6,15,286.5,28.0,1.3,16.0,62.0,29.01,12.96
2016,5,5,6,30,434.0,41.0,1.5,17.0,104.0,72.04,37.37
2016,5,5,6,45,518.5,49.5,1.7,18.0,157.5,119.58,71.34
2016,5,5,7,0,603.0,58.0,1.9,19.0,211.0,177.19,117.56
2016,5,5,7,15,656.0,64.5,1.85,19.5,268.5,234.46,166.83
2016,5,5,7,30,709.0,71.0,1.8,20.0,326.0,298.35,221.58
2016,5,5,7,45,743.0,76.0,1.8,20.5,383.5,358.04,272.5
2016,5,5,8,0,777.0,81.0,1.8,21.0,441.0,420.64,324.14
2016,5,5,8,15,802.5,85.0,1.8,22.0,496.5,480.66,371.37
2016,5,5,8,30,828.0,89.0,1.8,23.0,552.0,541.98,417.61
2016,5,5,8,45,843.0,93.5,1.8,24.0,604.0,598.56,458.49
2016,5,5,9,0,858.0,98.0,1.8,25.0,656.0,653.92,496.87
2016,5,5,9,15,872.0,101.0,1.75,25.0,703.5,706.9,533.5
2016,5,5,9,30,886.0,104.0,1.7,25.0,751.0,758.82,566.86
2016,5,5,9,45,892.5,107.5,1.7,25.5,792.0,804.08,594.43
2016,5,5,10,0,899.0,111.0,1.7,26.0,833.0,847.15,620.12
2016,5,5,10,15,906.5,113.0,1.7,26.0,868.0,887.15,644.69
2016,5,5,10,30,914.0,115.0,1.7,26.0,903.0,924.62,667.42
2016,5,5,10,45,917.0,117.5,1.7,26.5,930.0,955.77,684.64
2016,5,5,11,0,920.0,120.0,1.7,27.0,957.0,983.79,699.79
2016,5,5,11,15,923.0,121.0,1.7,27.0,977.0,1007.03,713.31
2016,5,5,11,30,926.0,122.0,1.7,27.0,997.0,1026.89,724.81
2016,5,5,11,45,693.0,275.0,1.75,27.5,934.5,972.67,689.68
2016,5,5,12,0,460.0,428.0,1.8,28.0,872.0,900.81,635.73
2016,5,5,12,15,696.5,274.5,1.85,28.0,950.0,986.91,699.42
2016,5,5,12,30,933.0,121.0,1.9,28.0,1028.0,1061.09,744.99
2016,5,5,12,45,930.5,121.0,2.0,28.0,1022.0,1056.6,742.79
2016,5,5,13,0,928.0,121.0,2.1,28.0,1016.0,1048.49,739.29
2016,5,5,13,15,715.0,260.0,2.15,28.0,944.5,978.5,696.51
2016,5,5,13,30,502.0,399.0,2.2,28.0,873.0,899.98,641.14
2016,5,5,13,45,471.5,390.5,2.25,28.5,827.5,852.63,610.42
2016,5,5,14,0,441.0,382.0,2.3,29.0,782.0,804.6,578.61
2016,5,5,14,15,432.5,370.0,2.3,28.5,752.5,772.75,559.59
2016,5,5,14,30,424.0,358.0,2.3,28.0,723.0,739.74,539.38
2016,5,5,14,45,359.0,365.5,2.35,28.0,666.0,673.8,494.22
2016,5,5,15,0,294.0,373.0,2.4,28.0,609.0,614.86,453.2
2016,5,5,15,15,442.5,300.5,2.4,28.0,633.5,648.14,481.26
2016,5,5,15,30,591.0,228.0,2.4,28.0,658.0,665.02,496.72
2016,5,5,15,45,619.0,198.5,2.4,28.0,622.5,629.12,472.39
2016,5,5,16,0,647.0,169.0,2.4,28.0,587.0,587.6,443.76
2016,5,5,16,15,524.5,188.5,2.3,27.5,509.5,500.0,379.42
2016,5,5,16,30,402.0,208.0,2.2,27.0,432.0,424.84,323.28
2016,5,5,16,45,275.5,201.5,2.15,27.0,347.5,332.44,253.4
2016,5,5,17,0,149.0,195.0,2.1,27.0,263.0,254.06,193.63
2016,5,5,17,15,141.0,170.0,1.85,26.0,228.0,217.48,165.77
2016,5,5,17,30,133.0,145.0,1.6,25.0,193.0,181.76,137.78
2016,5,5,17,45,122.0,120.5,1.35,24.5,158.5,146.69,109.56
2016,5,5,18,0,111.0,96.0,1.1,24.0,124.0,113.02,82.15
2016,5,5,18,15,89.5,73.0,1.1,23.0,91.5,80.78,56.51
2016,5,5,18,30,68.0,50.0,1.1,22.0,59.0,51.42,33.5
2016,5,5,18,45,34.0,30.0,1.1,21.5,34.5,27.52,14.7
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.83,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,7.5,1.05,14.5,10.0,7.37,0.0
2016,5,6,6,0,118.0,15.0,1.1,15.0,20.0,11.67,0.0
2016,5,6,6,15,256.5,29.5,1.3,15.5,61.0,30.19,14.27
2016,5,6,6,30,395.0,44.0,1.5,16.0,102.0,72.32,39.17
2016,5,6,6,45,476.0,54.0,1.7,16.5,154.5,118.54,72.78
2016,5,6,7,0,557.0,64.0,1.9,17.0,207.0,174.42,118.09
2016,5,6,7,15,612.5,71.5,1.95,17.5,263.5,230.62,166.51
2016,5,6,7,30,668.0,79.0,2.0,18.0,320.0,292.91,220.14
2016,5,6,7,45,705.5,84.5,2.05,19.0,377.5,352.19,270.45
2016,5,6,8,0,743.0,90.0,2.1,20.0,435.0,415.49,322.33
2016,5,6,8,15,770.5,94.0,2.3,20.5,490.5,474.61,370.4
2016,5,6,8,30,798.0,98.0,2.5,21.0,546.0,535.31,418.23
2016,5,6,8,45,820.5,101.0,2.7,22.0,599.0,593.26,461.76
2016,5,6,9,0,843.0,104.0,2.9,23.0,652.0,651.61,504.19
2016,5,6,9,15,858.0,106.5,2.85,23.5,700.5,703.12,540.26
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,754.6,573.49
2016,5,6,9,45,886.0,110.5,2.75,24.5,792.0,802.3,603.41
2016,5,6,10,0,899.0,112.0,2.7,25.0,835.0,848.33,631.64
2016,5,6,10,15,907.5,114.0,2.65,25.0,871.0,889.12,657.14
2016,5,6,10,30,916.0,116.0,2.6,25.0,907.0,927.44,680.76
2016,5,6,10,45,923.0,116.5,2.55,25.5,936.0,960.22,699.15
2016,5,6,11,0,930.0,117.0,2.5,26.0,965.0,990.05,715.46
2016,5,6,11,15,934.0,118.0,2.45,26.0,985.5,1014.42,729.58
2016,5,6,11,30,938.0,119.0,2.4,26.0,1006.0,1035.41,741.57
2016,5,6,11,45,946.5,115.0,2.35,26.5,1020.5,1052.34,749.55
2016,5,6,12,0,955.0,111.0,2.3,27.0,1035.0,1065.8,755.4
2016,5,6,12,15,955.5,111.0,2.25,27.0,1038.5,1071.7,758.14
2016,5,6,12,30,956.0,111.0,2.2,27.0,1042.0,1073.87,758.75
2016,5,6,12,45,955.5,110.5,2.15,27.5,1037.5,1070.81,754.78
2016,5,6,13,0,955.0,110.0,2.1,28.0,1033.0,1064.02,748.69
2016,5,6,13,15,952.5,109.5,2.1,28.0,1019.5,1051.56,741.39
2016,5,6,13,30,950.0,109.0,2.1,28.0,1006.0,1035.47,731.99
2016,5,6,13,45,944.5,109.0,2.1,28.0,984.0,1013.48,719.01
2016,5,6,14,0,939.0,109.0,2.1,28.0,962.0,988.15,704.01
2016,5,6,14,15,932.5,107.5,2.15,28.0,933.0,957.2,685.99
2016,5,6,14,30,926.0,106.0,2.2,28.0,904.0,923.27,665.95
2016,5,6,14,45,914.5,106.0,2.25,28.0,866.5,883.83,642.15
2016,5,6,15,0,903.0,106.0,2.3,28.0,829.0,842.12,616.59
2016,5,6,15,15,891.5,104.0,2.4,27.5,786.0,796.37,589.5
2016,5,6,15,30,880.0,102.0,2.5,27.0,743.0,748.85,560.57
2016,5,6,15,45,862.0,100.5,2.65,27.0,694.5,695.87,526.32
2016,5,6,16,0,844.0,99.0,2.8,27.0,646.0,643.02,489.25
2016,5,6,16,15,824.0,95.5,2.75,26.5,593.0,585.54,447.67
2016,5,6,16,30,804.0,92.0,2.7,26.0,540.0,528.23,404.86
2016,5,6,16,45,775.5,88.5,2.65,26.0,484.5,467.28,357.16
2016,5,6,17,0,747.0,85.0,2.6,26.0,429.0,408.03,309.34
2016,5,6,17,15,709.5,79.5,2.35,25.0,372.0,344.65,257.93
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,285.33,208.29
2016,5,6,17,45,619.0,67.0,1.9,23.5,259.0,224.26,156.59
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,168.98,109.96
2016,5,6,18,15,482.0,50.5,1.65,22.0,151.0,113.11,66.31
2016,5,6,18,30,398.0,41.0,1.6,21.0,99.0,67.27,34.45
2016,5,6,18,45,265.5,27.5,1.55,20.0,59.0,26.82,11.79
2016,5,6,19,0,133.0,14.0,1.5,19.0,19.0,13.76,0.0
2016,5,6,19,15,66.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.5,7.5,2.65,14.5,9.0,7.37,0.0
2016,5,7,6,0,63.0,15.0,2.9,15.0,18.0,12.8,0.0
2016,5,7,6,15,165.5,34.0,2.9,15.5,55.5,32.12,17.14
2016,5,7,6,30,268.0,53.0,2.9,16.0,93.0,69.98,42.08
2016,5,7,6,45,352.0,66.5,2.95,16.5,143.0,112.5,73.26
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,165.0,115.33
2016,5,7,7,15,366.5,106.5,3.2,17.5,217.0,199.36,149.06
2016,5,7,7,30,297.0,133.0,3.4,18.0,241.0,224.65,173.9
2016,5,7,7,45,317.0,154.5,3.6,19.0,287.5,271.26,212.51
2016,5,7,8,0,337.0,176.0,3.8,20.0,334.0,319.85,251.73
2016,5,7,8,15,521.0,149.5,4.1,20.5,427.0,405.71,320.32
2016,5,7,8,30,705.0,123.0,4.4,21.0,520.0,509.88,402.78
2016,5,7,8,45,725.5,128.5,4.7,22.0,570.5,564.63,444.71
2016,5,7,9,0,746.0,134.0,5.0,23.0,621.0,619.79,486.01
2016,5,7,9,15,763.0,137.5,5.0,23.0,667.5,670.32,523.93
2016,5,7,9,30,780.0,141.0,5.0,23.0,714.0,720.46,560.57
2016,5,7,9,45,788.5,146.5,5.05,23.5,754.0,765.23,590.53
2016,5,7,10,0,797.0,152.0,5.1,24.0,794.0,808.27,618.91
2016,5,7,10,15,806.5,154.5,5.05,24.5,828.5,847.21,643.53
2016,5,7,10,30,816.0,157.0,5.0,25.0,863.0,884.07,666.38
2016,5,7,10,45,820.5,160.5,5.0,25.5,890.0,915.1,685.29
2016,5,7,11,0,825.0,164.0,5.0,26.0,917.0,943.41,702.24
2016,5,7,11,15,829.5,165.5,5.0,26.0,937.0,966.83,717.25
2016,5,7,11,30,834.0,167.0,5.0,26.0,957.0,987.27,730.31
2016,5,7,11,45,863.0,149.5,5.0,26.5,976.0,1004.2,739.59
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,1023.9,750.76
2016,5,7,12,15,705.5,273.0,4.95,27.0,957.5,993.72,730.01
2016,5,7,12,30,519.0,414.0,4.9,27.0,920.0,949.26,693.07
2016,5,7,12,45,318.5,453.5,4.9,27.5,763.5,783.01,574.22
2016,5,7,13,0,118.0,493.0,4.9,28.0,607.0,616.08,451.62
2016,5,7,13,15,75.0,440.5,4.85,28.0,512.5,513.37,378.77
2016,5,7,13,30,32.0,388.0,4.8,28.0,418.0,417.23,308.76
2016,5,7,13,45,30.5,376.0,4.8,28.0,404.5,402.82,298.79
2016,5,7,14,0,29.0,364.0,4.8,28.0,391.0,388.36,288.55
2016,5,7,14,15,242.5,356.5,4.8,28.0,566.5,582.37,436.35
2016,5,7,14,30,456.0,349.0,4.8,28.0,742.0,758.35,564.8
2016,5,7,14,45,347.0,368.0,4.8,28.0,660.0,665.67,496.84
2016,5,7,15,0,238.0,387.0,4.8,28.0,578.0,579.21,433.41
2016,5,7,15,15,168.5,364.0,4.75,27.5,496.0,492.62,370.97
2016,5,7,15,30,99.0,341.0,4.7,27.0,414.0,407.99,308.65
2016,5,7,15,45,225.5,305.5,4.7,27.0,456.5,457.47,349.12
2016,5,7,16,0,352.0,270.0,4.7,27.0,499.0,494.36,378.81
2016,5,7,16,15,514.5,199.5,4.65,26.5,503.5,504.91,389.54
2016,5,7,16,30,677.0,129.0,4.6,26.0,508.0,496.73,384.74
2016,5,7,16,45,657.5,119.0,4.55,26.0,456.0,440.17,339.73
2016,5,7,17,0,638.0,109.0,4.5,26.0,404.0,384.59,294.45
2016,5,7,17,15,598.0,101.5,4.4,25.5,349.5,325.05,245.6
2016,5,7,17,30,558.0,94.0,4.3,25.0,295.0,269.33,198.81
2016,5,7,17,45,516.0,82.5,4.25,24.5,243.0,213.3,151.39
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,161.89,107.95
2016,5,7,18,15,392.0,59.0,4.0,23.5,141.5,109.34,66.87
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,65.93,36.26
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,29.34,14.8
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.9,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.0,0.5,0.49,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.96,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.82,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,8.67,1.53
2016,5,8,6,45,0.0,14.0,4.05,18.5,14.0,13.5,5.68
2016,5,8,7,0,0.0,19.0,4.4,19.0,19.0,18.33,9.78
2016,5,8,7,15,0.0,24.5,4.65,19.5,24.5,23.64,14.22
2016,5,8,7,30,0.0,30.0,4.9,20.0,30.0,28.96,18.59
2016,5,8,7,45,0.0,40.5,5.15,20.5,40.5,39.11,26.9
2016,5,8,8,0,0.0,51.0,5.4,21.0,51.0,49.28,35.1
2016,5,8,8,15,0.0,50.0,5.3,21.0,50.0,48.32,34.16
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,47.36,33.24
2016,5,8,8,45,0.0,86.5,5.15,21.5,86.5,83.7,62.5
2016,5,8,9,0,0.0,124.0,5.1,22.0,124.0,120.1,91.29
2016,5,8,9,15,0.0,108.5,5.0,22.0,108.5,105.09,79.02
2016,5,8,9,30,0.0,93.0,4.9,22.0,93.0,90.06,66.84
2016,5,8,9,45,0.0,96.0,4.8,22.0,96.0,93.0,69.02
2016,5,8,10,0,0.0,99.0,4.7,22.0,99.0,95.94,71.2
2016,5,8,10,15,3.0,137.0,4.6,22.0,139.5,135.51,102.41
2016,5,8,10,30,6.0,175.0,4.5,22.0,180.0,175.4,133.47
2016,5,8,10,45,6.5,177.0,4.45,22.5,183.0,178.05,135.05
2016,5,8,11,0,7.0,179.0,4.4,23.0,186.0,180.7,136.69
2016,5,8,11,15,3.5,143.0,4.35,23.0,146.5,142.37,106.72
2016,5,8,11,30,0.0,107.0,4.3,23.0,107.0,103.94,76.55
2016,5,8,11,45,4.5,150.0,4.25,23.0,154.5,150.4,112.93
2016,5,8,12,0,9.0,193.0,4.2,23.0,202.0,197.08,149.0
2016,5,8,12,15,7.5,178.0,4.05,23.0,185.5,180.95,136.42
2016,5,8,12,30,6.0,163.0,3.9,23.0,169.0,164.78,123.89
2016,5,8,12,45,26.0,299.0,3.8,23.5,324.5,323.13,244.4
2016,5,8,13,0,46.0,435.0,3.7,24.0,480.0,479.81,358.39
2016,5,8,13,15,65.5,450.0,3.6,23.5,513.0,513.47,383.32
2016,5,8,13,30,85.0,465.0,3.5,23.0,546.0,546.32,408.09
2016,5,8,13,45,61.5,426.0,3.45,23.0,484.0,482.61,361.73
2016,5,8,14,0,38.0,387.0,3.4,23.0,422.0,419.72,315.77
2016,5,8,14,15,30.5,353.0,3.6,23.0,380.5,377.46,285.31
2016,5,8,14,30,23.0,319.0,3.8,23.0,339.0,331.63,251.66
2016,5,8,14,45,14.5,251.5,4.0,23.0,264.0,257.18,195.83
2016,5,8,15,0,6.0,184.0,4.2,23.0,189.0,183.61,139.53
2016,5,8,15,15,25.5,246.5,4.7,22.5,266.0,262.03,201.68
2016,5,8,15,30,45.0,309.0,5.2,22.0,343.0,336.72,260.41
2016,5,8,15,45,24.0,238.5,5.7,22.0,256.5,250.25,193.9
2016,5,8,16,0,3.0,168.0,6.2,22.0,170.0,164.76,126.87
2016,5,8,16,15,127.0,204.5,6.15,21.5,276.0,276.68,218.46
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,373.61,295.79
2016,5,8,16,45,143.0,209.5,6.05,21.0,288.5,274.36,216.65
2016,5,8,17,0,35.0,178.0,6.0,21.0,195.0,187.46,147.3
2016,5,8,17,15,29.5,156.0,5.55,20.5,169.0,161.62,126.99
2016,5,8,17,30,24.0,134.0,5.1,20.0,143.0,136.29,106.75
2016,5,8,17,45,16.0,111.0,4.7,20.0,117.0,110.48,85.75
2016,5,8,18,0,8.0,88.0,4.3,20.0,91.0,85.72,65.43
2016,5,8,18,15,4.0,66.0,3.95,19.5,67.5,63.54,46.99
2016,5,8,18,30,0.0,44.0,3.6,19.0,44.0,42.05,28.89
2016,5,8,18,45,0.0,25.5,3.3,19.0,25.5,24.58,13.43
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,6.75,0.0
2016,5,8,19,15,0.0,3.5,3.0,18.5,3.5,3.44,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.99,0.0
2016,5,9,6,15,103.5,40.0,4.6,19.0,56.5,37.3,21.98
2016,5,9,6,30,207.0,61.0,4.8,19.0,94.0,73.26,46.56
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,115.16,78.72
2016,5,9,7,0,310.0,105.0,5.2,20.0,186.0,163.34,117.82
2016,5,9,7,15,234.5,126.5,5.5,20.5,196.5,183.51,138.94
2016,5,9,7,30,159.0,148.0,5.8,21.0,207.0,194.15,150.77
2016,5,9,7,45,86.0,156.0,6.1,21.5,188.5,183.42,143.61
2016,5,9,8,0,13.0,164.0,6.4,22.0,170.0,163.96,128.0
2016,5,9,8,15,292.5,162.0,6.45,22.5,327.0,304.13,240.41
2016,5,9,8,30,572.0,160.0,6.5,23.0,484.0,474.63,375.28
2016,5,9,8,45,424.0,225.5,6.6,23.5,478.5,479.63,377.04
2016,5,9,9,0,276.0,291.0,6.7,24.0,473.0,468.01,364.94
2016,5,9,9,15,294.5,311.0,6.65,24.5,517.5,514.57,399.31
2016,5,9,9,30,313.0,331.0,6.6,25.0,562.0,562.06,433.64
2016,5,9,9,45,523.0,263.5,6.55,25.5,675.0,675.59,521.28
2016,5,9,10,0,733.0,196.0,6.5,26.0,788.0,801.73,615.51
2016,5,9,10,15,579.5,278.5,6.35,26.5,759.5,778.9,592.26
2016,5,9,10,30,426.0,361.0,6.2,27.0,731.0,745.02,561.21
2016,5,9,10,45,613.5,275.0,6.05,27.5,826.5,843.68,634.55
2016,5,9,11,0,801.0,189.0,5.9,28.0,922.0,945.71,703.99
2016,5,9,11,15,806.5,190.0,5.75,28.0,942.0,969.03,717.8
2016,5,9,11,30,812.0,191.0,5.6,28.0,962.0,989.49,729.99
2016,5,9,11,45,845.5,170.5,5.45,28.5,982.0,1012.96,742.64
2016,5,9,12,0,879.0,150.0,5.3,29.0,1002.0,1028.24,749.7
2016,5,9,12,15,880.0,150.0,5.2,29.0,1006.0,1034.12,752.53
2016,5,9,12,30,881.0,150.0,5.1,29.0,1010.0,1036.61,753.28
2016,5,9,12,45,885.5,146.0,5.0,29.5,1007.0,1035.28,750.1
2016,5,9,13,0,890.0,142.0,4.9,30.0,1004.0,1030.47,744.79
2016,5,9,13,15,887.5,141.0,4.8,30.0,991.0,1018.22,736.32
2016,5,9,13,30,885.0,140.0,4.7,30.0,978.0,1002.62,725.82
2016,5,9,13,45,884.0,136.5,4.65,30.0,958.0,982.66,713.01
2016,5,9,14,0,883.0,133.0,4.6,30.0,938.0,959.41,698.29
2016,5,9,14,15,876.0,131.0,4.55,30.0,909.5,929.02,678.84
2016,5,9,14,30,869.0,129.0,4.5,30.0,881.0,895.88,657.56
2016,5,9,14,45,861.5,126.0,4.45,30.0,845.5,858.74,633.53
2016,5,9,15,0,854.0,123.0,4.4,30.0,810.0,819.24,607.77
2016,5,9,15,15,842.0,120.5,4.3,30.0,768.0,774.61,578.13
2016,5,9,15,30,830.0,118.0,4.2,30.0,726.0,730.01,548.3
2016,5,9,15,45,814.0,115.0,4.15,30.0,679.0,678.88,513.16
2016,5,9,16,0,798.0,112.0,4.1,30.0,632.0,627.04,475.56
2016,5,9,16,15,777.5,108.0,3.95,29.5,580.5,571.13,434.76
2016,5,9,16,30,757.0,104.0,3.8,29.0,529.0,515.54,393.02
2016,5,9,16,45,729.5,99.0,3.7,29.0,475.0,455.57,346.18
2016,5,9,17,0,702.0,94.0,3.6,29.0,421.0,397.74,299.69
2016,5,9,17,15,664.0,88.0,3.4,28.0,365.5,336.97,250.85
2016,5,9,17,30,626.0,82.0,3.2,27.0,310.0,279.68,203.44
2016,5,9,17,45,572.5,74.5,3.0,26.5,255.0,220.69,154.07
2016,5,9,18,0,519.0,67.0,2.8,26.0,200.0,167.59,109.8
2016,5,9,18,15,436.0,56.5,2.85,25.0,149.5,113.61,68.02
2016,5,9,18,30,353.0,46.0,2.9,24.0,99.0,69.53,37.34
2016,5,9,18,45,227.5,31.0,2.95,23.5,59.5,29.85,14.22
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.46,0.0
2016,5,9,19,15,51.0,8.0,3.15,22.5,10.0,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.0,8.36,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,15.41,0.0
2016,5,10,6,15,107.5,40.5,2.55,21.5,55.5,38.01,22.27
2016,5,10,6,30,184.0,64.0,2.7,22.0,93.0,74.13,47.55
2016,5,10,6,45,274.5,79.5,2.9,22.5,142.5,114.28,76.33
2016,5,10,7,0,365.0,95.0,3.1,23.0,192.0,165.69,116.05
2016,5,10,7,15,421.0,107.5,3.15,23.5,244.5,215.67,157.16
2016,5,10,7,30,477.0,120.0,3.2,24.0,297.0,271.9,203.53
2016,5,10,7,45,537.5,123.5,3.3,24.5,353.0,327.14,248.87
2016,5,10,8,0,598.0,127.0,3.4,25.0,409.0,389.8,299.3
2016,5,10,8,15,628.5,133.5,3.35,25.5,462.0,445.11,342.99
2016,5,10,8,30,659.0,140.0,3.3,26.0,515.0,502.57,386.98
2016,5,10,8,45,689.5,142.0,3.3,26.5,566.5,557.38,427.93
2016,5,10,9,0,720.0,144.0,3.3,27.0,618.0,613.64,468.78
2016,5,10,9,15,737.0,148.0,3.3,27.0,663.5,663.68,504.92
2016,5,10,9,30,754.0,152.0,3.3,27.0,709.0,713.28,539.98
2016,5,10,9,45,768.5,154.5,3.35,27.5,750.0,757.85,568.99
2016,5,10,10,0,783.0,157.0,3.4,28.0,791.0,801.87,596.91
2016,5,10,10,15,792.5,159.5,3.45,28.0,825.0,840.18,621.85
2016,5,10,10,30,802.0,162.0,3.5,28.0,859.0,876.47,645.31
2016,5,10,10,45,806.5,165.5,3.55,28.5,885.5,906.98,663.51
2016,5,10,11,0,811.0,169.0,3.6,29.0,912.0,934.82,679.88
2016,5,10,11,15,815.5,170.5,3.65,29.0,931.5,957.84,694.43
2016,5,10,11,30,820.0,172.0,3.7,29.0,951.0,977.94,707.16
2016,5,10,11,45,818.0,175.5,3.8,29.5,961.5,990.61,714.03
2016,5,10,12,0,816.0,179.0,3.9,30.0,972.0,1000.02,718.92
2016,5,10,12,15,816.5,179.5,3.95,30.0,975.5,1005.67,722.64
2016,5,10,12,30,817.0,180.0,4.0,30.0,979.0,1008.09,724.42
2016,5,10,12,45,810.0,183.5,4.05,30.0,972.5,1002.79,721.34
2016,5,10,13,0,803.0,187.0,4.1,30.0,966.0,994.32,716.38
2016,5,10,13,15,799.5,186.0,4.1,30.0,953.0,981.74,708.56
2016,5,10,13,30,796.0,185.0,4.1,30.0,940.0,966.11,698.86
2016,5,10,13,45,783.0,188.0,4.15,30.0,917.5,942.45,684.25
2016,5,10,14,0,770.0,191.0,4.2,30.0,895.0,916.31,668.03
2016,5,10,14,15,762.0,189.0,4.2,30.0,867.0,887.46,649.73
2016,5,10,14,30,754.0,187.0,4.2,30.0,839.0,856.28,629.84
2016,5,10,14,45,731.0,190.5,4.2,30.0,801.5,817.65,604.8
2016,5,10,15,0,708.0,194.0,4.2,30.0,764.0,776.0,577.47
2016,5,10,15,15,673.0,203.0,4.15,30.0,722.0,729.91,545.14
2016,5,10,15,30,638.0,212.0,4.1,30.0,680.0,684.39,512.79
2016,5,10,15,45,625.0,199.5,4.05,30.0,633.0,633.89,477.23
2016,5,10,16,0,612.0,187.0,4.0,30.0,586.0,582.94,440.65
2016,5,10,16,15,586.5,179.5,3.85,29.5,537.0,529.27,401.7
2016,5,10,16,30,561.0,172.0,3.7,29.0,488.0,475.42,361.71
2016,5,10,16,45,517.0,166.0,3.6,29.0,434.5,417.06,316.73
2016,5,10,17,0,473.0,160.0,3.5,29.0,381.0,362.5,273.85
2016,5,10,17,15,431.5,147.5,3.35,28.5,329.0,306.73,229.87
2016,5,10,17,30,390.0,135.0,3.2,28.0,277.0,255.15,188.44
2016,5,10,17,45,331.0,119.5,3.1,27.5,225.5,200.27,144.63
2016,5,10,18,0,272.0,104.0,3.0,27.0,174.0,152.72,106.94
2016,5,10,18,15,207.5,82.0,3.05,26.5,128.0,105.32,70.55
2016,5,10,18,30,143.0,60.0,3.1,26.0,82.0,65.77,41.68
2016,5,10,18,45,71.5,36.5,3.2,25.5,47.5,34.06,19.4
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.05,18.5,9.5,9.34,0.0
2016,5,11,6,0,0.0,19.0,2.3,19.0,19.0,18.11,0.17
2016,5,11,6,15,111.5,38.5,2.55,19.5,56.5,36.67,21.37
2016,5,11,6,30,223.0,58.0,2.8,20.0,94.0,71.75,44.5
2016,5,11,6,45,288.5,76.5,3.05,20.5,141.5,113.8,76.01
2016,5,11,7,0,354.0,95.0,3.3,21.0,189.0,163.69,115.85
2016,5,11,7,15,408.5,108.5,3.55,21.5,242.0,213.58,157.25
2016,5,11,7,30,463.0,122.0,3.8,22.0,295.0,269.56,203.88
2016,5,11,7,45,495.5,136.0,4.1,22.5,347.5,323.46,248.91
2016,5,11,8,0,528.0,150.0,4.4,23.0,400.0,380.44,295.54
2016,5,11,8,15,560.0,159.0,4.45,23.5,453.0,435.12,339.19
2016,5,11,8,30,592.0,168.0,4.5,24.0,506.0,493.71,384.68
2016,5,11,8,45,604.5,181.0,4.6,25.0,553.5,545.29,422.89
2016,5,11,9,0,617.0,194.0,4.7,26.0,601.0,596.79,459.88
2016,5,11,9,15,636.0,201.0,4.7,26.5,646.5,646.58,495.44
2016,5,11,9,30,655.0,208.0,4.7,27.0,692.0,696.38,530.16
2016,5,11,9,45,657.0,220.5,4.7,27.5,729.5,738.15,558.07
2016,5,11,10,0,659.0,233.0,4.7,28.0,767.0,778.08,584.13
2016,5,11,10,15,670.5,237.5,4.6,28.0,801.5,816.21,609.49
2016,5,11,10,30,682.0,242.0,4.5,28.0,836.0,852.82,633.56
2016,5,11,10,45,685.0,249.0,4.45,28.5,861.5,882.47,651.42
2016,5,11,11,0,688.0,256.0,4.4,29.0,887.0,909.79,667.5
2016,5,11,11,15,694.0,258.5,4.3,29.0,907.0,933.03,681.8
2016,5,11,11,30,700.0,261.0,4.2,29.0,927.0,953.81,694.38
2016,5,11,11,45,560.0,345.5,4.1,29.5,882.5,910.05,658.86
2016,5,11,12,0,420.0,430.0,4.0,30.0,838.0,860.75,619.59
2016,5,11,12,15,239.5,445.0,3.9,30.0,678.0,694.22,502.84
2016,5,11,12,30,59.0,460.0,3.8,30.0,518.0,518.29,375.81
2016,5,11,12,45,59.5,458.5,3.7,30.0,516.5,517.07,375.58
2016,5,11,13,0,60.0,457.0,3.6,30.0,515.0,515.49,374.42
2016,5,11,13,15,106.0,472.0,3.5,30.0,573.5,575.02,417.35
2016,5,11,13,30,152.0,487.0,3.4,30.0,632.0,638.05,461.65
2016,5,11,13,45,123.0,468.5,3.3,30.5,584.5,588.47,425.69
2016,5,11,14,0,94.0,450.0,3.2,31.0,537.0,534.79,387.38
2016,5,11,14,15,110.0,440.0,3.1,30.5,538.5,536.37,390.28
2016,5,11,14,30,126.0,430.0,3.0,30.0,540.0,540.89,394.94
2016,5,11,14,45,217.0,401.5,2.95,30.0,581.0,584.44,428.49
2016,5,11,15,0,308.0,373.0,2.9,30.0,622.0,624.84,459.05
2016,5,11,15,15,372.0,329.5,2.9,30.0,614.5,618.08,456.59
2016,5,11,15,30,436.0,286.0,2.9,30.0,607.0,608.37,451.97
2016,5,11,15,45,294.5,294.5,2.9,30.0,505.5,496.29,370.48
2016,5,11,16,0,153.0,303.0,2.9,30.0,404.0,396.7,296.73
2016,5,11,16,15,366.0,235.0,2.85,29.5,449.0,449.6,339.94
2016,5,11,16,30,579.0,167.0,2.8,29.0,494.0,480.33,364.14
2016,5,11,16,45,544.5,158.5,2.8,29.0,441.5,423.26,320.22
2016,5,11,17,0,510.0,150.0,2.8,29.0,389.0,368.95,277.79
2016,5,11,17,15,468.0,138.5,2.65,28.5,336.0,311.96,232.88
2016,5,11,17,30,426.0,127.0,2.5,28.0,283.0,259.16,190.43
2016,5,11,17,45,371.0,112.0,2.35,27.5,231.5,204.09,146.21
2016,5,11,18,0,316.0,97.0,2.2,27.0,180.0,155.23,107.16
2016,5,11,18,15,247.0,78.0,2.25,26.0,133.0,107.46,70.73
2016,5,11,18,30,178.0,59.0,2.3,25.0,86.0,67.91,42.27
2016,5,11,18,45,105.5,36.5,2.35,24.5,50.5,33.77,18.85
2016,5,11,19,0,33.0,14.0,2.4,24.0,15.0,11.99,0.0
2016,5,11,19,15,16.5,7.0,2.65,24.0,7.5,6.88,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.1,19.5,5.5,5.41,0.0
2016,5,12,6,0,0.0,11.0,1.2,20.0,11.0,10.61,0.0
2016,5,12,6,15,0.0,30.0,1.4,20.5,30.0,28.8,17.25
2016,5,12,6,30,0.0,49.0,1.6,21.0,49.0,46.77,32.72
2016,5,12,6,45,4.0,71.0,1.8,21.5,72.0,68.33,50.67
2016,5,12,7,0,8.0,93.0,2.0,22.0,95.0,90.56,68.89
2016,5,12,7,15,17.0,115.0,2.0,22.0,121.0,114.73,88.37
2016,5,12,7,30,26.0,137.0,2.0,22.0,147.0,140.18,108.68
2016,5,12,7,45,13.0,110.0,2.05,22.5,115.0,111.15,85.11
2016,5,12,8,0,0.0,83.0,2.1,23.0,83.0,80.28,59.91
2016,5,12,8,15,34.0,163.0,2.05,23.5,182.5,175.14,135.26
2016,5,12,8,30,68.0,243.0,2.0,24.0,282.0,273.64,210.8
2016,5,12,8,45,35.0,204.5,2.0,24.5,225.0,220.41,168.58
2016,5,12,9,0,2.0,166.0,2.0,25.0,168.0,162.15,122.46
2016,5,12,9,15,1.0,92.5,1.95,25.5,93.5,90.25,66.04
2016,5,12,9,30,0.0,19.0,1.9,26.0,19.0,18.38,9.02
2016,5,12,9,45,217.0,172.0,1.85,26.5,348.5,346.01,266.56
2016,5,12,10,0,434.0,325.0,1.8,27.0,678.0,684.53,506.01
2016,5,12,10,15,564.5,277.0,1.7,27.0,756.0,764.13,559.01
2016,5,12,10,30,695.0,229.0,1.6,27.0,834.0,851.11,617.3
2016,5,12,10,45,688.5,242.0,1.55,27.5,857.5,878.43,631.42
2016,5,12,11,0,682.0,255.0,1.5,28.0,881.0,902.89,644.04
2016,5,12,11,15,687.5,257.5,1.5,28.0,900.5,925.5,657.57
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,945.66,669.48
2016,5,12,11,45,445.0,380.5,1.55,28.0,806.5,831.39,590.02
2016,5,12,12,0,197.0,501.0,1.6,28.0,693.0,701.53,498.52
2016,5,12,12,15,326.5,470.0,1.65,28.0,789.5,806.14,572.24
2016,5,12,12,30,456.0,439.0,1.7,28.0,886.0,908.86,640.79
2016,5,12,12,45,444.5,434.5,1.75,28.5,868.5,891.77,628.13
2016,5,12,13,0,433.0,430.0,1.8,29.0,851.0,872.79,615.53
2016,5,12,13,15,220.5,308.0,1.85,29.0,522.5,531.8,387.99
2016,5,12,13,30,8.0,186.0,1.9,29.0,194.0,188.86,137.85
2016,5,12,13,45,234.5,284.5,1.95,29.0,500.0,513.46,381.14
2016,5,12,14,0,461.0,383.0,2.0,29.0,806.0,821.88,590.86
2016,5,12,14,15,574.5,305.0,2.0,28.5,815.0,834.7,602.03
2016,5,12,14,30,688.0,227.0,2.0,28.0,824.0,840.25,611.02
2016,5,12,14,45,656.0,235.0,2.0,28.0,785.5,798.36,583.01
2016,5,12,15,0,624.0,243.0,2.0,28.0,747.0,756.26,554.94
2016,5,12,15,15,432.0,294.0,1.95,28.0,634.5,632.38,466.89
2016,5,12,15,30,240.0,345.0,1.9,28.0,522.0,517.35,383.28
2016,5,12,15,45,199.0,324.0,1.9,28.0,464.5,456.96,340.9
2016,5,12,16,0,158.0,303.0,1.9,28.0,407.0,399.8,299.78
2016,5,12,16,15,229.5,269.0,1.8,27.5,406.0,400.08,302.19
2016,5,12,16,30,301.0,235.0,1.7,27.0,405.0,394.61,299.28
2016,5,12,16,45,381.5,200.0,1.6,26.5,393.5,382.63,290.57
