Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,0,462.0,165.0,1.5,26.0,382.0,362.86,274.56
2016,5,12,17,15,421.0,152.0,1.35,25.5,330.0,307.43,230.97
2016,5,12,17,30,380.0,139.0,1.2,25.0,278.0,256.14,190.02
2016,5,12,17,45,328.5,122.0,1.1,25.0,228.0,202.37,146.81
2016,5,12,18,0,277.0,105.0,1.0,25.0,178.0,155.04,108.94
2016,5,12,18,15,213.5,83.5,0.95,24.5,132.0,107.88,72.74
2016,5,12,18,30,150.0,62.0,0.9,24.0,86.0,68.4,43.84
2016,5,12,18,45,75.0,38.5,0.9,23.5,50.5,36.05,21.23
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,14.48,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,7.37,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,7.37,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,14.48,1.01
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,38.66,24.31
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,71.03,49.08
2016,5,13,6,45,149.0,95.0,2.4,19.5,130.5,110.8,79.83
2016,5,13,7,0,201.0,122.0,2.4,20.0,177.0,157.14,116.62
2016,5,13,7,15,247.5,144.0,2.4,20.5,227.0,203.91,154.39
2016,5,13,7,30,294.0,166.0,2.4,21.0,277.0,256.0,196.4
2016,5,13,7,45,277.0,179.5,2.4,21.5,297.0,280.74,217.43
2016,5,13,8,0,260.0,193.0,2.4,22.0,317.0,303.14,235.78
2016,5,13,8,15,351.5,210.0,2.4,22.5,399.0,380.24,295.35
2016,5,13,8,30,443.0,227.0,2.4,23.0,481.0,468.45,361.88
2016,5,13,8,45,472.5,236.5,2.4,23.5,529.5,519.36,399.16
2016,5,13,9,0,502.0,246.0,2.4,24.0,578.0,572.13,437.04
2016,5,13,9,15,523.0,255.0,2.35,24.5,622.5,620.07,470.26
2016,5,13,9,30,544.0,264.0,2.3,25.0,667.0,668.49,502.97
2016,5,13,9,45,567.5,266.5,2.25,25.5,708.0,712.65,532.12
2016,5,13,10,0,591.0,269.0,2.2,26.0,749.0,756.88,560.66
2016,5,13,10,15,335.5,342.0,2.1,26.0,617.0,630.19,466.44
2016,5,13,10,30,80.0,415.0,2.0,26.0,485.0,481.4,354.45
2016,5,13,10,45,82.5,431.0,1.95,26.5,505.0,502.45,368.83
2016,5,13,11,0,85.0,447.0,1.9,27.0,525.0,523.37,381.97
2016,5,13,11,15,91.5,451.0,1.85,27.0,537.0,535.82,390.17
2016,5,13,11,30,98.0,455.0,1.8,27.0,549.0,548.14,398.34
2016,5,13,11,45,159.5,461.0,1.75,27.5,616.0,621.69,449.14
2016,5,13,12,0,221.0,467.0,1.7,28.0,683.0,690.8,495.26
2016,5,13,12,15,203.5,486.5,1.65,28.0,686.0,694.5,495.82
2016,5,13,12,30,186.0,506.0,1.6,28.0,689.0,697.1,496.24
2016,5,13,12,45,294.5,468.5,1.6,28.0,756.0,772.1,549.02
2016,5,13,13,0,403.0,431.0,1.6,28.0,823.0,839.88,595.53
2016,5,13,13,15,327.0,454.5,1.6,28.0,770.0,784.35,556.96
2016,5,13,13,30,251.0,478.0,1.6,28.0,717.0,729.12,519.28
2016,5,13,13,45,363.5,430.5,1.6,28.0,768.0,783.26,559.19
2016,5,13,14,0,476.0,383.0,1.6,28.0,819.0,835.52,596.19
2016,5,13,14,15,429.0,382.0,1.6,28.0,765.5,778.95,558.47
2016,5,13,14,30,382.0,381.0,1.6,28.0,712.0,720.04,519.76
2016,5,13,14,45,508.0,310.5,1.6,28.0,732.5,746.93,542.44
2016,5,13,15,0,634.0,240.0,1.6,28.0,753.0,761.26,555.7
2016,5,13,15,15,471.0,285.5,1.55,28.0,655.5,653.97,479.88
2016,5,13,15,30,308.0,331.0,1.5,28.0,558.0,556.06,409.8
2016,5,13,15,45,433.5,266.0,1.5,28.0,563.5,566.26,420.91
2016,5,13,16,0,559.0,201.0,1.5,28.0,569.0,561.36,419.88
2016,5,13,16,15,364.0,227.0,1.45,27.5,459.0,440.57,331.63
2016,5,13,16,30,169.0,253.0,1.4,27.0,349.0,339.0,256.1
2016,5,13,16,45,331.5,199.0,1.35,27.0,363.5,357.36,270.93
2016,5,13,17,0,494.0,145.0,1.3,27.0,378.0,357.54,269.23
2016,5,13,17,15,425.0,144.5,1.2,26.5,327.0,301.92,225.66
2016,5,13,17,30,356.0,144.0,1.1,26.0,276.0,252.78,187.06
2016,5,13,17,45,318.5,125.0,1.0,25.5,228.5,202.77,147.06
2016,5,13,18,0,281.0,106.0,0.9,25.0,181.0,156.97,110.29
2016,5,13,18,15,217.0,85.0,0.9,24.5,134.5,109.92,74.23
2016,5,13,18,30,153.0,64.0,0.9,24.0,88.0,70.56,45.46
2016,5,13,18,45,76.5,40.5,0.9,24.0,52.5,37.83,22.58
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,16.38,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,6.5,1.6,19.5,6.5,6.39,0.0
2016,5,14,6,0,0.0,13.0,1.7,20.0,13.0,12.54,0.74
2016,5,14,6,15,0.0,33.0,1.7,20.5,33.0,31.52,19.52
2016,5,14,6,30,0.0,53.0,1.7,21.0,53.0,50.43,35.75
2016,5,14,6,45,9.5,75.5,1.7,21.5,78.0,73.31,54.55
2016,5,14,7,0,19.0,98.0,1.7,22.0,103.0,97.53,74.16
2016,5,14,7,15,29.5,120.5,1.65,22.5,130.5,123.16,94.6
2016,5,14,7,30,40.0,143.0,1.6,23.0,158.0,150.4,116.04
2016,5,14,7,45,47.5,168.0,1.55,23.5,188.5,180.14,139.14
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,210.8,162.51
2016,5,14,8,15,51.5,214.0,1.5,24.5,240.5,233.02,178.93
2016,5,14,8,30,48.0,235.0,1.5,25.0,262.0,254.83,194.69
2016,5,14,8,45,44.5,252.5,1.5,25.5,280.0,272.83,207.27
2016,5,14,9,0,41.0,270.0,1.5,26.0,298.0,290.42,219.34
2016,5,14,9,15,30.5,268.0,1.45,26.0,290.0,283.58,213.38
2016,5,14,9,30,20.0,266.0,1.4,26.0,282.0,273.24,204.91
2016,5,14,9,45,32.5,307.5,1.4,26.0,334.0,327.59,244.81
2016,5,14,10,0,45.0,349.0,1.4,26.0,386.0,380.62,282.77
2016,5,14,10,15,29.5,307.0,1.3,26.0,331.5,327.71,243.26
2016,5,14,10,30,14.0,265.0,1.2,26.0,277.0,270.48,200.78
2016,5,14,10,45,13.0,250.0,1.15,26.0,261.5,255.36,189.59
2016,5,14,11,0,12.0,235.0,1.1,26.0,246.0,240.14,178.15
2016,5,14,11,15,19.0,301.5,1.0,25.5,319.5,312.54,231.38
2016,5,14,11,30,26.0,368.0,0.9,25.0,393.0,390.53,286.83
2016,5,14,11,45,20.0,316.0,0.8,25.0,335.5,328.63,241.71
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,271.7,200.49
2016,5,14,12,15,16.5,299.0,0.65,24.5,315.5,308.82,227.97
2016,5,14,12,30,19.0,334.0,0.6,24.0,353.0,345.93,254.6
2016,5,14,12,45,18.0,321.5,0.6,24.0,339.5,332.51,244.76
2016,5,14,13,0,17.0,309.0,0.6,24.0,326.0,319.0,235.23
2016,5,14,13,15,20.0,330.0,0.65,23.5,349.5,342.41,252.94
2016,5,14,13,30,23.0,351.0,0.7,23.0,373.0,365.65,270.3
2016,5,14,13,45,21.0,334.5,0.8,23.0,354.5,346.91,257.24
2016,5,14,14,0,19.0,318.0,0.9,23.0,336.0,328.18,244.35
2016,5,14,14,15,14.5,268.5,1.0,23.0,282.5,274.82,205.8
2016,5,14,14,30,10.0,219.0,1.1,23.0,229.0,221.83,166.83
2016,5,14,14,45,17.5,263.0,1.25,23.0,278.5,270.82,204.46
2016,5,14,15,0,25.0,307.0,1.4,23.0,328.0,319.28,240.96
2016,5,14,15,15,155.5,322.0,1.45,22.5,438.0,439.95,334.11
2016,5,14,15,30,286.0,337.0,1.5,22.0,548.0,545.78,413.32
2016,5,14,15,45,174.0,311.0,1.6,22.0,437.0,426.83,325.41
2016,5,14,16,0,62.0,285.0,1.7,22.0,326.0,318.24,243.86
2016,5,14,16,15,147.5,266.5,1.65,21.5,353.0,349.05,270.0
2016,5,14,16,30,233.0,248.0,1.6,21.0,380.0,368.76,286.22
2016,5,14,16,45,116.5,165.5,1.6,21.0,231.5,218.8,170.43
2016,5,14,17,0,0.0,83.0,1.6,21.0,83.0,80.28,60.25
2016,5,14,17,15,0.0,71.5,1.65,21.0,71.5,69.12,51.54
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,57.98,42.56
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,47.81,34.24
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,37.65,25.8
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,27.99,17.68
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,18.32,9.47
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,11.09,3.16
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.85,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.97,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,15.0,6.0,5.9,0.0
2016,5,15,6,0,0.0,12.0,2.7,15.0,12.0,11.57,0.86
2016,5,15,6,15,0.0,32.5,2.7,15.0,32.5,31.11,19.75
2016,5,15,6,30,0.0,53.0,2.7,15.0,53.0,50.45,36.71
2016,5,15,6,45,10.5,75.0,2.75,15.0,78.0,73.03,55.76
2016,5,15,7,0,21.0,97.0,2.8,15.0,103.0,96.79,75.62
2016,5,15,7,15,16.0,114.0,2.8,15.0,119.5,113.55,89.94
2016,5,15,7,30,11.0,131.0,2.8,15.0,136.0,129.45,103.18
2016,5,15,7,45,40.0,164.5,2.85,15.5,183.5,173.91,138.98
2016,5,15,8,0,69.0,198.0,2.9,16.0,231.0,221.72,177.11
2016,5,15,8,15,48.5,208.0,2.9,16.5,233.0,225.7,179.55
2016,5,15,8,30,28.0,218.0,2.9,17.0,235.0,227.34,179.86
2016,5,15,8,45,38.0,247.5,2.95,17.5,272.0,264.01,208.12
2016,5,15,9,0,48.0,277.0,3.0,18.0,309.0,301.73,236.7
2016,5,15,9,15,84.5,315.0,2.95,18.5,376.0,367.12,286.55
2016,5,15,9,30,121.0,353.0,2.9,19.0,443.0,438.67,339.84
2016,5,15,9,45,102.5,368.0,2.9,19.5,447.5,441.79,340.09
2016,5,15,10,0,84.0,383.0,2.9,20.0,452.0,446.07,341.43
2016,5,15,10,15,65.0,382.5,2.85,20.0,437.5,432.89,330.48
2016,5,15,10,30,46.0,382.0,2.8,20.0,423.0,418.18,318.48
2016,5,15,10,45,36.5,371.5,2.8,20.5,404.5,400.78,304.42
2016,5,15,11,0,27.0,361.0,2.8,21.0,386.0,382.7,289.91
2016,5,15,11,15,24.0,353.0,2.7,21.0,376.0,372.73,282.15
2016,5,15,11,30,21.0,345.0,2.6,21.0,366.0,357.8,270.73
2016,5,15,11,45,24.5,365.5,2.55,21.5,390.0,387.06,291.66
2016,5,15,12,0,28.0,386.0,2.5,22.0,414.0,411.58,308.75
2016,5,15,12,15,30.5,397.5,2.45,22.0,427.5,425.96,318.98
2016,5,15,12,30,33.0,409.0,2.4,22.0,441.0,440.15,329.1
2016,5,15,12,45,26.0,370.5,2.35,22.0,396.0,394.28,295.57
2016,5,15,13,0,19.0,332.0,2.3,22.0,351.0,343.65,258.49
2016,5,15,13,15,15.5,283.0,2.3,22.0,298.5,291.61,220.15
2016,5,15,13,30,12.0,234.0,2.3,22.0,246.0,239.75,181.39
2016,5,15,13,45,13.5,259.0,2.3,22.0,272.0,265.41,201.09
2016,5,15,14,0,15.0,284.0,2.3,22.0,298.0,290.97,220.4
2016,5,15,14,15,20.5,309.0,2.3,22.0,327.0,320.02,242.42
2016,5,15,14,30,26.0,334.0,2.3,22.0,356.0,352.55,266.91
2016,5,15,14,45,73.5,364.0,2.3,22.0,424.0,421.3,319.39
2016,5,15,15,0,121.0,394.0,2.3,22.0,492.0,489.99,370.68
2016,5,15,15,15,76.5,344.0,2.3,21.5,405.0,397.36,302.8
2016,5,15,15,30,32.0,294.0,2.3,21.0,318.0,311.78,239.11
2016,5,15,15,45,16.0,211.5,2.3,21.0,223.5,216.15,166.42
2016,5,15,16,0,0.0,129.0,2.3,21.0,129.0,124.92,95.06
2016,5,15,16,15,0.0,103.5,2.25,21.0,103.5,100.17,75.71
2016,5,15,16,30,0.0,78.0,2.2,21.0,78.0,75.45,56.05
2016,5,15,16,45,0.0,96.5,2.15,21.0,96.5,93.34,70.8
2016,5,15,17,0,0.0,115.0,2.1,21.0,115.0,111.09,85.44
2016,5,15,17,15,0.0,100.0,1.95,20.5,100.0,96.55,74.07
2016,5,15,17,30,0.0,85.0,1.8,20.0,85.0,82.05,62.57
2016,5,15,17,45,0.0,70.5,1.7,20.0,70.5,68.07,51.18
2016,5,15,18,0,0.0,56.0,1.6,20.0,56.0,54.12,39.61
2016,5,15,18,15,0.0,42.0,1.45,19.5,42.0,40.56,28.26
2016,5,15,18,30,0.0,28.0,1.3,19.0,28.0,27.02,16.74
2016,5,15,18,45,0.0,17.5,1.15,19.0,17.5,16.88,7.87
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,6.75,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,3.44,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,49.5,11.5,1.55,17.5,14.5,11.3,0.0
2016,5,16,6,0,99.0,23.0,1.8,18.0,29.0,19.32,5.79
2016,5,16,6,15,199.0,39.5,2.05,18.0,68.0,39.81,22.21
2016,5,16,6,30,299.0,56.0,2.3,18.0,107.0,77.93,46.91
2016,5,16,6,45,222.5,80.0,2.55,18.5,126.0,108.47,75.17
2016,5,16,7,0,146.0,104.0,2.8,19.0,145.0,129.48,96.65
2016,5,16,7,15,77.0,116.5,3.0,19.0,139.0,132.28,102.17
2016,5,16,7,30,8.0,129.0,3.2,19.0,133.0,126.57,99.29
2016,5,16,7,45,18.5,155.0,3.4,19.5,164.5,156.26,122.88
2016,5,16,8,0,29.0,181.0,3.6,20.0,196.0,187.78,147.62
2016,5,16,8,15,14.5,164.0,3.7,20.0,171.5,165.61,129.43
2016,5,16,8,30,0.0,147.0,3.8,20.0,147.0,142.2,110.15
2016,5,16,8,45,0.0,106.0,3.9,20.5,106.0,102.6,77.85
2016,5,16,9,0,0.0,65.0,4.0,21.0,65.0,62.89,45.52
2016,5,16,9,15,5.0,141.5,3.95,21.5,145.0,140.57,107.49
2016,5,16,9,30,10.0,218.0,3.9,22.0,225.0,218.98,168.32
2016,5,16,9,45,9.5,214.5,3.85,22.5,221.5,215.71,164.93
2016,5,16,10,0,9.0,211.0,3.8,23.0,218.0,212.35,161.7
2016,5,16,10,15,18.0,276.0,3.65,23.0,291.5,284.02,216.29
2016,5,16,10,30,27.0,341.0,3.5,23.0,365.0,360.46,273.14
2016,5,16,10,45,22.0,320.0,3.35,23.5,340.0,332.25,250.85
2016,5,16,11,0,17.0,299.0,3.2,24.0,315.0,307.61,231.61
2016,5,16,11,15,55.0,386.5,3.05,24.5,439.0,435.73,326.08
2016,5,16,11,30,93.0,474.0,2.9,25.0,563.0,561.91,414.95
2016,5,16,11,45,87.0,476.5,2.8,25.5,560.5,560.14,411.49
2016,5,16,12,0,81.0,479.0,2.7,26.0,558.0,557.83,408.4
2016,5,16,12,15,61.0,454.5,2.75,26.0,514.0,513.75,377.06
2016,5,16,12,30,41.0,430.0,2.8,26.0,470.0,469.19,345.24
2016,5,16,12,45,26.0,319.5,2.85,26.5,345.0,343.02,254.23
2016,5,16,13,0,11.0,209.0,2.9,27.0,220.0,214.64,159.16
2016,5,16,13,15,12.0,229.5,3.0,27.0,241.5,235.56,175.2
2016,5,16,13,30,13.0,250.0,3.1,27.0,263.0,256.4,190.83
2016,5,16,13,45,25.0,320.0,3.25,27.0,344.0,340.5,253.39
2016,5,16,14,0,37.0,390.0,3.4,27.0,425.0,420.78,311.99
2016,5,16,14,15,56.5,401.0,3.5,27.0,452.0,448.08,332.49
2016,5,16,14,30,76.0,412.0,3.6,27.0,479.0,474.09,352.2
2016,5,16,14,45,62.0,382.5,3.7,27.0,435.5,429.89,320.52
2016,5,16,15,0,48.0,353.0,3.8,27.0,392.0,386.54,289.34
2016,5,16,15,15,134.5,352.0,3.85,26.5,453.5,453.16,341.97
2016,5,16,15,30,221.0,351.0,3.9,26.0,515.0,508.93,385.64
2016,5,16,15,45,324.5,302.0,4.0,26.0,525.5,523.85,399.38
2016,5,16,16,0,428.0,253.0,4.1,26.0,536.0,528.36,405.0
2016,5,16,16,15,353.0,247.5,4.1,25.5,469.0,454.16,349.7
2016,5,16,16,30,278.0,242.0,4.1,25.0,402.0,388.99,300.51
2016,5,16,16,45,270.0,217.5,4.1,25.0,360.0,345.38,267.07
2016,5,16,17,0,262.0,193.0,4.1,25.0,318.0,302.26,233.23
2016,5,16,17,15,247.5,170.5,4.05,24.5,277.0,259.19,199.14
2016,5,16,17,30,233.0,148.0,4.0,24.0,236.0,217.56,165.48
2016,5,16,17,45,360.0,111.0,3.95,23.5,221.0,201.41,147.54
2016,5,16,18,0,487.0,74.0,3.9,23.0,206.0,170.59,115.39
2016,5,16,18,15,411.0,63.0,3.65,22.5,156.5,118.8,74.25
2016,5,16,18,30,335.0,52.0,3.4,22.0,107.0,75.3,42.79
2016,5,16,18,45,229.0,36.5,3.2,21.5,67.5,36.51,19.13
2016,5,16,19,0,123.0,21.0,3.0,21.0,28.0,16.35,2.2
2016,5,16,19,15,61.5,10.5,2.9,20.5,14.0,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.0,1.5,1.47,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.89,0.0
2016,5,17,6,15,0.0,7.0,2.55,17.5,7.0,6.74,0.0
2016,5,17,6,30,0.0,11.0,2.7,18.0,11.0,10.6,3.19
2016,5,17,6,45,0.0,15.5,2.85,18.5,15.5,14.95,6.93
2016,5,17,7,0,0.0,20.0,3.0,19.0,20.0,19.29,10.62
2016,5,17,7,15,0.0,55.0,3.1,19.0,55.0,53.14,38.99
2016,5,17,7,30,0.0,90.0,3.2,19.0,90.0,86.85,66.85
2016,5,17,7,45,0.0,86.0,3.35,19.5,86.0,83.13,63.38
2016,5,17,8,0,0.0,82.0,3.5,20.0,82.0,79.31,59.89
2016,5,17,8,15,19.5,156.0,3.5,20.5,167.5,160.38,125.17
2016,5,17,8,30,39.0,230.0,3.5,21.0,253.0,244.89,191.36
2016,5,17,8,45,19.5,162.0,3.5,21.5,173.5,169.54,131.04
2016,5,17,9,0,0.0,94.0,3.5,22.0,94.0,91.0,67.82
2016,5,17,9,15,0.0,111.0,3.45,22.0,111.0,107.51,80.84
2016,5,17,9,30,0.0,128.0,3.4,22.0,128.0,124.05,93.69
2016,5,17,9,45,6.0,183.5,3.35,22.5,188.5,182.76,139.36
2016,5,17,10,0,12.0,239.0,3.3,23.0,249.0,242.13,184.5
2016,5,17,10,15,12.0,243.0,3.25,23.0,253.5,246.58,187.42
2016,5,17,10,30,12.0,247.0,3.2,23.0,258.0,250.99,190.47
2016,5,17,10,45,10.5,220.5,3.15,23.5,230.5,224.12,169.42
2016,5,17,11,0,9.0,194.0,3.1,24.0,203.0,197.14,148.4
2016,5,17,11,15,9.0,192.5,3.05,24.0,201.5,195.94,147.39
2016,5,17,11,30,9.0,191.0,3.0,24.0,200.0,194.69,146.33
2016,5,17,11,45,26.0,311.5,2.95,24.5,337.5,334.26,251.0
2016,5,17,12,0,43.0,432.0,2.9,25.0,475.0,472.52,350.17
2016,5,17,12,15,196.5,446.5,2.85,25.0,640.5,646.15,476.92
2016,5,17,12,30,350.0,461.0,2.8,25.0,806.0,819.5,597.41
2016,5,17,12,45,313.5,474.5,2.8,25.5,782.0,795.76,577.85
2016,5,17,13,0,277.0,488.0,2.8,26.0,758.0,770.87,559.08
2016,5,17,13,15,155.5,443.0,2.8,26.0,594.5,598.43,438.97
2016,5,17,13,30,34.0,398.0,2.8,26.0,431.0,427.95,315.77
2016,5,17,13,45,55.0,419.5,2.8,26.0,471.0,468.53,346.46
2016,5,17,14,0,76.0,441.0,2.8,26.0,511.0,508.02,375.22
2016,5,17,14,15,44.0,339.0,2.8,25.5,379.5,374.75,279.8
2016,5,17,14,30,12.0,237.0,2.8,25.0,248.0,241.15,181.08
2016,5,17,14,45,76.0,317.5,2.85,25.0,380.0,377.01,285.08
2016,5,17,15,0,140.0,398.0,2.9,25.0,512.0,509.04,382.2
2016,5,17,15,15,81.5,336.0,2.9,25.0,401.5,393.13,296.72
2016,5,17,15,30,23.0,274.0,2.9,25.0,291.0,283.02,214.25
2016,5,17,15,45,13.0,221.5,2.95,25.0,231.0,223.78,169.91
2016,5,17,16,0,3.0,169.0,3.0,25.0,171.0,165.63,125.43
2016,5,17,16,15,143.5,205.5,2.95,24.5,288.0,287.16,222.55
2016,5,17,16,30,284.0,242.0,2.9,24.0,405.0,392.27,303.46
2016,5,17,16,45,142.0,186.5,2.9,24.0,268.0,251.6,194.72
2016,5,17,17,0,0.0,131.0,2.9,24.0,131.0,126.45,96.51
2016,5,17,17,15,0.0,114.0,2.8,23.5,114.0,109.95,83.99
2016,5,17,17,30,0.0,97.0,2.7,23.0,97.0,93.5,71.13
2016,5,17,17,45,0.0,80.5,2.65,23.0,80.5,77.58,58.32
2016,5,17,18,0,0.0,64.0,2.6,23.0,64.0,61.71,45.34
2016,5,17,18,15,0.0,48.5,2.6,22.5,48.5,46.86,33.05
2016,5,17,18,30,0.0,33.0,2.6,22.0,33.0,31.86,20.45
2016,5,17,18,45,0.0,20.5,2.6,22.0,20.5,19.78,10.07
2016,5,17,19,0,0.0,8.0,2.6,22.0,8.0,7.71,0.0
2016,5,17,19,15,0.0,4.0,2.65,21.5,4.0,3.93,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,8.36,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,16.41,5.07
2016,5,18,6,15,8.5,38.5,3.75,15.0,40.0,36.76,24.29
2016,5,18,6,30,17.0,60.0,3.7,15.0,63.0,57.86,42.26
2016,5,18,6,45,35.0,82.0,3.7,15.5,91.0,82.76,62.78
2016,5,18,7,0,53.0,104.0,3.7,16.0,119.0,110.02,85.21
2016,5,18,7,15,58.5,130.0,3.65,16.0,149.5,139.84,110.25
2016,5,18,7,30,64.0,156.0,3.6,16.0,180.0,170.46,135.62
2016,5,18,7,45,32.0,150.5,3.6,16.5,162.5,157.45,125.12
2016,5,18,8,0,0.0,145.0,3.6,17.0,145.0,139.9,110.38
2016,5,18,8,15,2.5,161.5,3.5,17.0,163.0,157.24,124.07
2016,5,18,8,30,5.0,178.0,3.4,17.0,181.0,174.86,137.84
2016,5,18,8,45,15.5,215.0,3.35,17.5,225.0,217.41,171.2
2016,5,18,9,0,26.0,252.0,3.3,18.0,269.0,261.1,204.86
2016,5,18,9,15,27.0,270.0,3.3,18.5,289.0,282.84,220.76
2016,5,18,9,30,28.0,288.0,3.3,19.0,309.0,302.92,235.26
2016,5,18,9,45,83.0,343.5,3.3,19.5,410.5,402.03,311.07
2016,5,18,10,0,138.0,399.0,3.3,20.0,512.0,508.9,390.13
2016,5,18,10,15,81.0,365.0,3.25,20.5,432.5,428.67,327.78
2016,5,18,10,30,24.0,331.0,3.2,21.0,353.0,343.95,262.03
2016,5,18,10,45,12.0,231.5,3.15,21.5,243.0,236.24,179.85
2016,5,18,11,0,0.0,132.0,3.1,22.0,133.0,128.21,95.78
2016,5,18,11,15,14.0,255.5,3.05,22.0,270.0,262.42,199.59
2016,5,18,11,30,28.0,379.0,3.0,22.0,407.0,403.06,304.08
2016,5,18,11,45,21.0,319.5,2.95,22.5,340.5,332.91,250.98
2016,5,18,12,0,14.0,260.0,2.9,23.0,274.0,267.67,201.8
2016,5,18,12,15,104.0,384.0,2.85,23.0,486.5,490.66,369.06
2016,5,18,12,30,194.0,508.0,2.8,23.0,699.0,705.75,520.45
2016,5,18,12,45,107.5,427.0,2.8,23.5,533.0,537.38,398.92
2016,5,18,13,0,21.0,346.0,2.8,24.0,367.0,359.33,268.09
2016,5,18,13,15,97.5,418.0,2.8,24.0,511.5,511.05,381.26
2016,5,18,13,30,174.0,490.0,2.8,24.0,656.0,660.63,487.36
2016,5,18,13,45,126.0,466.0,2.85,24.0,585.5,587.22,434.45
2016,5,18,14,0,78.0,442.0,2.9,24.0,515.0,510.74,379.78
2016,5,18,14,15,77.0,427.5,2.95,24.0,497.5,492.89,367.95
2016,5,18,14,30,76.0,413.0,3.0,24.0,480.0,474.83,355.61
2016,5,18,14,45,412.5,294.0,3.1,24.0,632.5,649.0,491.94
2016,5,18,15,0,749.0,175.0,3.2,24.0,785.0,789.21,597.21
2016,5,18,15,15,405.5,252.0,3.3,23.5,580.5,569.78,436.17
2016,5,18,15,30,62.0,329.0,3.4,23.0,376.0,367.98,280.65
2016,5,18,15,45,32.5,251.5,3.5,23.0,276.0,268.3,205.95
2016,5,18,16,0,3.0,174.0,3.6,23.0,176.0,170.47,130.25
2016,5,18,16,15,24.0,203.0,3.65,22.5,217.0,211.95,164.0
2016,5,18,16,30,45.0,232.0,3.7,22.0,258.0,249.74,194.46
2016,5,18,16,45,22.5,155.0,3.75,22.0,168.0,161.42,125.08
2016,5,18,17,0,0.0,78.0,3.8,22.0,78.0,75.43,56.21
2016,5,18,17,15,0.0,67.5,3.8,21.5,67.5,65.25,48.26
2016,5,18,17,30,0.0,57.0,3.8,21.0,57.0,55.08,40.14
2016,5,18,17,45,202.0,73.5,3.8,20.5,129.0,124.4,91.63
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,168.55,118.43
2016,5,18,18,15,331.5,75.5,3.65,19.5,153.0,118.72,78.53
2016,5,18,18,30,259.0,61.0,3.5,19.0,105.0,77.37,47.95
2016,5,18,18,45,167.5,42.0,3.35,19.0,66.0,39.98,23.18
2016,5,18,19,0,76.0,23.0,3.2,19.0,27.0,19.31,5.44
2016,5,18,19,15,38.0,11.5,3.15,18.5,13.5,11.3,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.49,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.96,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.89,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.82,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.0,7.5,7.23,0.51
2016,5,19,7,0,0.0,10.0,3.6,15.0,10.0,9.64,2.6
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,15.43,7.55
2016,5,19,7,30,0.0,22.0,3.2,15.0,22.0,21.23,12.46
2016,5,19,7,45,0.0,21.5,3.0,15.5,21.5,20.75,11.96
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,20.27,11.47
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,28.5,18.31
2016,5,19,8,30,0.0,38.0,2.9,16.0,38.0,36.72,25.09
2016,5,19,8,45,0.0,39.0,3.0,16.5,39.0,37.7,25.74
2016,5,19,9,0,0.0,40.0,3.1,17.0,40.0,38.68,26.39
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,55.15,39.83
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,71.64,53.17
2016,5,19,9,45,0.0,80.5,2.95,17.0,80.5,77.97,58.16
2016,5,19,10,0,0.0,87.0,2.9,17.0,87.0,84.29,63.15
2016,5,19,10,15,0.0,86.5,2.5,17.0,86.5,83.83,62.64
2016,5,19,10,30,0.0,86.0,2.1,17.0,86.0,83.37,62.16
2016,5,19,10,45,2.5,122.0,1.7,17.5,124.5,120.69,91.82
2016,5,19,11,0,5.0,158.0,1.3,18.0,163.0,158.22,121.0
2016,5,19,11,15,149.5,314.0,1.25,18.0,457.5,457.45,351.47
2016,5,19,11,30,294.0,470.0,1.2,18.0,752.0,761.43,562.51
2016,5,19,11,45,325.0,462.0,1.2,18.5,777.5,788.44,576.75
2016,5,19,12,0,356.0,454.0,1.2,19.0,803.0,814.74,593.5
2016,5,19,12,15,330.5,469.0,1.2,19.5,794.0,806.68,585.71
2016,5,19,12,30,305.0,484.0,1.2,20.0,785.0,796.95,577.29
2016,5,19,12,45,308.5,482.5,1.2,20.5,785.5,798.15,577.25
2016,5,19,13,0,312.0,481.0,1.2,21.0,786.0,797.91,576.2
2016,5,19,13,15,229.5,485.5,1.2,21.5,708.5,713.33,517.22
2016,5,19,13,30,147.0,490.0,1.2,22.0,631.0,634.26,461.61
2016,5,19,13,45,90.5,436.0,1.2,22.5,522.5,518.57,381.13
2016,5,19,14,0,34.0,382.0,1.2,23.0,414.0,409.66,303.13
2016,5,19,14,15,25.0,332.5,1.2,23.0,356.0,350.92,261.72
2016,5,19,14,30,16.0,283.0,1.2,23.0,298.0,289.68,217.29
2016,5,19,14,45,36.5,323.5,1.2,23.0,354.5,349.43,262.48
2016,5,19,15,0,57.0,364.0,1.2,23.0,411.0,404.46,302.94
2016,5,19,15,15,65.5,351.0,1.3,23.0,402.0,395.43,297.2
2016,5,19,15,30,74.0,338.0,1.4,23.0,393.0,385.55,291.16
2016,5,19,15,45,38.0,251.0,1.5,23.0,279.0,271.55,206.76
2016,5,19,16,0,2.0,164.0,1.6,23.0,165.0,160.12,121.55
2016,5,19,16,15,1.0,159.5,1.75,22.5,160.5,154.96,118.43
2016,5,19,16,30,0.0,155.0,1.9,22.0,156.0,149.88,115.1
2016,5,19,16,45,4.5,158.0,2.05,22.0,161.0,154.8,119.51
2016,5,19,17,0,9.0,161.0,2.2,22.0,166.0,159.12,123.39
2016,5,19,17,15,5.0,142.0,2.2,21.5,145.0,138.57,107.58
2016,5,19,17,30,1.0,123.0,2.2,21.0,124.0,118.52,91.98
2016,5,19,17,45,240.0,100.0,2.2,21.0,166.5,159.75,118.81
2016,5,19,18,0,479.0,77.0,2.2,21.0,209.0,173.05,118.53
2016,5,19,18,15,406.0,65.5,2.05,20.5,160.0,120.92,76.75
2016,5,19,18,30,333.0,54.0,1.9,20.0,111.0,78.0,45.3
2016,5,19,18,45,231.0,38.5,1.8,19.5,71.0,39.15,21.15
2016,5,19,19,0,129.0,23.0,1.7,19.0,31.0,17.88,5.26
2016,5,19,19,15,64.5,11.5,1.7,18.5,15.5,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.5,12.5,0.8,13.5,17.0,12.29,0.0
2016,5,20,6,0,131.0,25.0,0.9,14.0,34.0,19.43,7.9
2016,5,20,6,15,233.0,41.0,0.9,14.5,74.5,42.96,24.27
2016,5,20,6,30,335.0,57.0,0.9,15.0,115.0,82.98,50.19
2016,5,20,6,45,167.5,63.0,0.9,16.0,92.0,84.9,58.65
2016,5,20,7,0,0.0,69.0,0.9,17.0,69.0,66.47,50.47
2016,5,20,7,15,0.0,91.0,0.9,17.5,91.0,87.56,67.9
2016,5,20,7,30,0.0,113.0,0.9,18.0,113.0,108.75,84.96
2016,5,20,7,45,7.5,141.5,0.9,18.5,145.5,139.12,109.02
2016,5,20,8,0,15.0,170.0,0.9,19.0,178.0,170.45,133.38
2016,5,20,8,15,17.0,189.5,0.95,19.5,199.0,191.32,149.12
2016,5,20,8,30,19.0,209.0,1.0,20.0,220.0,212.42,164.82
2016,5,20,8,45,33.5,244.5,1.05,20.5,266.0,258.09,199.37
2016,5,20,9,0,48.0,280.0,1.1,21.0,312.0,304.28,233.56
2016,5,20,9,15,50.0,302.0,1.15,21.5,337.5,330.01,251.66
2016,5,20,9,30,52.0,324.0,1.2,22.0,363.0,355.85,269.71
2016,5,20,9,45,92.5,362.0,1.3,22.5,436.0,427.46,321.99
2016,5,20,10,0,133.0,400.0,1.4,23.0,509.0,505.45,377.3
2016,5,20,10,15,153.0,419.5,1.45,23.0,550.0,547.26,406.3
2016,5,20,10,30,173.0,439.0,1.5,23.0,591.0,589.9,435.84
2016,5,20,10,45,508.5,294.0,1.6,23.5,760.0,763.36,564.07
2016,5,20,11,0,844.0,149.0,1.7,24.0,929.0,938.24,680.68
2016,5,20,11,15,848.5,150.0,1.7,24.0,948.5,960.85,692.55
2016,5,20,11,30,853.0,151.0,1.7,24.0,968.0,980.48,704.25
2016,5,20,11,45,863.5,146.0,1.75,24.5,982.0,997.06,713.39
2016,5,20,12,0,874.0,141.0,1.8,25.0,996.0,1010.59,720.68
2016,5,20,12,15,874.5,141.0,1.8,25.0,999.5,1015.89,723.67
2016,5,20,12,30,875.0,141.0,1.8,25.0,1003.0,1017.89,724.81
2016,5,20,12,45,872.5,141.5,1.8,25.5,998.0,1014.09,721.06
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,1007.03,715.46
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.5,995.23,708.45
2016,5,20,13,30,864.0,141.0,1.8,26.0,968.0,980.21,699.54
2016,5,20,13,45,858.0,140.0,1.8,26.0,947.0,958.68,686.61
2016,5,20,14,0,852.0,139.0,1.8,26.0,926.0,934.21,671.88
2016,5,20,14,15,845.0,137.5,1.8,26.0,898.0,905.51,654.45
2016,5,20,14,30,838.0,136.0,1.8,26.0,870.0,874.2,635.29
2016,5,20,14,45,828.5,134.0,1.85,26.0,835.0,837.84,613.2
2016,5,20,15,0,819.0,132.0,1.9,26.0,800.0,801.71,591.03
2016,5,20,15,15,806.5,129.0,1.95,26.0,759.5,757.69,563.24
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,712.25,534.09
2016,5,20,15,45,777.5,123.0,2.05,26.0,673.0,662.89,500.84
2016,5,20,16,0,761.0,120.0,2.1,26.0,627.0,612.98,465.52
2016,5,20,16,15,740.0,116.0,2.1,25.5,577.5,559.1,426.97
2016,5,20,16,30,719.0,112.0,2.1,25.0,528.0,505.14,387.11
2016,5,20,16,45,691.0,107.5,2.15,25.0,475.5,448.33,343.25
2016,5,20,17,0,663.0,103.0,2.2,25.0,423.0,393.29,299.39
2016,5,20,17,15,626.0,96.5,2.1,24.5,369.0,334.9,252.13
2016,5,20,17,30,589.0,90.0,2.0,24.0,315.0,279.88,206.39
2016,5,20,17,45,537.5,82.5,1.9,24.0,262.5,223.64,159.1
2016,5,20,18,0,486.0,75.0,1.8,24.0,210.0,172.99,116.62
2016,5,20,18,15,413.5,64.0,1.65,23.0,161.0,121.65,76.22
2016,5,20,18,30,341.0,53.0,1.5,22.0,112.0,78.19,44.71
2016,5,20,18,45,236.0,38.0,1.4,21.5,72.0,39.17,20.78
2016,5,20,19,0,131.0,23.0,1.3,21.0,32.0,17.84,5.68
2016,5,20,19,15,65.5,11.5,1.35,21.0,16.0,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,11.5,2.05,19.5,13.0,11.3,0.0
2016,5,21,6,0,39.0,23.0,2.3,20.0,26.0,20.6,8.68
2016,5,21,6,15,98.0,48.0,2.35,20.0,63.5,46.5,29.6
2016,5,21,6,30,157.0,73.0,2.4,20.0,101.0,81.04,54.76
2016,5,21,6,45,78.5,56.0,2.45,20.5,70.0,65.46,45.43
2016,5,21,7,0,0.0,39.0,2.5,21.0,39.0,37.65,25.8
2016,5,21,7,15,183.5,95.0,2.5,21.5,166.0,141.08,105.47
2016,5,21,7,30,367.0,151.0,2.5,22.0,293.0,266.37,202.79
2016,5,21,7,45,189.5,158.5,2.55,22.5,232.5,226.5,175.13
2016,5,21,8,0,12.0,166.0,2.6,23.0,172.0,165.28,127.68
2016,5,21,8,15,14.0,186.5,2.6,23.0,194.0,186.93,144.46
2016,5,21,8,30,16.0,207.0,2.6,23.0,216.0,208.82,161.08
2016,5,21,8,45,18.0,225.5,2.65,23.5,237.0,228.99,175.89
2016,5,21,9,0,20.0,244.0,2.7,24.0,258.0,249.35,190.68
2016,5,21,9,15,14.5,227.5,2.7,24.0,238.0,230.65,175.77
2016,5,21,9,30,9.0,211.0,2.7,24.0,218.0,211.34,160.5
2016,5,21,9,45,10.0,223.0,2.7,24.5,231.0,224.3,169.79
2016,5,21,10,0,11.0,235.0,2.7,25.0,244.0,237.32,178.99
2016,5,21,10,15,18.5,286.0,2.65,25.0,302.0,294.08,221.39
2016,5,21,10,30,26.0,337.0,2.6,25.0,360.0,355.13,266.07
2016,5,21,10,45,40.5,379.5,2.6,25.5,417.0,411.72,306.5
2016,5,21,11,0,55.0,422.0,2.6,26.0,474.0,469.09,346.71
2016,5,21,11,15,52.5,428.0,2.55,26.0,478.0,474.29,349.6
2016,5,21,11,30,50.0,434.0,2.5,26.0,482.0,479.18,352.54
2016,5,21,11,45,55.5,434.0,2.5,26.5,488.0,485.59,356.4
2016,5,21,12,0,61.0,434.0,2.5,27.0,494.0,491.84,360.16
2016,5,21,12,15,57.5,445.0,2.45,27.0,502.0,499.95,365.38
2016,5,21,12,30,54.0,456.0,2.4,27.0,510.0,507.69,370.35
2016,5,21,12,45,129.0,479.5,2.4,27.0,606.5,611.01,444.36
2016,5,21,13,0,204.0,503.0,2.4,27.0,703.0,707.86,511.56
2016,5,21,13,15,276.5,474.5,2.4,27.0,741.5,752.36,543.31
2016,5,21,13,30,349.0,446.0,2.4,27.0,780.0,789.56,570.35
2016,5,21,13,45,272.0,456.5,2.45,27.5,714.0,720.07,521.02
2016,5,21,14,0,195.0,467.0,2.5,28.0,648.0,648.35,470.33
2016,5,21,14,15,258.5,438.5,2.55,28.0,670.0,675.65,492.13
2016,5,21,14,30,322.0,410.0,2.6,28.0,692.0,694.69,507.6
2016,5,21,14,45,476.5,325.5,2.65,28.0,724.0,733.72,539.58
2016,5,21,15,0,631.0,241.0,2.7,28.0,756.0,758.95,561.6
2016,5,21,15,15,547.0,260.0,2.75,27.5,690.5,686.84,511.79
2016,5,21,15,30,463.0,279.0,2.8,27.0,625.0,620.5,465.5
2016,5,21,15,45,501.0,245.5,2.85,27.0,598.5,592.5,447.46
2016,5,21,16,0,539.0,212.0,2.9,27.0,572.0,559.86,425.21
2016,5,21,16,15,530.5,202.5,2.9,26.5,534.0,518.24,395.43
2016,5,21,16,30,522.0,193.0,2.9,26.0,496.0,476.31,364.59
2016,5,21,16,45,495.5,181.0,2.95,26.0,446.0,422.94,323.72
2016,5,21,17,0,469.0,169.0,3.0,26.0,396.0,371.53,283.41
2016,5,21,17,15,430.0,156.5,2.95,25.5,345.0,317.07,240.39
2016,5,21,17,30,391.0,144.0,2.9,25.0,294.0,266.45,199.59
2016,5,21,17,45,335.5,129.0,2.85,25.0,243.0,212.9,156.2
2016,5,21,18,0,280.0,114.0,2.8,25.0,192.0,165.97,118.43
2016,5,21,18,15,221.0,92.5,2.65,24.5,145.5,118.94,81.76
2016,5,21,18,30,162.0,71.0,2.5,24.0,99.0,78.94,51.94
2016,5,21,18,45,100.0,46.0,2.45,23.5,61.5,43.12,26.48
2016,5,21,19,0,38.0,21.0,2.4,23.0,24.0,18.94,6.75
2016,5,21,19,15,19.0,10.5,2.4,23.0,12.0,10.32,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.5,13.5,2.05,21.5,16.5,13.27,0.0
2016,5,22,6,0,79.0,27.0,2.2,22.0,33.0,22.53,10.18
2016,5,22,6,15,167.5,46.0,2.3,22.0,72.0,46.39,27.63
2016,5,22,6,30,256.0,65.0,2.4,22.0,111.0,82.82,51.8
2016,5,22,6,45,128.0,67.0,2.55,22.0,90.0,82.49,57.02
2016,5,22,7,0,0.0,69.0,2.7,22.0,69.0,66.48,49.47
2016,5,22,7,15,19.0,108.0,2.7,22.5,115.5,108.75,83.36
2016,5,22,7,30,38.0,147.0,2.7,23.0,162.0,153.38,118.67
2016,5,22,7,45,100.5,177.5,2.75,23.5,225.0,210.01,162.59
2016,5,22,8,0,163.0,208.0,2.8,24.0,288.0,273.44,211.6
2016,5,22,8,15,277.5,215.0,2.8,24.0,369.5,348.08,269.47
2016,5,22,8,30,392.0,222.0,2.8,24.0,451.0,433.33,334.93
2016,5,22,8,45,227.0,256.5,2.8,24.5,392.0,389.01,299.18
2016,5,22,9,0,62.0,291.0,2.8,25.0,333.0,323.9,246.64
2016,5,22,9,15,70.5,317.0,2.75,25.0,368.0,358.72,272.41
2016,5,22,9,30,79.0,343.0,2.7,25.0,403.0,394.2,298.02
2016,5,22,9,45,87.0,367.0,2.7,25.5,436.5,427.89,321.49
2016,5,22,10,0,95.0,391.0,2.7,26.0,470.0,462.02,344.94
2016,5,22,10,15,55.5,335.5,2.7,26.0,382.0,377.33,282.18
2016,5,22,10,30,16.0,280.0,2.7,26.0,294.0,286.7,214.25
2016,5,22,10,45,13.5,247.5,2.75,26.5,259.5,253.18,188.96
2016,5,22,11,0,11.0,215.0,2.8,27.0,225.0,219.47,163.29
2016,5,22,11,15,11.0,215.0,2.8,27.0,225.5,219.79,163.47
2016,5,22,11,30,11.0,215.0,2.8,27.0,226.0,220.06,163.56
2016,5,22,11,45,13.5,253.0,2.85,27.0,266.5,260.0,193.28
2016,5,22,12,0,16.0,291.0,2.9,27.0,307.0,300.04,222.7
2016,5,22,12,15,12.0,235.5,2.95,27.0,247.5,241.67,179.36
2016,5,22,12,30,8.0,180.0,3.0,27.0,188.0,183.32,135.7
2016,5,22,12,45,60.5,338.5,3.1,27.5,398.0,395.95,294.24
2016,5,22,13,0,113.0,497.0,3.2,28.0,608.0,606.58,442.11
2016,5,22,13,15,250.0,462.0,3.25,28.0,703.0,713.57,519.32
2016,5,22,13,30,387.0,427.0,3.3,28.0,798.0,807.03,586.31
2016,5,22,13,45,198.5,315.0,3.35,28.0,505.0,508.2,377.46
2016,5,22,14,0,10.0,203.0,3.4,28.0,212.0,206.79,152.85
2016,5,22,14,15,159.0,309.0,3.4,28.0,448.5,452.6,339.63
2016,5,22,14,30,308.0,415.0,3.4,28.0,685.0,687.21,506.61
2016,5,22,14,45,492.5,312.5,3.45,28.0,724.5,734.33,544.24
2016,5,22,15,0,677.0,210.0,3.5,28.0,764.0,765.64,571.5
2016,5,22,15,15,625.5,226.0,3.5,27.5,718.0,715.15,536.45
2016,5,22,15,30,574.0,242.0,3.5,27.0,672.0,665.51,501.91
2016,5,22,15,45,464.0,260.0,3.55,27.0,593.5,581.21,440.33
2016,5,22,16,0,354.0,278.0,3.6,27.0,515.0,503.05,382.31
2016,5,22,16,15,216.0,264.0,3.55,27.0,405.5,387.17,295.36
