Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,30,78.0,250.0,3.5,27.0,296.0,284.99,217.28
2016,5,22,16,45,289.0,203.5,3.45,27.0,348.0,341.65,262.11
2016,5,22,17,0,500.0,157.0,3.4,27.0,400.0,373.85,284.79
2016,5,22,17,15,460.5,146.0,3.25,26.5,348.5,319.0,240.93
2016,5,22,17,30,421.0,135.0,3.1,26.0,297.0,267.99,199.62
2016,5,22,17,45,366.0,121.5,3.0,26.0,246.0,214.52,156.11
2016,5,22,18,0,311.0,108.0,2.9,26.0,195.0,167.28,117.92
2016,5,22,18,15,248.0,89.0,2.8,25.5,149.0,120.15,81.32
2016,5,22,18,30,185.0,70.0,2.7,25.0,103.0,80.43,52.02
2016,5,22,18,45,117.0,47.0,2.65,24.5,65.0,44.72,27.24
2016,5,22,19,0,49.0,24.0,2.6,24.0,27.0,21.38,8.76
2016,5,22,19,15,24.5,12.0,2.65,24.0,13.5,11.8,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,20.5,17.5,13.27,0.0
2016,5,23,6,0,106.0,27.0,2.5,21.0,35.0,22.54,10.5
2016,5,23,6,15,198.5,44.5,2.6,21.5,75.0,45.0,25.83
2016,5,23,6,30,291.0,62.0,2.7,22.0,115.0,83.58,51.02
2016,5,23,6,45,356.5,76.0,2.85,22.5,163.0,125.68,82.44
2016,5,23,7,0,422.0,90.0,3.0,23.0,211.0,175.39,122.18
2016,5,23,7,15,211.0,73.5,3.05,23.0,134.0,128.13,93.51
2016,5,23,7,30,0.0,57.0,3.1,23.0,57.0,55.08,39.74
2016,5,23,7,45,9.5,116.5,3.2,23.5,121.0,116.02,88.84
2016,5,23,8,0,19.0,176.0,3.3,24.0,185.0,177.9,137.47
2016,5,23,8,15,21.5,196.5,3.35,24.0,208.0,200.21,154.5
2016,5,23,8,30,24.0,217.0,3.4,24.0,231.0,222.8,171.63
2016,5,23,8,45,24.5,234.5,3.45,24.5,250.0,241.53,185.24
2016,5,23,9,0,25.0,252.0,3.5,25.0,269.0,260.28,198.71
2016,5,23,9,15,52.0,298.0,3.55,25.0,336.0,327.21,249.42
2016,5,23,9,30,79.0,344.0,3.6,25.0,403.0,395.07,299.88
2016,5,23,9,45,56.0,338.0,3.65,25.5,381.5,375.12,283.26
2016,5,23,10,0,33.0,332.0,3.7,26.0,360.0,353.11,265.38
2016,5,23,10,15,36.0,344.0,3.75,26.0,375.5,369.13,276.96
2016,5,23,10,30,39.0,356.0,3.8,26.0,391.0,385.24,288.48
2016,5,23,10,45,35.0,354.0,3.9,26.5,386.0,381.13,284.47
2016,5,23,11,0,31.0,352.0,4.0,27.0,381.0,376.64,280.31
2016,5,23,11,15,28.5,362.0,4.05,27.0,389.0,385.23,286.24
2016,5,23,11,30,26.0,372.0,4.1,27.0,397.0,393.61,292.0
2016,5,23,11,45,24.0,364.5,4.15,27.5,388.5,380.02,281.4
2016,5,23,12,0,22.0,357.0,4.2,28.0,380.0,370.99,274.2
2016,5,23,12,15,55.5,423.5,4.25,28.0,479.0,476.09,350.91
2016,5,23,12,30,89.0,490.0,4.3,28.0,578.0,576.61,422.35
2016,5,23,12,45,57.0,432.5,4.35,28.5,489.0,486.6,357.07
2016,5,23,13,0,25.0,375.0,4.4,29.0,400.0,396.71,291.57
2016,5,23,13,15,19.5,322.0,4.4,29.0,341.5,333.69,246.24
2016,5,23,13,30,14.0,269.0,4.4,29.0,283.0,275.88,203.99
2016,5,23,13,45,14.5,274.5,4.4,29.0,288.5,281.4,208.34
2016,5,23,14,0,15.0,280.0,4.4,29.0,294.0,286.83,212.53
2016,5,23,14,15,387.5,230.5,4.35,29.0,571.0,588.48,444.26
2016,5,23,14,30,760.0,181.0,4.3,29.0,848.0,853.64,632.48
2016,5,23,14,45,752.5,176.0,4.25,29.0,815.0,818.16,607.36
2016,5,23,15,0,745.0,171.0,4.2,29.0,782.0,780.69,582.64
2016,5,23,15,15,395.5,244.0,4.15,28.5,567.0,553.85,418.28
2016,5,23,15,30,46.0,317.0,4.1,28.0,352.0,344.13,257.88
2016,5,23,15,45,363.5,236.5,4.05,28.0,482.0,488.97,373.28
2016,5,23,16,0,681.0,156.0,4.0,28.0,612.0,597.87,456.72
2016,5,23,16,15,545.5,186.5,3.95,27.5,534.0,511.86,391.66
2016,5,23,16,30,410.0,217.0,3.9,27.0,456.0,438.81,336.12
2016,5,23,16,45,335.0,207.5,3.9,27.0,390.5,368.31,282.25
2016,5,23,17,0,260.0,198.0,3.9,27.0,325.0,306.84,234.7
2016,5,23,17,15,242.5,176.5,3.8,26.5,284.0,263.79,201.1
2016,5,23,17,30,225.0,155.0,3.7,26.0,243.0,222.48,168.19
2016,5,23,17,45,199.5,133.5,3.65,26.0,202.0,180.87,134.5
2016,5,23,18,0,174.0,112.0,3.6,26.0,161.0,142.49,103.36
2016,5,23,18,15,139.0,90.0,3.6,25.5,123.5,105.19,73.96
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,72.17,48.62
2016,5,23,18,45,59.5,46.0,3.6,24.5,55.5,43.29,27.38
2016,5,23,19,0,15.0,24.0,3.6,24.0,25.0,22.41,9.87
2016,5,23,19,15,7.5,12.0,3.7,23.5,12.5,11.8,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,18.5,13.5,2.6,21.5,15.0,13.27,0.0
2016,5,24,6,0,37.0,27.0,2.7,22.0,30.0,23.83,11.58
2016,5,24,6,15,96.0,48.5,2.9,22.0,64.0,47.07,29.87
2016,5,24,6,30,155.0,70.0,3.1,22.0,98.0,78.4,52.29
2016,5,24,6,45,227.0,83.5,3.3,22.5,140.5,112.99,77.62
2016,5,24,7,0,299.0,97.0,3.5,23.0,183.0,155.52,110.76
2016,5,24,7,15,176.5,124.5,3.65,23.0,178.0,166.94,125.78
2016,5,24,7,30,54.0,152.0,3.8,23.0,173.0,163.3,126.39
2016,5,24,7,45,35.0,162.0,4.0,23.5,176.5,169.37,131.23
2016,5,24,8,0,16.0,172.0,4.2,24.0,180.0,172.74,133.45
2016,5,24,8,15,138.0,211.5,4.25,24.5,291.5,274.2,212.8
2016,5,24,8,30,260.0,251.0,4.3,25.0,403.0,388.79,300.76
2016,5,24,8,45,191.0,280.5,4.4,25.5,398.0,388.7,298.93
2016,5,24,9,0,122.0,310.0,4.5,26.0,393.0,383.04,292.56
2016,5,24,9,15,72.0,293.0,4.55,26.0,343.5,336.07,256.02
2016,5,24,9,30,22.0,276.0,4.6,26.0,294.0,284.12,215.24
2016,5,24,9,45,38.0,319.5,4.65,26.5,351.0,342.84,258.91
2016,5,24,10,0,54.0,363.0,4.7,27.0,408.0,400.74,300.97
2016,5,24,10,15,64.0,389.0,4.65,27.0,444.5,437.37,327.28
2016,5,24,10,30,74.0,415.0,4.6,27.0,481.0,474.53,353.79
2016,5,24,10,45,70.0,425.0,4.6,27.5,488.5,483.46,358.78
2016,5,24,11,0,66.0,435.0,4.6,28.0,496.0,491.92,363.53
2016,5,24,11,15,138.5,462.0,4.6,28.0,594.5,594.12,437.98
2016,5,24,11,30,211.0,489.0,4.6,28.0,693.0,694.28,509.03
2016,5,24,11,45,233.0,472.5,4.65,28.5,700.0,702.73,514.29
2016,5,24,12,0,255.0,456.0,4.7,29.0,707.0,715.02,522.6
2016,5,24,12,15,168.5,471.0,4.7,29.0,637.0,641.25,468.66
2016,5,24,12,30,82.0,486.0,4.7,29.0,567.0,565.44,412.84
2016,5,24,12,45,63.5,461.0,4.7,29.0,523.5,521.6,381.83
2016,5,24,13,0,45.0,436.0,4.7,29.0,480.0,477.59,350.29
2016,5,24,13,15,37.0,409.5,4.65,29.0,445.5,442.45,325.23
2016,5,24,13,30,29.0,383.0,4.6,29.0,411.0,407.38,300.03
2016,5,24,13,45,58.5,417.0,4.55,29.0,472.0,468.53,345.16
2016,5,24,14,0,88.0,451.0,4.5,29.0,533.0,528.27,388.39
2016,5,24,14,15,228.0,421.0,4.45,29.0,624.0,626.32,462.22
2016,5,24,14,30,368.0,391.0,4.4,29.0,715.0,715.67,528.11
2016,5,24,14,45,209.0,375.0,4.35,29.0,557.5,549.52,407.97
2016,5,24,15,0,50.0,359.0,4.3,29.0,400.0,393.42,292.07
2016,5,24,15,15,234.5,329.0,4.15,28.5,506.5,509.94,383.38
2016,5,24,15,30,419.0,299.0,4.0,28.0,613.0,607.72,457.86
2016,5,24,15,45,370.5,293.0,3.9,28.0,558.5,546.55,412.77
2016,5,24,16,0,322.0,287.0,3.8,28.0,504.0,491.3,372.13
2016,5,24,16,15,277.0,270.5,3.65,27.5,447.0,431.65,328.55
2016,5,24,16,30,232.0,254.0,3.5,27.0,390.0,374.36,286.05
2016,5,24,16,45,327.0,211.0,3.35,27.0,382.0,367.88,281.55
2016,5,24,17,0,422.0,168.0,3.2,27.0,374.0,350.65,267.21
2016,5,24,17,15,356.0,166.5,3.1,26.5,325.5,298.15,225.95
2016,5,24,17,30,290.0,165.0,3.0,26.0,277.0,253.39,190.69
2016,5,24,17,45,238.5,146.0,2.95,26.0,228.5,203.2,150.79
2016,5,24,18,0,187.0,127.0,2.9,26.0,180.0,158.93,115.85
2016,5,24,18,15,139.0,102.0,2.95,25.5,136.5,115.88,82.5
2016,5,24,18,30,91.0,77.0,3.0,25.0,93.0,78.69,54.35
2016,5,24,18,45,45.5,49.5,3.05,25.0,57.5,46.8,30.42
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,21.14,9.27
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.5,3.35,22.5,10.5,10.32,0.0
2016,5,25,6,0,0.0,21.0,3.4,23.0,21.0,20.28,9.12
2016,5,25,6,15,20.5,45.0,3.5,23.0,49.0,42.4,27.83
2016,5,25,6,30,41.0,69.0,3.6,23.0,77.0,68.14,48.35
2016,5,25,6,45,77.5,89.5,3.7,23.5,110.0,95.63,69.52
2016,5,25,7,0,114.0,110.0,3.8,24.0,143.0,128.34,95.17
2016,5,25,7,15,139.5,134.0,3.9,24.0,182.5,165.58,125.27
2016,5,25,7,30,165.0,158.0,4.0,24.0,222.0,205.82,157.75
2016,5,25,7,45,82.5,134.0,4.1,24.5,166.0,161.67,124.19
2016,5,25,8,0,0.0,110.0,4.2,25.0,110.0,106.27,80.18
2016,5,25,8,15,0.0,123.5,4.2,25.0,123.5,119.36,90.34
2016,5,25,8,30,0.0,137.0,4.2,25.0,137.0,132.48,100.36
2016,5,25,8,45,32.0,215.0,4.25,25.5,236.5,228.27,174.93
2016,5,25,9,0,64.0,293.0,4.3,26.0,336.0,326.89,249.51
2016,5,25,9,15,36.0,250.5,4.35,26.0,275.5,269.53,204.97
2016,5,25,9,30,8.0,208.0,4.4,26.0,215.0,207.62,156.78
2016,5,25,9,45,11.5,235.5,4.45,26.5,245.5,237.56,179.12
2016,5,25,10,0,15.0,263.0,4.5,27.0,276.0,267.82,201.29
2016,5,25,10,15,17.0,285.0,4.45,27.0,300.5,291.7,218.77
2016,5,25,10,30,19.0,307.0,4.4,27.0,325.0,315.7,236.23
2016,5,25,10,45,27.5,348.0,4.4,27.5,374.0,368.19,274.22
2016,5,25,11,0,36.0,389.0,4.4,28.0,423.0,417.98,309.57
2016,5,25,11,15,27.5,357.0,4.35,28.0,383.5,379.11,280.77
2016,5,25,11,30,19.0,325.0,4.3,28.0,344.0,335.72,248.77
2016,5,25,11,45,19.5,335.5,4.25,28.0,355.0,346.93,256.9
2016,5,25,12,0,20.0,346.0,4.2,28.0,366.0,358.07,264.85
2016,5,25,12,15,24.5,370.5,4.15,28.0,395.0,391.86,289.32
2016,5,25,12,30,29.0,395.0,4.1,28.0,424.0,421.0,310.22
2016,5,25,12,45,34.5,411.0,4.05,28.5,445.5,442.39,324.94
2016,5,25,13,0,40.0,427.0,4.0,29.0,467.0,463.49,339.38
2016,5,25,13,15,44.0,429.5,4.0,29.0,473.0,469.25,343.66
2016,5,25,13,30,48.0,432.0,4.0,29.0,479.0,474.69,347.81
2016,5,25,13,45,42.0,410.5,4.0,29.0,451.0,446.26,327.69
2016,5,25,14,0,36.0,389.0,4.0,29.0,423.0,417.94,307.67
2016,5,25,14,15,79.0,412.0,3.95,29.0,483.0,478.43,352.76
2016,5,25,14,30,122.0,435.0,3.9,29.0,543.0,539.96,397.61
2016,5,25,14,45,103.5,410.5,3.85,29.0,499.5,491.9,363.31
2016,5,25,15,0,85.0,386.0,3.8,29.0,456.0,448.45,332.4
2016,5,25,15,15,74.5,360.0,3.85,29.0,419.5,410.84,305.79
2016,5,25,15,30,64.0,334.0,3.9,29.0,383.0,373.92,279.37
2016,5,25,15,45,32.5,244.5,4.0,29.0,269.5,261.19,195.96
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,150.72,112.0
2016,5,25,16,15,7.5,177.0,4.1,29.0,181.5,175.72,131.84
2016,5,25,16,30,14.0,199.0,4.1,29.0,207.0,199.9,150.86
2016,5,25,16,45,70.0,204.0,4.2,29.0,239.0,231.97,176.3
2016,5,25,17,0,126.0,209.0,4.3,29.0,271.0,257.62,196.02
2016,5,25,17,15,113.0,186.0,4.1,28.5,237.0,222.52,169.09
2016,5,25,17,30,100.0,163.0,3.9,28.0,203.0,188.82,142.99
2016,5,25,17,45,88.0,138.5,3.75,27.5,169.5,155.55,116.86
2016,5,25,18,0,76.0,114.0,3.6,27.0,136.0,123.98,91.8
2016,5,25,18,15,57.0,90.0,3.45,26.5,104.5,93.34,67.61
2016,5,25,18,30,38.0,66.0,3.3,26.0,73.0,65.22,45.47
2016,5,25,18,45,19.0,44.0,3.2,25.5,47.5,41.48,26.8
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,21.18,9.6
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,23.5,3.0,2.95,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,5.78,0.0
2016,5,26,6,15,0.0,16.0,3.05,24.0,16.0,15.43,6.7
2016,5,26,6,30,0.0,26.0,3.2,24.0,26.0,25.09,14.86
2016,5,26,6,45,0.0,38.5,3.35,24.5,38.5,37.17,24.92
2016,5,26,7,0,0.0,51.0,3.5,25.0,51.0,49.27,34.84
2016,5,26,7,15,0.0,62.0,3.7,25.0,62.0,59.92,43.5
2016,5,26,7,30,0.0,73.0,3.9,25.0,73.0,70.58,52.02
2016,5,26,7,45,4.0,117.5,4.15,25.0,120.0,114.83,87.4
2016,5,26,8,0,8.0,162.0,4.4,25.0,167.0,159.62,122.65
2016,5,26,8,15,4.0,108.0,4.45,25.0,110.5,106.41,80.04
2016,5,26,8,30,0.0,54.0,4.5,25.0,54.0,52.21,36.48
2016,5,26,8,45,0.0,72.0,4.55,25.0,72.0,69.66,50.31
2016,5,26,9,0,0.0,90.0,4.6,25.0,90.0,87.12,64.01
2016,5,26,9,15,4.0,147.5,4.6,25.0,150.5,145.65,109.91
2016,5,26,9,30,8.0,205.0,4.6,25.0,211.0,204.69,155.41
2016,5,26,9,45,91.5,304.0,4.7,25.0,379.5,371.81,284.22
2016,5,26,10,0,175.0,403.0,4.8,25.0,548.0,541.39,410.02
2016,5,26,10,15,211.5,417.0,4.7,25.0,599.0,593.07,446.85
2016,5,26,10,30,248.0,431.0,4.6,25.0,650.0,649.94,487.22
2016,5,26,10,45,309.0,423.5,4.55,25.0,705.0,705.62,527.42
2016,5,26,11,0,370.0,416.0,4.5,25.0,760.0,763.24,568.42
2016,5,26,11,15,301.0,451.0,4.4,25.0,735.0,741.09,549.56
2016,5,26,11,30,232.0,486.0,4.3,25.0,710.0,711.09,525.76
2016,5,26,11,45,258.0,486.5,4.25,25.5,738.5,744.95,548.61
2016,5,26,12,0,284.0,487.0,4.2,26.0,767.0,774.18,567.79
2016,5,26,12,15,270.0,493.5,4.5,26.5,759.5,768.72,563.15
2016,5,26,12,30,256.0,500.0,4.8,27.0,752.0,761.89,558.29
2016,5,26,12,45,179.5,497.0,5.15,27.5,674.0,677.83,498.31
2016,5,26,13,0,103.0,494.0,5.5,28.0,596.0,593.04,436.68
2016,5,26,13,15,271.5,458.5,5.6,28.0,721.0,730.16,539.69
2016,5,26,13,30,440.0,423.0,5.7,28.0,846.0,856.47,631.98
2016,5,26,13,45,591.5,313.5,5.85,28.5,869.0,883.53,655.58
2016,5,26,14,0,743.0,204.0,6.0,29.0,892.0,903.2,671.96
2016,5,26,14,15,735.0,201.5,5.85,29.0,865.5,874.85,652.33
2016,5,26,14,30,727.0,199.0,5.7,29.0,839.0,844.31,631.43
2016,5,26,14,45,520.0,289.0,5.6,29.0,737.5,734.06,550.2
2016,5,26,15,0,313.0,379.0,5.5,29.0,636.0,632.71,472.82
2016,5,26,15,15,314.5,356.0,5.3,29.0,603.5,598.33,448.91
2016,5,26,15,30,316.0,333.0,5.1,29.0,571.0,562.97,423.83
2016,5,26,15,45,281.5,318.5,4.9,29.0,521.0,510.1,385.0
2016,5,26,16,0,247.0,304.0,4.7,29.0,471.0,459.56,347.61
2016,5,26,16,15,231.5,286.5,4.5,28.5,433.0,418.33,317.74
2016,5,26,16,30,216.0,269.0,4.3,28.0,395.0,380.16,289.72
2016,5,26,16,45,343.5,213.5,4.1,28.0,392.0,378.77,289.31
2016,5,26,17,0,471.0,158.0,3.9,28.0,389.0,363.2,276.16
2016,5,26,17,15,410.5,155.5,3.8,27.5,339.5,309.97,234.09
2016,5,26,17,30,350.0,153.0,3.7,27.0,290.0,262.38,196.21
2016,5,26,17,45,306.0,135.5,3.65,26.5,242.0,212.31,156.08
2016,5,26,18,0,262.0,118.0,3.6,26.0,194.0,167.08,119.82
2016,5,26,18,15,204.5,97.0,3.7,25.5,148.5,121.57,84.44
2016,5,26,18,30,147.0,76.0,3.8,25.0,103.0,82.84,55.5
2016,5,26,18,45,83.5,51.0,3.9,24.5,65.0,48.69,31.12
2016,5,26,19,0,20.0,26.0,4.0,24.0,27.0,24.18,12.12
2016,5,26,19,15,10.0,13.0,4.15,23.5,13.5,12.78,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.5,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.9,23.0,14.0,12.78,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,23.11,11.48
2016,5,27,6,15,81.5,52.5,4.9,23.0,66.0,49.84,32.32
2016,5,27,6,30,135.0,79.0,4.9,23.0,104.0,85.04,58.3
2016,5,27,6,45,67.5,45.5,4.9,23.5,58.0,54.09,36.06
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,11.57,3.91
2016,5,27,7,15,0.0,43.0,5.05,24.0,43.0,41.52,28.61
2016,5,27,7,30,0.0,74.0,5.2,24.0,74.0,71.55,53.05
2016,5,27,7,45,0.0,84.0,5.35,24.5,84.0,81.21,60.55
2016,5,27,8,0,0.0,94.0,5.5,25.0,94.0,90.88,67.97
2016,5,27,8,15,0.0,72.0,5.6,25.0,72.0,69.63,50.65
2016,5,27,8,30,0.0,50.0,5.7,25.0,50.0,48.34,33.38
2016,5,27,8,45,56.5,180.0,5.8,25.5,218.0,208.85,160.99
2016,5,27,9,0,113.0,310.0,5.9,26.0,386.0,374.87,288.04
2016,5,27,9,15,57.0,229.0,5.8,26.0,267.5,262.91,201.26
2016,5,27,9,30,1.0,148.0,5.7,26.0,149.0,144.17,107.91
2016,5,27,9,45,5.0,177.5,5.6,26.5,182.0,176.04,132.3
2016,5,27,10,0,9.0,207.0,5.5,27.0,215.0,208.28,156.53
2016,5,27,10,15,10.5,214.5,5.4,27.0,224.5,217.28,163.11
2016,5,27,10,30,12.0,222.0,5.3,27.0,234.0,226.34,169.76
2016,5,27,10,45,13.0,244.5,5.25,27.5,257.0,249.68,186.78
2016,5,27,11,0,14.0,267.0,5.2,28.0,280.0,273.07,203.64
2016,5,27,11,15,13.5,257.5,5.0,28.0,270.5,263.7,196.34
2016,5,27,11,30,13.0,248.0,4.8,28.0,261.0,254.24,189.07
2016,5,27,11,45,13.5,253.0,4.65,28.5,266.5,259.9,192.75
2016,5,27,12,0,14.0,258.0,4.5,29.0,272.0,265.51,196.37
2016,5,27,12,15,14.0,260.5,4.2,29.0,275.0,268.11,198.09
2016,5,27,12,30,14.0,263.0,3.9,29.0,278.0,270.61,199.79
2016,5,27,12,45,14.5,269.0,3.6,29.5,284.0,276.95,203.93
2016,5,27,13,0,15.0,275.0,3.3,30.0,290.0,283.2,207.96
2016,5,27,13,15,13.5,254.5,2.9,30.0,268.5,261.37,191.81
2016,5,27,13,30,12.0,234.0,2.5,30.0,247.0,239.56,175.7
2016,5,27,13,45,17.5,290.0,2.2,30.0,307.5,299.37,219.42
2016,5,27,14,0,23.0,346.0,1.9,30.0,368.0,358.98,261.83
2016,5,27,14,15,37.0,369.0,1.65,30.0,403.0,397.49,289.02
2016,5,27,14,30,51.0,392.0,1.4,30.0,438.0,431.12,312.36
2016,5,27,14,45,183.0,385.5,1.2,30.0,538.0,537.67,389.21
2016,5,27,15,0,315.0,379.0,1.0,30.0,638.0,634.26,455.35
2016,5,27,15,15,526.5,269.5,0.9,29.5,677.0,680.37,491.12
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,706.56,513.07
2016,5,27,15,45,733.0,150.0,0.7,29.0,673.5,660.62,481.11
2016,5,27,16,0,728.0,140.0,0.6,29.0,631.0,613.24,448.37
2016,5,27,16,15,574.5,178.0,0.65,28.5,547.5,523.09,385.81
2016,5,27,16,30,421.0,216.0,0.7,28.0,464.0,444.52,330.07
2016,5,27,16,45,535.0,164.0,0.75,28.0,448.0,427.61,318.63
2016,5,27,17,0,649.0,112.0,0.8,28.0,432.0,398.86,296.09
2016,5,27,17,15,612.0,105.5,0.85,27.5,378.5,341.36,251.61
2016,5,27,17,30,575.0,99.0,0.9,27.0,325.0,287.21,208.45
2016,5,27,17,45,532.5,89.5,0.95,26.5,273.5,232.26,163.86
2016,5,27,18,0,490.0,80.0,1.0,26.0,222.0,181.84,122.48
2016,5,27,18,15,418.5,69.0,0.95,25.5,172.5,129.46,81.5
2016,5,27,18,30,347.0,58.0,0.9,25.0,123.0,86.0,49.9
2016,5,27,18,45,244.5,43.5,0.9,24.5,81.5,46.42,25.36
2016,5,27,19,0,142.0,29.0,0.9,24.0,40.0,22.52,11.17
2016,5,27,19,15,71.0,14.5,0.95,23.5,20.0,14.25,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.0,15.5,2.75,21.5,18.5,15.24,0.0
2016,5,28,6,0,68.0,31.0,2.8,22.0,37.0,26.99,14.58
2016,5,28,6,15,154.0,52.0,2.95,22.0,77.0,51.17,31.78
2016,5,28,6,30,240.0,73.0,3.1,22.0,117.0,89.45,57.87
2016,5,28,6,45,314.0,87.5,3.3,22.5,166.0,129.68,87.54
2016,5,28,7,0,388.0,102.0,3.5,23.0,215.0,179.23,126.6
2016,5,28,7,15,194.0,81.5,3.65,23.5,138.0,131.09,96.21
2016,5,28,7,30,0.0,61.0,3.8,24.0,61.0,58.95,42.72
2016,5,28,7,45,0.0,82.5,4.0,24.5,82.5,79.77,59.37
2016,5,28,8,0,0.0,104.0,4.2,25.0,104.0,100.49,75.63
2016,5,28,8,15,4.0,144.5,4.25,25.5,147.0,141.53,107.72
2016,5,28,8,30,8.0,185.0,4.3,26.0,190.0,183.11,139.63
2016,5,28,8,45,40.5,241.5,4.35,26.5,269.0,258.88,197.7
2016,5,28,9,0,73.0,298.0,4.4,27.0,348.0,337.3,256.47
2016,5,28,9,15,54.0,300.5,4.35,27.0,338.5,330.62,250.32
2016,5,28,9,30,35.0,303.0,4.3,27.0,329.0,322.04,242.88
2016,5,28,9,45,69.5,349.0,4.3,27.5,405.0,395.9,297.42
2016,5,28,10,0,104.0,395.0,4.3,28.0,481.0,472.47,352.54
2016,5,28,10,15,444.0,284.0,4.2,28.0,672.5,664.34,498.85
2016,5,28,10,30,784.0,173.0,4.1,28.0,864.0,865.93,641.95
2016,5,28,10,45,483.0,321.5,4.1,28.5,751.5,764.79,564.28
2016,5,28,11,0,182.0,470.0,4.1,29.0,639.0,638.01,465.9
2016,5,28,11,15,299.5,444.5,4.05,29.0,730.0,732.58,534.83
2016,5,28,11,30,417.0,419.0,4.0,29.0,821.0,829.67,602.8
2016,5,28,11,45,623.0,293.0,3.95,29.5,901.5,912.73,663.08
2016,5,28,12,0,829.0,167.0,3.9,30.0,982.0,993.89,715.18
2016,5,28,12,15,829.0,167.5,3.85,30.0,985.0,999.19,717.51
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,1001.32,718.46
2016,5,28,12,45,827.5,168.0,3.8,30.0,983.5,998.28,716.55
2016,5,28,13,0,826.0,168.0,3.8,30.0,979.0,992.09,712.74
2016,5,28,13,15,822.5,167.0,3.8,30.0,966.0,979.79,705.11
2016,5,28,13,30,819.0,166.0,3.8,30.0,953.0,964.42,695.61
2016,5,28,13,45,813.5,164.5,3.8,30.0,933.0,943.66,682.67
2016,5,28,14,0,808.0,163.0,3.8,30.0,913.0,920.09,667.96
2016,5,28,14,15,800.5,161.5,3.8,29.5,886.0,892.02,651.58
2016,5,28,14,30,793.0,160.0,3.8,29.0,859.0,861.52,633.48
2016,5,28,14,45,774.0,162.5,3.8,29.0,823.0,823.01,608.58
2016,5,28,15,0,755.0,165.0,3.8,29.0,787.0,783.17,582.62
2016,5,28,15,15,742.0,162.0,3.75,29.0,747.5,741.5,554.98
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,699.13,525.89
2016,5,28,15,45,712.0,154.5,3.65,29.0,664.0,650.82,491.6
2016,5,28,16,0,695.0,150.0,3.6,29.0,620.0,602.15,456.41
2016,5,28,16,15,673.5,145.0,3.5,28.5,571.5,550.2,418.78
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,498.88,380.6
2016,5,28,16,45,625.5,133.0,3.3,27.5,472.5,444.0,338.75
2016,5,28,17,0,599.0,126.0,3.2,27.0,422.0,390.82,297.03
2016,5,28,17,15,561.5,118.5,3.1,26.5,370.0,334.87,252.19
2016,5,28,17,30,524.0,111.0,3.0,26.0,318.0,281.35,208.33
2016,5,28,17,45,479.5,100.0,2.95,26.0,267.0,227.34,163.37
2016,5,28,18,0,435.0,89.0,2.9,26.0,216.0,178.08,122.34
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,128.77,83.56
2016,5,28,18,30,295.0,65.0,2.9,25.0,120.0,87.49,53.28
2016,5,28,18,45,202.0,48.0,2.9,25.0,79.5,48.87,28.22
2016,5,28,19,0,109.0,31.0,2.9,25.0,39.0,25.71,13.69
2016,5,28,19,15,54.5,15.5,2.9,24.5,19.5,15.24,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,10.0,2.05,21.5,10.0,9.83,0.0
2016,5,29,6,0,0.0,20.0,2.2,22.0,20.0,19.31,8.92
2016,5,29,6,15,3.0,41.0,2.25,22.0,42.0,39.02,25.75
2016,5,29,6,30,6.0,62.0,2.3,22.0,64.0,59.32,42.82
2016,5,29,6,45,21.0,84.0,2.4,22.5,90.5,82.46,61.44
2016,5,29,7,0,36.0,106.0,2.5,23.0,117.0,108.19,81.97
2016,5,29,7,15,44.5,129.5,2.55,23.0,145.5,135.42,103.95
2016,5,29,7,30,53.0,153.0,2.6,23.0,174.0,163.75,126.58
2016,5,29,7,45,174.5,174.0,2.7,23.5,257.5,234.91,181.38
2016,5,29,8,0,296.0,195.0,2.8,24.0,341.0,319.98,247.1
2016,5,29,8,15,467.0,170.5,2.85,24.0,431.0,399.47,309.18
2016,5,29,8,30,638.0,146.0,2.9,24.0,521.0,495.85,383.82
2016,5,29,8,45,516.5,207.5,2.95,24.5,528.0,515.04,396.32
2016,5,29,9,0,395.0,269.0,3.0,25.0,535.0,520.39,397.65
2016,5,29,9,15,275.5,314.5,3.0,25.0,506.0,501.5,381.31
2016,5,29,9,30,156.0,360.0,3.0,25.0,477.0,469.0,354.37
2016,5,29,9,45,80.0,261.5,3.0,25.5,322.0,320.72,243.22
2016,5,29,10,0,4.0,163.0,3.0,26.0,167.0,161.37,120.29
2016,5,29,10,15,203.0,268.5,3.0,26.0,447.5,441.27,335.96
2016,5,29,10,30,402.0,374.0,3.0,26.0,728.0,730.49,542.01
2016,5,29,10,45,202.0,257.5,3.05,26.5,435.5,442.54,333.6
2016,5,29,11,0,2.0,141.0,3.1,27.0,143.0,138.81,101.74
2016,5,29,11,15,20.5,277.0,3.05,27.0,297.5,292.63,218.26
2016,5,29,11,30,39.0,413.0,3.0,27.0,452.0,446.57,329.48
2016,5,29,11,45,106.5,459.5,3.0,27.5,564.5,560.08,410.18
2016,5,29,12,0,174.0,506.0,3.0,28.0,677.0,679.4,492.24
2016,5,29,12,15,507.0,330.5,2.95,28.0,832.0,844.83,614.29
2016,5,29,12,30,840.0,155.0,2.9,28.0,987.0,993.4,713.89
2016,5,29,12,45,835.5,157.5,2.9,28.0,982.0,989.87,710.36
2016,5,29,13,0,831.0,160.0,2.9,28.0,977.0,988.75,709.84
2016,5,29,13,15,828.0,159.5,2.85,28.0,965.0,977.43,702.45
2016,5,29,13,30,825.0,159.0,2.8,28.0,953.0,963.02,693.25
2016,5,29,13,45,816.5,160.0,2.75,28.0,932.5,941.86,679.81
2016,5,29,14,0,808.0,161.0,2.7,28.0,912.0,918.0,664.7
2016,5,29,14,15,564.5,286.5,2.6,28.0,804.0,804.37,586.87
2016,5,29,14,30,321.0,412.0,2.5,28.0,696.0,694.72,506.03
2016,5,29,14,45,553.5,279.0,2.4,28.0,745.0,752.43,553.21
2016,5,29,15,0,786.0,146.0,2.3,28.0,794.0,789.56,581.83
2016,5,29,15,15,541.5,243.5,2.15,27.5,680.0,666.5,494.72
2016,5,29,15,30,297.0,341.0,2.0,27.0,566.0,556.87,413.59
2016,5,29,15,45,507.5,240.0,1.95,27.0,595.0,592.35,444.34
2016,5,29,16,0,718.0,139.0,1.9,27.0,624.0,606.38,457.66
2016,5,29,16,15,697.0,134.5,1.9,27.0,576.0,554.22,419.47
2016,5,29,16,30,676.0,130.0,1.9,27.0,528.0,502.58,381.1
2016,5,29,16,45,641.5,126.5,1.95,27.0,476.0,445.98,338.15
2016,5,29,17,0,607.0,123.0,2.0,27.0,424.0,391.87,295.89
2016,5,29,17,15,570.0,115.5,1.9,26.5,371.5,335.69,251.32
2016,5,29,17,30,533.0,108.0,1.8,26.0,319.0,282.91,208.36
2016,5,29,17,45,476.0,100.0,1.7,25.5,267.0,226.82,162.73
2016,5,29,18,0,419.0,92.0,1.6,25.0,215.0,177.83,122.83
2016,5,29,18,15,350.0,79.0,1.6,24.5,167.0,128.6,84.23
2016,5,29,18,30,281.0,66.0,1.6,24.0,119.0,87.31,53.85
2016,5,29,18,45,188.0,48.5,1.65,24.0,79.0,48.97,28.71
2016,5,29,19,0,95.0,31.0,1.7,24.0,39.0,25.72,13.99
2016,5,29,19,15,47.5,15.5,1.85,23.5,19.5,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,20.5,1.5,1.47,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.89,0.0
2016,5,30,6,15,0.0,7.0,0.95,21.0,7.0,6.74,0.0
2016,5,30,6,30,0.0,11.0,1.0,21.0,11.0,10.6,3.15
2016,5,30,6,45,0.0,16.0,1.05,21.0,16.0,15.43,7.26
2016,5,30,7,0,0.0,21.0,1.1,21.0,21.0,20.26,11.34
2016,5,30,7,15,0.0,37.5,0.95,21.0,37.5,36.21,24.63
2016,5,30,7,30,0.0,54.0,0.8,21.0,54.0,52.17,37.75
2016,5,30,7,45,0.0,43.5,0.7,21.5,43.5,42.02,29.16
2016,5,30,8,0,0.0,33.0,0.6,22.0,33.0,31.87,20.66
2016,5,30,8,15,8.5,119.0,0.5,22.0,124.0,119.22,91.12
2016,5,30,8,30,17.0,205.0,0.4,22.0,215.0,207.24,159.02
2016,5,30,8,45,127.0,255.5,0.35,22.5,340.5,325.54,248.02
2016,5,30,9,0,237.0,306.0,0.3,23.0,466.0,452.42,338.86
2016,5,30,9,15,453.0,247.5,0.6,23.5,580.0,560.68,419.34
2016,5,30,9,30,669.0,189.0,0.9,24.0,694.0,683.32,508.51
2016,5,30,9,45,679.0,196.0,1.2,24.5,732.0,725.78,537.92
2016,5,30,10,0,689.0,203.0,1.5,25.0,770.0,767.01,566.83
2016,5,30,10,15,699.5,206.5,1.75,25.0,803.0,803.75,592.83
2016,5,30,10,30,710.0,210.0,2.0,25.0,836.0,838.88,617.22
2016,5,30,10,45,711.0,217.5,2.25,25.0,861.0,867.61,637.3
2016,5,30,11,0,712.0,225.0,2.5,25.0,886.0,893.89,655.78
2016,5,30,11,15,718.0,226.5,2.55,25.0,905.5,916.35,670.16
2016,5,30,11,30,724.0,228.0,2.6,25.0,925.0,936.36,682.99
2016,5,30,11,45,771.5,197.0,2.7,25.5,948.0,958.6,696.41
2016,5,30,12,0,819.0,166.0,2.8,26.0,971.0,982.23,710.71
2016,5,30,12,15,820.0,166.5,2.65,26.0,975.5,988.51,713.04
2016,5,30,12,30,821.0,167.0,2.5,26.0,980.0,991.67,713.54
2016,5,30,12,45,824.5,164.0,2.45,26.0,977.5,990.69,712.45
2016,5,30,13,0,828.0,161.0,2.4,26.0,975.0,986.53,709.47
2016,5,30,13,15,825.5,160.0,2.3,26.0,963.5,975.27,701.58
2016,5,30,13,30,823.0,159.0,2.2,26.0,952.0,960.92,691.86
2016,5,30,13,45,823.5,154.5,2.1,26.0,934.0,942.87,679.89
2016,5,30,14,0,824.0,150.0,2.0,26.0,916.0,917.8,663.48
2016,5,30,14,15,817.5,148.5,1.9,26.0,889.5,894.32,648.21
2016,5,30,14,30,811.0,147.0,1.8,26.0,863.0,864.34,628.71
2016,5,30,14,45,806.5,142.5,1.75,26.5,831.0,830.68,606.14
2016,5,30,15,0,802.0,138.0,1.7,27.0,799.0,794.69,582.04
2016,5,30,15,15,790.5,135.0,1.65,27.0,760.0,752.59,554.91
2016,5,30,15,30,779.0,132.0,1.6,27.0,721.0,709.05,526.59
2016,5,30,15,45,770.0,126.0,1.6,27.0,678.0,663.03,495.81
2016,5,30,16,0,761.0,120.0,1.6,27.0,635.0,615.81,462.82
2016,5,30,16,15,741.0,116.5,1.65,27.0,586.5,563.5,425.46
2016,5,30,16,30,721.0,113.0,1.7,27.0,538.0,510.9,386.76
2016,5,30,16,45,691.5,109.5,1.75,27.0,486.0,454.59,344.1
2016,5,30,17,0,662.0,106.0,1.8,27.0,434.0,400.15,301.53
2016,5,30,17,15,626.5,100.0,1.7,26.5,381.5,343.09,256.09
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,289.17,211.95
2016,5,30,17,45,530.0,89.0,1.5,26.0,275.5,232.55,165.32
2016,5,30,18,0,469.0,84.0,1.4,26.0,222.0,181.75,123.62
2016,5,30,18,15,401.0,72.5,1.3,25.5,173.5,131.22,83.83
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,88.48,52.42
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,49.3,27.53
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,24.05,12.9
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.5,13.0,1.85,21.0,13.0,12.78,0.0
2016,5,31,6,0,1.0,26.0,1.9,21.0,26.0,24.71,13.25
2016,5,31,6,15,30.5,47.5,1.95,21.0,53.5,45.0,30.04
2016,5,31,6,30,60.0,69.0,2.0,21.0,81.0,69.19,48.9
2016,5,31,6,45,88.0,90.5,2.1,21.5,113.5,98.08,71.62
2016,5,31,7,0,116.0,112.0,2.2,22.0,146.0,130.41,97.39
2016,5,31,7,15,63.5,123.5,2.25,22.0,143.0,135.02,103.43
2016,5,31,7,30,11.0,135.0,2.3,22.0,140.0,133.1,103.15
2016,5,31,7,45,19.0,159.5,2.35,22.5,169.0,160.51,124.53
2016,5,31,8,0,27.0,184.0,2.4,23.0,198.0,189.19,146.56
2016,5,31,8,15,159.5,215.0,2.45,23.0,308.5,287.52,223.37
2016,5,31,8,30,292.0,246.0,2.5,23.0,419.0,400.27,309.94
2016,5,31,8,45,161.5,254.5,2.6,23.5,351.5,345.02,266.06
2016,5,31,9,0,31.0,263.0,2.7,24.0,284.0,275.98,210.77
2016,5,31,9,15,22.0,250.5,2.75,24.0,266.0,257.91,196.63
2016,5,31,9,30,13.0,238.0,2.8,24.0,248.0,240.34,182.67
2016,5,31,9,45,17.0,267.0,2.85,24.5,280.5,272.36,206.32
2016,5,31,10,0,21.0,296.0,2.9,25.0,313.0,304.72,229.77
2016,5,31,10,15,102.5,368.0,2.9,25.0,458.0,451.67,339.72
2016,5,31,10,30,184.0,440.0,2.9,25.0,603.0,598.16,444.84
2016,5,31,10,45,216.5,450.5,2.95,25.5,647.5,643.89,475.59
2016,5,31,11,0,249.0,461.0,3.0,26.0,692.0,694.21,509.59
2016,5,31,11,15,222.5,476.5,3.1,26.0,686.5,686.76,503.29
2016,5,31,11,30,196.0,492.0,3.2,26.0,681.0,681.13,498.54
2016,5,31,11,45,109.5,429.0,3.3,26.5,535.5,536.82,395.43
2016,5,31,12,0,23.0,366.0,3.4,27.0,390.0,380.53,280.93
2016,5,31,12,15,13.0,254.0,3.65,27.0,267.5,260.67,193.61
2016,5,31,12,30,3.0,142.0,3.9,27.0,145.0,141.15,103.63
2016,5,31,12,45,1.5,119.5,4.2,27.0,121.0,117.69,85.79
2016,5,31,13,0,0.0,97.0,4.5,27.0,97.0,94.25,67.74
2016,5,31,13,15,0.0,79.0,4.55,27.0,79.0,76.71,54.22
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,59.19,40.66
2016,5,31,13,45,0.0,60.0,4.65,27.0,60.0,58.2,39.93
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,57.21,39.2
2016,5,31,14,15,0.0,62.0,4.4,26.5,62.0,60.1,41.6
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,63.0,44.01
2016,5,31,14,45,0.0,62.5,3.8,25.5,62.5,60.55,42.26
2016,5,31,15,0,0.0,60.0,3.5,25.0,60.0,58.11,40.5
2016,5,31,15,15,0.0,52.5,3.4,24.5,52.5,50.83,34.9
2016,5,31,15,30,0.0,45.0,3.3,24.0,45.0,43.55,29.27
2016,5,31,15,45,0.5,101.0,3.25,24.0,101.5,98.15,72.8
2016,5,31,16,0,1.0,157.0,3.2,24.0,158.0,152.64,115.84
2016,5,31,16,15,21.5,197.0,3.1,23.5,210.5,203.42,156.4
2016,5,31,16,30,42.0,237.0,3.0,23.0,263.0,252.72,195.47
2016,5,31,16,45,126.0,223.5,2.95,23.0,288.5,279.75,217.3
2016,5,31,17,0,210.0,210.0,2.9,23.0,314.0,296.38,229.92
2016,5,31,17,15,193.0,188.0,2.85,23.0,275.0,256.09,197.87
2016,5,31,17,30,176.0,166.0,2.8,23.0,236.0,217.51,166.92
2016,5,31,17,45,143.0,144.5,2.8,23.0,196.0,176.77,134.33
2016,5,31,18,0,110.0,123.0,2.8,23.0,156.0,139.78,104.81
2016,5,31,18,15,84.0,98.5,2.7,22.5,120.5,105.15,77.25
2016,5,31,18,30,58.0,74.0,2.6,22.0,85.0,74.67,53.22
2016,5,31,18,45,29.0,50.0,2.55,22.0,55.5,47.38,31.86
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,24.83,13.79
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,12.78,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.0,15.5,1.0,20.5,18.5,15.24,0.0
2016,6,1,6,0,76.0,31.0,1.1,21.0,37.0,25.71,14.1
2016,6,1,6,15,154.5,51.5,1.05,21.0,76.5,50.79,31.67
2016,6,1,6,30,233.0,72.0,1.0,21.0,116.0,87.79,57.02
2016,6,1,6,45,186.5,91.5,0.95,21.5,134.0,113.65,79.99
2016,6,1,7,0,140.0,111.0,0.9,22.0,152.0,134.62,99.6
2016,6,1,7,15,299.5,115.0,0.8,22.0,226.0,191.04,141.13
2016,6,1,7,30,459.0,119.0,0.7,22.0,300.0,265.91,198.54
2016,6,1,7,45,509.5,130.0,0.65,22.0,358.5,322.98,244.19
2016,6,1,8,0,560.0,141.0,0.6,22.0,417.0,385.03,292.66
2016,6,1,8,15,589.0,148.0,0.6,22.0,468.0,438.49,333.88
2016,6,1,8,30,618.0,155.0,0.6,22.0,519.0,492.78,374.6
2016,6,1,8,45,642.5,160.0,0.6,22.5,567.0,544.17,411.33
2016,6,1,9,0,667.0,165.0,0.6,23.0,615.0,596.55,447.59
2016,6,1,9,15,432.0,262.0,0.65,23.0,561.5,559.72,417.76
2016,6,1,9,30,197.0,359.0,0.7,23.0,508.0,497.51,369.32
2016,6,1,9,45,202.5,380.0,0.8,23.5,540.0,531.29,392.95
2016,6,1,10,0,208.0,401.0,0.9,24.0,572.0,564.94,415.29
2016,6,1,10,15,269.0,407.0,0.9,24.0,638.5,633.52,462.61
2016,6,1,10,30,330.0,413.0,0.9,24.0,705.0,702.25,508.73
2016,6,1,10,45,271.5,440.0,0.95,24.5,685.0,686.39,494.77
2016,6,1,11,0,213.0,467.0,1.0,25.0,665.0,662.9,476.63
2016,6,1,11,15,159.0,474.5,1.0,25.0,624.5,624.39,449.22
2016,6,1,11,30,105.0,482.0,1.0,25.0,584.0,578.93,416.98
2016,6,1,11,45,117.0,476.0,1.0,25.0,590.5,590.93,425.75
2016,6,1,12,0,129.0,470.0,1.0,25.0,597.0,598.38,431.01
2016,6,1,12,15,213.5,482.5,1.0,25.0,694.0,695.92,498.16
2016,6,1,12,30,298.0,495.0,1.0,25.0,791.0,797.2,564.74
2016,6,1,12,45,393.5,463.0,1.0,25.5,851.5,859.56,604.99
2016,6,1,13,0,489.0,431.0,1.0,26.0,912.0,922.58,645.09
2016,6,1,13,15,441.0,428.5,1.05,26.0,858.5,868.03,610.34
2016,6,1,13,30,393.0,426.0,1.1,26.0,805.0,809.77,574.09
2016,6,1,13,45,245.5,442.5,1.15,26.0,678.0,678.88,486.51
2016,6,1,14,0,98.0,459.0,1.2,26.0,551.0,544.77,393.68
2016,6,1,14,15,56.5,365.0,1.3,26.0,417.5,410.87,301.81
2016,6,1,14,30,15.0,271.0,1.4,26.0,284.0,276.81,205.27
2016,6,1,14,45,180.0,323.0,1.55,26.0,472.0,473.13,353.64
