Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,0,345.0,375.0,1.7,26.0,660.0,654.56,482.66
2016,6,1,15,15,544.5,262.0,1.75,26.0,686.5,687.35,510.11
2016,6,1,15,30,744.0,149.0,1.8,26.0,713.0,700.72,524.78
2016,6,1,15,45,649.0,180.5,1.9,26.0,650.5,633.92,476.9
2016,6,1,16,0,554.0,212.0,2.0,26.0,588.0,571.5,431.75
2016,6,1,16,15,417.0,231.5,1.95,26.0,503.0,480.51,364.38
2016,6,1,16,30,280.0,251.0,1.9,26.0,418.0,400.04,303.93
2016,6,1,16,45,183.0,230.5,1.85,26.0,335.5,314.98,240.09
2016,6,1,17,0,86.0,210.0,1.8,26.0,253.0,240.42,183.51
2016,6,1,17,15,81.0,185.5,1.7,25.5,222.0,209.56,160.29
2016,6,1,17,30,76.0,161.0,1.6,25.0,191.0,179.26,136.9
2016,6,1,17,45,65.5,137.0,1.55,25.0,160.5,148.51,112.64
2016,6,1,18,0,55.0,113.0,1.5,25.0,130.0,119.08,89.18
2016,6,1,18,15,41.0,90.5,1.4,24.5,101.5,91.8,67.57
2016,6,1,18,30,27.0,68.0,1.3,24.0,73.0,66.39,47.34
2016,6,1,18,45,13.5,46.5,1.2,23.5,49.0,43.87,29.29
2016,6,1,19,0,0.0,25.0,1.1,23.0,25.0,24.02,13.24
2016,6,1,19,15,0.0,12.5,1.15,22.5,12.5,12.29,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.0,0.85,20.5,4.0,3.93,0.0
2016,6,2,6,0,0.0,8.0,1.0,21.0,8.0,7.71,0.3
2016,6,2,6,15,0.0,16.0,1.3,21.0,16.0,15.43,6.9
2016,6,2,6,30,0.0,24.0,1.6,21.0,24.0,23.15,13.54
2016,6,2,6,45,0.0,34.5,1.95,21.0,34.5,33.3,22.14
2016,6,2,7,0,0.0,45.0,2.3,21.0,45.0,43.46,30.65
2016,6,2,7,15,0.0,73.0,2.4,21.0,73.0,70.49,52.97
2016,6,2,7,30,0.0,101.0,2.5,21.0,101.0,97.3,74.77
2016,6,2,7,45,0.0,120.5,2.6,21.0,120.5,116.11,89.75
2016,6,2,8,0,0.0,140.0,2.7,21.0,140.0,134.99,104.59
2016,6,2,8,15,28.5,192.5,2.75,21.0,209.5,200.12,156.17
2016,6,2,8,30,57.0,245.0,2.8,21.0,279.0,268.22,209.16
2016,6,2,8,45,68.0,273.0,2.85,21.5,317.0,305.39,236.9
2016,6,2,9,0,79.0,301.0,2.9,22.0,355.0,343.61,265.1
2016,6,2,9,15,51.5,291.0,2.9,22.0,327.0,319.23,245.46
2016,6,2,9,30,24.0,281.0,2.9,22.0,299.0,290.13,222.26
2016,6,2,9,45,45.0,328.0,2.95,22.5,364.5,355.88,271.5
2016,6,2,10,0,66.0,375.0,3.0,23.0,430.0,421.37,319.24
2016,6,2,10,15,91.5,405.0,3.0,23.5,484.0,475.36,357.87
2016,6,2,10,30,117.0,435.0,3.0,24.0,538.0,534.26,399.33
2016,6,2,10,45,100.0,442.5,3.05,24.5,533.0,526.79,392.06
2016,6,2,11,0,83.0,450.0,3.1,25.0,528.0,521.49,386.67
2016,6,2,11,15,109.0,470.0,2.95,25.0,574.5,568.3,419.84
2016,6,2,11,30,135.0,490.0,2.8,25.0,621.0,619.92,455.5
2016,6,2,11,45,503.0,312.5,2.65,25.0,806.5,813.11,599.63
2016,6,2,12,0,871.0,135.0,2.5,25.0,992.0,996.82,721.59
2016,6,2,12,15,554.5,319.5,2.3,25.0,866.0,879.84,638.59
2016,6,2,12,30,238.0,504.0,2.1,25.0,740.0,742.21,535.53
2016,6,2,12,45,182.5,503.5,1.9,25.0,684.0,686.05,496.12
2016,6,2,13,0,127.0,503.0,1.7,25.0,628.0,629.39,455.37
2016,6,2,13,15,165.0,497.5,1.6,25.0,658.0,659.46,476.99
2016,6,2,13,30,203.0,492.0,1.5,25.0,688.0,687.94,496.56
2016,6,2,13,45,350.0,439.5,1.45,25.0,769.0,774.98,558.56
2016,6,2,14,0,497.0,387.0,1.4,25.0,850.0,854.65,613.46
2016,6,2,14,15,682.5,252.0,1.45,25.0,868.0,877.17,634.81
2016,6,2,14,30,868.0,117.0,1.5,25.0,886.0,881.9,639.37
2016,6,2,14,45,859.0,116.0,1.55,25.0,852.0,846.7,617.9
2016,6,2,15,0,850.0,115.0,1.6,25.0,818.0,809.3,595.14
2016,6,2,15,15,600.0,222.0,1.6,25.0,706.5,692.34,514.83
2016,6,2,15,30,350.0,329.0,1.6,25.0,595.0,584.3,435.07
2016,6,2,15,45,576.0,216.0,1.6,25.0,622.0,618.27,465.28
2016,6,2,16,0,802.0,103.0,1.6,25.0,649.0,626.54,475.11
2016,6,2,16,15,783.5,100.0,1.55,25.0,600.0,573.87,436.2
2016,6,2,16,30,765.0,97.0,1.5,25.0,551.0,521.26,396.81
2016,6,2,16,45,741.5,92.5,1.5,25.0,499.5,465.01,353.84
2016,6,2,17,0,718.0,88.0,1.5,25.0,448.0,409.92,310.39
2016,6,2,17,15,685.5,83.5,1.4,24.5,394.5,351.71,263.63
2016,6,2,17,30,653.0,79.0,1.3,24.0,341.0,297.08,218.37
2016,6,2,17,45,609.0,72.5,1.25,23.5,288.0,240.27,170.88
2016,6,2,18,0,565.0,66.0,1.2,23.0,235.0,188.01,126.79
2016,6,2,18,15,499.5,58.5,1.1,22.5,185.0,136.04,84.72
2016,6,2,18,30,434.0,51.0,1.0,22.0,135.0,91.56,51.35
2016,6,2,18,45,338.5,39.5,0.9,22.0,92.5,49.46,24.93
2016,6,2,19,0,243.0,28.0,0.8,22.0,50.0,21.5,11.44
2016,6,2,19,15,121.5,14.0,0.8,21.5,25.0,10.67,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,42.0,13.5,1.5,17.5,17.0,13.27,0.0
2016,6,3,6,0,84.0,27.0,1.5,18.0,34.0,22.58,11.99
2016,6,3,6,15,124.0,46.0,1.55,18.0,65.0,44.96,28.13
2016,6,3,6,30,164.0,65.0,1.6,18.0,96.0,74.81,49.9
2016,6,3,6,45,183.0,86.5,1.65,18.5,132.0,108.48,76.99
2016,6,3,7,0,202.0,108.0,1.7,19.0,168.0,144.55,106.84
2016,6,3,7,15,270.5,124.0,1.7,19.0,221.0,191.26,144.28
2016,6,3,7,30,339.0,140.0,1.7,19.0,274.0,245.62,188.36
2016,6,3,7,45,176.5,155.5,1.7,19.5,226.0,217.75,169.76
2016,6,3,8,0,14.0,171.0,1.7,20.0,178.0,170.72,133.18
2016,6,3,8,15,409.0,124.0,1.85,20.5,364.0,324.5,255.39
2016,6,3,8,30,804.0,77.0,2.0,21.0,550.0,517.23,404.05
2016,6,3,8,45,595.0,174.5,2.15,21.5,541.5,529.35,410.2
2016,6,3,9,0,386.0,272.0,2.3,22.0,533.0,516.2,396.96
2016,6,3,9,15,624.0,179.0,2.4,22.0,635.0,611.22,471.64
2016,6,3,9,30,862.0,86.0,2.5,22.0,737.0,718.67,550.93
2016,6,3,9,45,663.0,202.0,2.7,22.5,718.5,717.67,546.54
2016,6,3,10,0,464.0,318.0,2.9,23.0,700.0,695.5,524.71
2016,6,3,10,15,347.0,376.5,2.95,23.0,669.0,668.63,502.32
2016,6,3,10,30,230.0,435.0,3.0,23.0,638.0,632.79,473.17
2016,6,3,10,45,141.0,427.5,3.05,23.5,553.5,552.42,412.89
2016,6,3,11,0,52.0,420.0,3.1,24.0,469.0,462.81,345.07
2016,6,3,11,15,40.5,402.5,3.1,24.0,441.0,436.02,325.51
2016,6,3,11,30,29.0,385.0,3.1,24.0,413.0,408.57,305.1
2016,6,3,11,45,41.0,418.5,3.1,24.5,459.0,454.44,337.91
2016,6,3,12,0,53.0,452.0,3.1,25.0,505.0,500.49,370.07
2016,6,3,12,15,48.0,445.0,3.05,25.0,493.0,489.05,361.39
2016,6,3,12,30,43.0,438.0,3.0,25.0,481.0,477.26,352.76
2016,6,3,12,45,260.0,437.5,2.95,25.0,693.5,700.99,516.96
2016,6,3,13,0,477.0,437.0,2.9,25.0,906.0,916.14,664.96
2016,6,3,13,15,457.5,431.0,2.85,25.0,877.0,886.25,643.05
2016,6,3,13,30,438.0,425.0,2.8,25.0,848.0,854.9,622.17
2016,6,3,13,45,351.5,442.0,2.75,25.0,777.5,778.78,569.17
2016,6,3,14,0,265.0,459.0,2.7,25.0,707.0,707.31,518.74
2016,6,3,14,15,203.0,450.5,2.65,25.0,637.0,632.0,466.0
2016,6,3,14,30,141.0,442.0,2.6,25.0,567.0,562.74,416.55
2016,6,3,14,45,307.5,380.5,2.55,25.0,639.0,641.0,477.42
2016,6,3,15,0,474.0,319.0,2.5,25.0,711.0,707.35,527.62
2016,6,3,15,15,496.0,292.0,2.45,24.5,685.5,679.33,509.7
2016,6,3,15,30,518.0,265.0,2.4,24.0,660.0,648.19,489.89
2016,6,3,15,45,403.5,282.5,2.35,24.0,578.5,562.32,426.79
2016,6,3,16,0,289.0,300.0,2.3,24.0,497.0,483.38,368.04
2016,6,3,16,15,408.5,241.0,2.15,24.0,497.0,484.97,371.4
2016,6,3,16,30,528.0,182.0,2.0,24.0,497.0,472.36,362.67
2016,6,3,16,45,318.5,198.0,1.9,24.0,383.0,352.96,271.29
2016,6,3,17,0,109.0,214.0,1.8,24.0,269.0,255.33,196.28
2016,6,3,17,15,105.0,189.0,1.7,23.5,237.0,222.84,171.67
2016,6,3,17,30,101.0,164.0,1.6,23.0,205.0,190.79,146.64
2016,6,3,17,45,91.0,140.0,1.55,23.0,172.5,158.58,120.9
2016,6,3,18,0,81.0,116.0,1.5,23.0,140.0,127.75,95.98
2016,6,3,18,15,66.0,93.0,1.35,22.5,110.0,98.31,72.38
2016,6,3,18,30,51.0,70.0,1.2,22.0,80.0,70.84,50.39
2016,6,3,18,45,26.5,49.5,1.05,21.5,54.5,47.14,31.87
2016,6,3,19,0,2.0,29.0,0.9,21.0,29.0,27.48,16.39
2016,6,3,19,15,1.0,14.5,0.9,20.5,14.5,14.0,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.0,13.5,2.05,17.5,23.0,13.27,0.0
2016,6,4,6,0,224.0,27.0,2.3,18.0,46.0,20.92,10.71
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,44.46,22.68
2016,6,4,6,30,426.0,49.0,2.5,19.0,130.0,85.0,47.43
2016,6,4,6,45,230.5,78.0,2.6,19.5,123.5,108.18,74.46
2016,6,4,7,0,35.0,107.0,2.7,20.0,117.0,108.75,83.43
2016,6,4,7,15,45.0,130.5,2.85,20.5,146.5,136.27,105.68
2016,6,4,7,30,55.0,154.0,3.0,21.0,176.0,165.08,128.66
2016,6,4,7,45,97.5,182.5,3.15,21.5,228.5,212.27,165.67
2016,6,4,8,0,140.0,211.0,3.3,22.0,281.0,264.89,206.71
2016,6,4,8,15,78.5,209.0,3.45,22.5,249.5,240.44,187.11
2016,6,4,8,30,17.0,207.0,3.6,23.0,218.0,209.04,161.41
2016,6,4,8,45,109.0,259.0,3.75,23.5,332.5,317.62,245.98
2016,6,4,9,0,201.0,311.0,3.9,24.0,447.0,433.2,333.47
2016,6,4,9,15,214.5,333.0,4.0,24.0,487.0,474.08,363.33
2016,6,4,9,30,228.0,355.0,4.1,24.0,527.0,515.67,393.64
2016,6,4,9,45,209.5,378.5,4.2,24.5,543.5,534.62,405.58
2016,6,4,10,0,191.0,402.0,4.3,25.0,560.0,551.59,415.97
2016,6,4,10,15,324.0,379.5,4.35,25.0,660.0,651.95,491.2
2016,6,4,10,30,457.0,357.0,4.4,25.0,760.0,759.95,569.85
2016,6,4,10,45,270.5,403.5,4.45,25.5,644.0,648.57,484.63
2016,6,4,11,0,84.0,450.0,4.5,26.0,528.0,522.18,387.83
2016,6,4,11,15,185.0,461.5,4.55,26.0,638.5,635.52,471.95
2016,6,4,11,30,286.0,473.0,4.6,26.0,749.0,751.92,555.23
2016,6,4,11,45,208.0,488.0,4.65,26.0,690.0,691.32,510.15
2016,6,4,12,0,130.0,503.0,4.7,26.0,631.0,631.85,466.07
2016,6,4,12,15,152.0,507.0,4.75,26.0,657.5,658.81,486.03
2016,6,4,12,30,174.0,511.0,4.8,26.0,684.0,685.18,505.15
2016,6,4,12,45,529.5,315.0,4.85,26.0,837.0,850.37,633.03
2016,6,4,13,0,885.0,119.0,4.9,26.0,990.0,995.43,734.48
2016,6,4,13,15,882.5,118.5,4.9,26.0,978.5,984.58,726.54
2016,6,4,13,30,880.0,118.0,4.9,26.0,967.0,970.46,717.53
2016,6,4,13,45,873.5,118.5,4.95,26.0,947.5,950.35,704.94
2016,6,4,14,0,867.0,119.0,5.0,26.0,928.0,927.28,690.38
2016,6,4,14,15,531.5,280.5,4.95,25.5,772.0,767.99,578.55
2016,6,4,14,30,196.0,442.0,4.9,25.0,616.0,610.98,457.99
2016,6,4,14,45,346.5,377.5,4.85,25.0,670.5,671.09,506.77
2016,6,4,15,0,497.0,313.0,4.8,25.0,725.0,720.29,545.99
2016,6,4,15,15,337.0,338.5,4.7,25.0,611.5,598.73,455.03
2016,6,4,15,30,177.0,364.0,4.6,25.0,498.0,488.71,371.46
2016,6,4,15,45,102.5,312.0,4.55,25.0,388.5,375.51,286.9
2016,6,4,16,0,28.0,260.0,4.5,25.0,279.0,271.24,207.15
2016,6,4,16,15,123.5,261.5,4.3,24.5,336.0,329.9,254.72
2016,6,4,16,30,219.0,263.0,4.1,24.0,393.0,376.95,291.98
2016,6,4,16,45,263.0,230.5,3.9,24.0,372.5,356.5,276.27
2016,6,4,17,0,307.0,198.0,3.7,24.0,352.0,329.85,255.09
2016,6,4,17,15,298.5,174.5,3.35,23.5,310.5,286.02,220.19
2016,6,4,17,30,290.0,151.0,3.0,23.0,269.0,242.88,185.09
2016,6,4,17,45,274.0,129.5,2.65,23.0,228.0,200.3,149.64
2016,6,4,18,0,258.0,108.0,2.3,23.0,187.0,159.47,115.4
2016,6,4,18,15,226.0,88.5,2.05,22.5,147.5,119.66,83.12
2016,6,4,18,30,194.0,69.0,1.8,22.0,108.0,83.65,54.89
2016,6,4,18,45,144.0,50.5,1.55,21.5,74.0,51.51,32.01
2016,6,4,19,0,94.0,32.0,1.3,21.0,40.0,26.56,15.74
2016,6,4,19,15,47.0,16.0,1.3,21.0,20.0,13.61,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,93.0,15.0,3.3,19.0,23.0,14.74,0.0
2016,6,5,6,0,186.0,30.0,3.5,19.0,46.0,23.27,12.49
2016,6,5,6,15,290.5,43.0,3.6,19.5,88.5,47.27,25.73
2016,6,5,6,30,395.0,56.0,3.7,20.0,131.0,88.53,51.4
2016,6,5,6,45,469.0,64.5,3.8,20.5,182.0,132.37,83.94
2016,6,5,7,0,543.0,73.0,3.9,21.0,233.0,184.77,126.4
2016,6,5,7,15,591.5,80.0,4.0,21.5,287.0,237.11,171.24
2016,6,5,7,30,640.0,87.0,4.1,22.0,341.0,294.58,220.4
2016,6,5,7,45,678.5,91.5,4.25,22.5,396.0,350.6,268.09
2016,6,5,8,0,717.0,96.0,4.4,23.0,451.0,410.03,317.49
2016,6,5,8,15,743.0,100.0,4.45,23.5,504.0,466.72,363.46
2016,6,5,8,30,769.0,104.0,4.5,24.0,557.0,523.9,408.46
2016,6,5,8,45,791.5,106.0,4.55,24.5,608.0,578.14,450.03
2016,6,5,9,0,814.0,108.0,4.6,25.0,659.0,632.86,490.79
2016,6,5,9,15,551.5,225.5,4.6,25.0,610.0,604.91,465.45
2016,6,5,9,30,289.0,343.0,4.6,25.0,561.0,550.6,419.49
2016,6,5,9,45,579.0,229.5,4.65,25.5,696.5,679.13,519.2
2016,6,5,10,0,869.0,116.0,4.7,26.0,832.0,820.2,620.1
2016,6,5,10,15,642.5,242.0,4.75,26.0,783.5,788.17,594.5
2016,6,5,10,30,416.0,368.0,4.8,26.0,735.0,734.55,549.83
2016,6,5,10,45,345.5,411.0,4.85,26.5,722.5,723.27,538.52
2016,6,5,11,0,275.0,454.0,4.9,27.0,710.0,710.06,525.5
2016,6,5,11,15,283.5,462.5,4.9,27.0,731.5,733.16,541.39
2016,6,5,11,30,292.0,471.0,4.9,27.0,753.0,755.47,556.51
2016,6,5,11,45,326.0,461.5,4.95,27.5,780.0,783.85,575.91
2016,6,5,12,0,360.0,452.0,5.0,28.0,807.0,811.63,594.74
2016,6,5,12,15,643.0,284.5,4.95,28.0,921.0,931.73,685.65
2016,6,5,12,30,926.0,117.0,4.9,28.0,1035.0,1039.94,757.1
2016,6,5,12,45,611.5,304.5,4.9,28.0,910.0,920.55,675.28
2016,6,5,13,0,297.0,492.0,4.9,28.0,785.0,789.91,576.18
2016,6,5,13,15,608.5,304.0,4.85,28.0,895.0,907.88,668.16
2016,6,5,13,30,920.0,116.0,4.8,28.0,1005.0,1007.07,735.71
2016,6,5,13,45,915.5,115.5,4.8,28.0,985.0,987.24,722.45
2016,6,5,14,0,911.0,115.0,4.8,28.0,965.0,964.24,707.92
2016,6,5,14,15,905.5,114.0,4.7,28.0,938.0,936.78,689.7
2016,6,5,14,30,900.0,113.0,4.6,28.0,911.0,906.45,669.61
2016,6,5,14,45,887.5,114.0,4.6,28.0,876.5,869.46,645.69
2016,6,5,15,0,875.0,115.0,4.6,28.0,842.0,830.39,620.21
2016,6,5,15,15,865.0,113.0,4.5,27.5,802.0,788.45,593.28
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,744.73,564.87
2016,6,5,15,45,844.0,107.0,4.3,27.0,717.5,696.77,532.03
2016,6,5,16,0,833.0,103.0,4.2,27.0,673.0,648.02,496.62
2016,6,5,16,15,815.5,100.0,3.95,26.5,623.5,594.61,457.17
2016,6,5,16,30,798.0,97.0,3.7,26.0,574.0,541.1,416.6
2016,6,5,16,45,777.0,92.5,3.45,26.0,521.5,484.51,371.88
2016,6,5,17,0,756.0,88.0,3.2,26.0,469.0,428.74,326.67
2016,6,5,17,15,724.5,83.5,2.85,25.5,414.5,369.92,278.53
2016,6,5,17,30,693.0,79.0,2.5,25.0,360.0,312.47,230.35
2016,6,5,17,45,650.5,73.0,2.15,24.5,305.5,254.28,181.07
2016,6,5,18,0,608.0,67.0,1.8,24.0,251.0,200.42,135.15
2016,6,5,18,15,542.0,59.5,1.65,23.0,199.0,145.74,90.87
2016,6,5,18,30,476.0,52.0,1.5,22.0,147.0,98.59,55.28
2016,6,5,18,45,373.5,41.0,1.4,21.5,101.5,53.89,27.17
2016,6,5,19,0,271.0,30.0,1.3,21.0,56.0,23.15,13.09
2016,6,5,19,15,135.5,15.0,1.3,20.5,28.0,11.43,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,13.5,2.2,17.0,25.0,13.27,0.0
2016,6,6,6,0,262.0,27.0,2.4,18.0,50.0,20.9,10.74
2016,6,6,6,15,372.5,38.0,2.6,18.5,95.0,46.1,22.93
2016,6,6,6,30,483.0,49.0,2.8,19.0,140.0,90.23,49.44
2016,6,6,6,45,551.5,56.0,3.0,19.5,192.5,136.88,84.41
2016,6,6,7,0,620.0,63.0,3.2,20.0,245.0,191.37,129.27
2016,6,6,7,15,665.5,68.5,3.15,20.5,300.5,245.79,176.44
2016,6,6,7,30,711.0,74.0,3.1,21.0,356.0,306.05,228.33
2016,6,6,7,45,744.0,78.5,3.1,22.0,411.5,363.69,277.05
2016,6,6,8,0,777.0,83.0,3.1,23.0,467.0,424.06,326.36
2016,6,6,8,15,800.0,86.5,3.2,23.5,520.5,480.93,372.29
2016,6,6,8,30,823.0,90.0,3.3,24.0,574.0,538.84,417.54
2016,6,6,8,45,840.5,92.5,3.4,24.5,624.5,593.23,458.84
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,647.25,498.67
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.5,697.78,535.19
2016,6,6,9,30,884.0,100.0,3.5,25.0,768.0,747.22,568.64
2016,6,6,9,45,894.0,102.0,3.5,25.5,808.5,792.52,597.59
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,836.0,624.87
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,874.83,649.61
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,911.23,672.52
2016,6,6,10,45,924.0,108.5,3.4,26.5,945.5,942.76,690.98
2016,6,6,11,0,929.0,110.0,3.4,27.0,973.0,971.36,707.39
2016,6,6,11,15,932.5,111.0,3.35,27.0,993.0,994.98,721.55
2016,6,6,11,30,936.0,112.0,3.3,27.0,1013.0,1015.33,733.62
2016,6,6,11,45,939.5,111.0,3.25,27.5,1025.5,1030.35,740.82
2016,6,6,12,0,943.0,110.0,3.2,28.0,1038.0,1041.95,745.9
2016,6,6,12,15,943.0,110.5,3.15,28.0,1042.0,1048.07,749.08
2016,6,6,12,30,943.0,111.0,3.1,28.0,1046.0,1050.7,750.19
2016,6,6,12,45,942.0,111.0,3.1,28.0,1042.0,1048.37,748.73
2016,6,6,13,0,941.0,111.0,3.1,28.0,1038.0,1042.56,745.23
2016,6,6,13,15,938.0,110.5,3.05,28.0,1025.5,1030.79,737.65
2016,6,6,13,30,935.0,110.0,3.0,28.0,1013.0,1015.57,728.03
2016,6,6,13,45,930.5,109.0,3.0,28.0,993.0,995.05,715.53
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,971.3,701.03
2016,6,6,14,15,920.0,107.0,2.95,28.0,945.5,943.07,683.26
2016,6,6,14,30,914.0,106.0,2.9,28.0,918.0,911.96,663.63
2016,6,6,14,45,900.5,108.0,2.85,28.0,882.5,874.75,639.93
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,835.48,614.76
2016,6,6,15,15,876.5,108.0,2.75,28.0,806.5,792.77,587.1
2016,6,6,15,30,866.0,106.0,2.7,28.0,766.0,748.28,557.99
2016,6,6,15,45,853.5,103.0,2.65,28.0,720.5,699.86,525.85
2016,6,6,16,0,841.0,100.0,2.6,28.0,675.0,650.31,491.05
2016,6,6,16,15,823.5,97.0,2.45,27.5,625.5,596.96,452.62
2016,6,6,16,30,806.0,94.0,2.3,27.0,576.0,543.1,412.74
2016,6,6,16,45,783.5,90.0,2.2,27.0,523.5,485.88,368.63
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,429.63,324.0
2016,6,6,17,15,730.0,81.5,1.95,26.5,416.5,370.76,276.69
2016,6,6,17,30,699.0,77.0,1.8,26.0,362.0,314.35,230.01
2016,6,6,17,45,656.5,71.5,1.7,25.5,307.5,255.17,180.59
2016,6,6,18,0,614.0,66.0,1.6,25.0,253.0,201.44,135.18
2016,6,6,18,15,549.5,58.5,1.45,24.0,200.5,146.64,90.9
2016,6,6,18,30,485.0,51.0,1.3,23.0,148.0,99.16,55.09
2016,6,6,18,45,383.5,40.5,1.2,22.5,103.0,54.38,27.0
2016,6,6,19,0,282.0,30.0,1.1,22.0,58.0,23.07,13.02
2016,6,6,19,15,141.0,15.0,1.1,21.5,29.0,11.37,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,23.5,14.74,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,47.0,23.26,12.57
2016,6,7,6,15,305.0,42.5,1.0,19.5,90.0,47.17,25.42
2016,6,7,6,30,409.0,55.0,1.1,20.0,133.0,88.57,50.85
2016,6,7,6,45,475.0,64.5,1.2,20.5,183.0,132.86,83.79
2016,6,7,7,0,541.0,74.0,1.3,21.0,233.0,184.76,125.72
2016,6,7,7,15,588.5,81.0,1.25,21.5,286.5,236.64,169.46
2016,6,7,7,30,636.0,88.0,1.2,22.0,340.0,293.53,217.07
2016,6,7,7,45,669.5,93.5,1.2,23.0,393.5,348.33,262.02
2016,6,7,8,0,703.0,99.0,1.2,24.0,447.0,406.0,307.66
2016,6,7,8,15,728.0,103.5,1.3,24.5,499.5,461.09,350.88
2016,6,7,8,30,753.0,108.0,1.4,25.0,552.0,518.24,394.25
2016,6,7,8,45,772.5,111.5,1.55,25.5,601.0,571.38,433.73
2016,6,7,9,0,792.0,115.0,1.7,26.0,650.0,624.76,472.33
2016,6,7,9,15,806.5,118.0,1.7,26.0,695.5,674.16,507.18
2016,6,7,9,30,821.0,121.0,1.7,26.0,741.0,722.79,539.66
2016,6,7,9,45,582.0,245.0,1.75,26.5,696.0,695.71,515.09
2016,6,7,10,0,343.0,369.0,1.8,27.0,651.0,643.9,472.36
2016,6,7,10,15,600.5,250.0,1.8,27.0,769.5,759.87,558.2
2016,6,7,10,30,858.0,131.0,1.8,27.0,888.0,881.33,638.71
2016,6,7,10,45,862.5,133.5,1.8,27.5,914.5,911.69,654.91
2016,6,7,11,0,867.0,136.0,1.8,28.0,941.0,939.3,670.14
2016,6,7,11,15,871.0,137.0,1.85,28.0,961.5,962.08,684.19
2016,6,7,11,30,875.0,138.0,1.9,28.0,982.0,981.84,696.44
2016,6,7,11,45,609.0,299.5,1.95,28.5,890.5,901.89,642.57
2016,6,7,12,0,343.0,461.0,2.0,29.0,799.0,803.41,569.77
2016,6,7,12,15,613.5,299.5,2.0,29.0,907.0,916.64,652.76
2016,6,7,12,30,884.0,138.0,2.0,29.0,1015.0,1018.24,717.05
2016,6,7,12,45,603.5,306.5,2.05,29.0,904.0,914.15,649.19
2016,6,7,13,0,323.0,475.0,2.1,29.0,793.0,798.38,566.35
2016,6,7,13,15,350.5,454.0,2.1,29.0,795.5,800.99,570.31
2016,6,7,13,30,378.0,433.0,2.1,29.0,798.0,801.58,571.98
2016,6,7,13,45,348.5,438.5,2.15,29.0,770.0,772.13,552.51
2016,6,7,14,0,319.0,444.0,2.2,29.0,742.0,742.36,532.92
2016,6,7,14,15,589.0,286.5,2.2,29.0,817.0,826.36,597.97
2016,6,7,14,30,859.0,129.0,2.2,29.0,892.0,886.6,639.94
2016,6,7,14,45,851.5,126.5,2.25,29.0,859.0,851.74,617.97
2016,6,7,15,0,844.0,124.0,2.3,29.0,826.0,814.59,595.14
2016,6,7,15,15,833.0,122.0,2.25,29.0,786.5,773.11,568.47
2016,6,7,15,30,822.0,120.0,2.2,29.0,747.0,731.27,541.36
2016,6,7,15,45,807.5,117.0,2.2,29.0,702.5,683.01,509.67
2016,6,7,16,0,793.0,114.0,2.2,29.0,658.0,633.92,475.24
2016,6,7,16,15,774.5,110.5,2.1,28.5,609.0,581.33,437.87
2016,6,7,16,30,756.0,107.0,2.0,28.0,560.0,528.82,399.48
2016,6,7,16,45,733.5,102.0,1.9,28.0,508.5,473.15,356.93
2016,6,7,17,0,711.0,97.0,1.8,28.0,457.0,417.59,313.32
2016,6,7,17,15,678.5,92.0,1.7,27.5,404.0,360.18,267.76
2016,6,7,17,30,646.0,87.0,1.6,27.0,351.0,305.45,223.04
2016,6,7,17,45,599.5,81.0,1.55,27.0,297.5,248.71,175.94
2016,6,7,18,0,553.0,75.0,1.5,27.0,244.0,196.79,132.56
2016,6,7,18,15,488.0,66.5,1.35,26.0,193.5,144.4,90.89
2016,6,7,18,30,423.0,58.0,1.2,25.0,143.0,99.44,57.36
2016,6,7,18,45,325.5,45.5,1.1,24.5,99.5,56.47,30.02
2016,6,7,19,0,228.0,33.0,1.0,24.0,56.0,25.4,14.82
2016,6,7,19,15,114.0,16.5,1.05,23.5,28.0,12.83,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,71.5,15.5,0.25,21.5,22.0,15.24,0.0
2016,6,8,6,0,143.0,31.0,0.2,22.0,44.0,24.08,13.04
2016,6,8,6,15,237.5,46.5,0.35,22.0,84.5,47.85,27.36
2016,6,8,6,30,332.0,62.0,0.5,22.0,125.0,86.73,52.01
2016,6,8,6,45,371.0,74.0,0.7,22.5,165.5,124.83,80.87
2016,6,8,7,0,410.0,86.0,0.9,23.0,206.0,167.33,115.41
2016,6,8,7,15,468.5,95.5,1.1,23.5,260.0,217.06,156.03
2016,6,8,7,30,527.0,105.0,1.3,24.0,314.0,273.98,202.58
2016,6,8,7,45,566.5,112.0,1.55,24.5,366.5,326.49,245.79
2016,6,8,8,0,606.0,119.0,1.8,25.0,419.0,382.68,291.07
2016,6,8,8,15,655.0,120.0,1.9,25.0,477.0,441.03,337.34
2016,6,8,8,30,704.0,121.0,2.0,25.0,535.0,503.36,385.6
2016,6,8,8,45,608.0,172.0,2.15,25.5,552.0,532.63,406.36
2016,6,8,9,0,512.0,223.0,2.3,26.0,569.0,549.8,417.27
2016,6,8,9,15,638.0,182.5,2.35,26.0,643.5,622.16,471.64
2016,6,8,9,30,764.0,142.0,2.4,26.0,718.0,701.72,529.9
2016,6,8,9,45,586.5,240.0,2.45,26.5,697.0,693.91,518.44
2016,6,8,10,0,409.0,338.0,2.5,27.0,676.0,668.91,495.11
2016,6,8,10,15,599.5,250.5,2.5,27.0,768.0,759.13,562.14
2016,6,8,10,30,790.0,163.0,2.5,27.0,860.0,856.3,628.3
2016,6,8,10,45,397.0,157.0,2.5,27.5,507.5,520.72,393.11
2016,6,8,11,0,4.0,151.0,2.5,28.0,155.0,150.36,109.87
2016,6,8,11,15,404.5,163.0,2.5,28.0,553.0,552.71,418.87
2016,6,8,11,30,805.0,175.0,2.5,28.0,951.0,955.23,689.63
2016,6,8,11,45,792.0,187.5,2.5,28.0,959.0,966.03,692.37
2016,6,8,12,0,779.0,200.0,2.5,28.0,967.0,973.45,696.72
2016,6,8,12,15,602.5,323.5,2.5,28.0,919.0,928.83,665.28
2016,6,8,12,30,426.0,447.0,2.5,28.0,871.0,877.87,626.04
2016,6,8,12,45,598.5,326.5,2.55,28.0,919.0,928.44,666.14
2016,6,8,13,0,771.0,206.0,2.6,28.0,967.0,973.09,697.68
2016,6,8,13,15,768.0,205.0,2.6,28.0,955.5,962.29,690.61
2016,6,8,13,30,765.0,204.0,2.6,28.0,944.0,948.62,682.29
2016,6,8,13,45,764.0,200.0,2.65,28.0,926.0,931.11,671.99
2016,6,8,14,0,763.0,196.0,2.7,28.0,908.0,910.79,659.91
2016,6,8,14,15,755.5,193.5,2.7,28.0,882.0,883.32,642.77
2016,6,8,14,30,748.0,191.0,2.7,28.0,856.0,853.57,624.13
2016,6,8,14,45,738.0,188.0,2.7,28.0,823.5,820.6,603.26
2016,6,8,15,0,728.0,185.0,2.7,28.0,791.0,784.05,579.86
2016,6,8,15,15,525.5,262.0,2.7,27.5,689.0,673.69,501.64
2016,6,8,15,30,323.0,339.0,2.7,27.0,587.0,574.78,429.16
2016,6,8,15,45,497.5,252.5,2.7,27.0,607.0,599.6,451.83
2016,6,8,16,0,672.0,166.0,2.7,27.0,627.0,606.77,460.21
2016,6,8,16,15,650.5,160.5,2.6,27.0,579.5,555.73,422.32
2016,6,8,16,30,629.0,155.0,2.5,27.0,532.0,505.32,384.43
2016,6,8,16,45,606.0,146.0,2.4,27.0,482.5,451.65,343.34
2016,6,8,17,0,583.0,137.0,2.3,27.0,433.0,399.31,302.28
2016,6,8,17,15,547.5,129.0,2.15,26.5,381.5,343.46,258.14
2016,6,8,17,30,512.0,121.0,2.0,26.0,330.0,291.93,216.37
2016,6,8,17,45,469.5,109.5,1.85,25.5,279.5,238.51,172.69
2016,6,8,18,0,427.0,98.0,1.7,25.0,229.0,189.55,132.4
2016,6,8,18,15,364.0,85.0,1.6,24.5,181.0,140.34,93.36
2016,6,8,18,30,301.0,72.0,1.5,24.0,133.0,98.3,61.76
2016,6,8,18,45,222.0,54.5,1.4,24.0,92.0,58.6,34.82
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,30.47,18.96
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,15.65,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,82.0,15.0,1.0,20.5,22.0,14.74,0.0
2016,6,9,6,0,164.0,30.0,1.1,21.0,44.0,23.25,12.41
2016,6,9,6,15,259.5,44.5,1.0,21.5,85.0,46.83,26.1
2016,6,9,6,30,355.0,59.0,0.9,22.0,126.0,86.07,50.59
2016,6,9,6,45,427.5,68.5,0.85,22.5,175.5,128.86,81.79
2016,6,9,7,0,500.0,78.0,0.8,23.0,225.0,179.29,121.52
2016,6,9,7,15,547.5,85.5,1.0,23.5,277.0,229.23,163.16
2016,6,9,7,30,595.0,93.0,1.2,24.0,329.0,284.21,208.94
2016,6,9,7,45,632.5,98.0,1.4,25.0,381.5,337.73,252.79
2016,6,9,8,0,670.0,103.0,1.6,26.0,434.0,394.6,298.09
2016,6,9,8,15,695.5,107.5,1.7,26.0,485.5,448.16,340.76
2016,6,9,8,30,721.0,112.0,1.8,26.0,537.0,503.21,383.44
2016,6,9,8,45,740.5,116.0,1.95,26.5,585.5,555.92,422.72
2016,6,9,9,0,760.0,120.0,2.1,27.0,634.0,608.27,460.71
2016,6,9,9,15,775.0,123.0,2.2,27.0,678.5,656.57,495.64
2016,6,9,9,30,790.0,126.0,2.3,27.0,723.0,704.21,528.85
2016,6,9,9,45,801.5,129.0,2.4,27.5,762.5,748.27,557.14
2016,6,9,10,0,813.0,132.0,2.5,28.0,802.0,790.89,584.13
2016,6,9,10,15,822.0,134.0,2.6,28.0,835.5,826.36,607.25
2016,6,9,10,30,831.0,136.0,2.7,28.0,869.0,861.81,630.31
2016,6,9,10,45,837.0,138.0,2.8,28.5,896.0,892.31,648.75
2016,6,9,11,0,843.0,140.0,2.9,29.0,923.0,920.24,665.44
2016,6,9,11,15,622.5,280.5,2.95,29.0,865.5,875.58,634.24
2016,6,9,11,30,402.0,421.0,3.0,29.0,808.0,810.64,584.01
2016,6,9,11,45,629.0,282.5,3.1,29.0,897.5,904.2,654.41
2016,6,9,12,0,856.0,144.0,3.2,29.0,987.0,988.63,709.96
2016,6,9,12,15,631.5,292.5,3.25,29.0,916.0,927.18,668.45
2016,6,9,12,30,407.0,441.0,3.3,29.0,845.0,850.19,610.52
2016,6,9,12,45,631.0,293.0,3.35,29.5,917.0,927.93,669.29
2016,6,9,13,0,855.0,145.0,3.4,30.0,989.0,990.54,709.51
2016,6,9,13,15,852.5,144.5,3.4,30.0,977.5,980.25,702.65
2016,6,9,13,30,850.0,144.0,3.4,30.0,966.0,966.82,694.44
2016,6,9,13,45,845.5,143.0,3.4,30.0,947.0,947.91,682.78
2016,6,9,14,0,841.0,142.0,3.4,30.0,928.0,926.07,669.29
2016,6,9,14,15,834.5,140.5,3.35,29.5,901.5,899.1,653.46
2016,6,9,14,30,828.0,139.0,3.3,29.0,875.0,869.54,635.88
2016,6,9,14,45,556.0,265.0,3.3,29.0,751.0,742.18,547.68
2016,6,9,15,0,284.0,391.0,3.3,29.0,627.0,620.94,457.17
2016,6,9,15,15,512.0,273.5,3.25,29.0,674.5,674.65,502.05
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,707.56,530.38
2016,6,9,15,45,721.0,153.5,3.2,29.0,677.5,659.88,496.47
2016,6,9,16,0,702.0,151.0,3.2,29.0,633.0,611.95,462.19
2016,6,9,16,15,681.0,146.0,3.1,28.5,585.5,560.38,425.14
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,509.33,387.5
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,455.02,345.82
2016,6,9,17,0,604.0,130.0,2.9,28.0,437.0,402.5,304.5
2016,6,9,17,15,568.5,122.5,2.7,27.5,385.5,347.12,260.49
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,294.92,218.02
2016,6,9,17,45,489.0,104.5,2.35,26.5,283.0,239.85,172.98
2016,6,9,18,0,445.0,94.0,2.2,26.0,232.0,190.39,132.2
2016,6,9,18,15,381.5,82.0,2.05,25.5,183.5,140.98,92.93
2016,6,9,18,30,318.0,70.0,1.9,25.0,135.0,98.77,61.21
2016,6,9,18,45,236.5,53.5,1.75,24.5,93.5,58.82,34.42
2016,6,9,19,0,155.0,37.0,1.6,24.0,52.0,28.62,17.53
2016,6,9,19,15,77.5,18.5,1.65,23.5,26.0,15.66,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.5,14.5,1.0,21.5,23.0,14.25,0.0
2016,6,10,6,0,191.0,29.0,1.1,22.0,46.0,22.43,11.7
2016,6,10,6,15,290.5,42.0,1.25,22.0,87.5,45.7,24.45
2016,6,10,6,30,390.0,55.0,1.4,22.0,129.0,86.09,49.25
2016,6,10,6,45,461.0,63.0,1.6,22.5,178.5,128.47,80.2
2016,6,10,7,0,532.0,71.0,1.8,23.0,228.0,179.03,120.6
2016,6,10,7,15,578.0,78.0,1.9,23.5,280.0,229.86,163.5
2016,6,10,7,30,624.0,85.0,2.0,24.0,332.0,285.53,210.35
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.0,339.04,255.13
2016,6,10,8,0,696.0,93.0,2.2,25.0,438.0,395.7,301.29
2016,6,10,8,15,720.5,97.5,2.25,25.0,489.0,450.91,345.69
2016,6,10,8,30,745.0,102.0,2.3,25.0,540.0,506.49,389.18
2016,6,10,8,45,557.5,188.5,2.35,25.5,532.5,516.72,394.76
2016,6,10,9,0,370.0,275.0,2.4,26.0,525.0,506.87,384.14
2016,6,10,9,15,591.0,194.5,2.4,26.5,625.5,600.9,455.35
2016,6,10,9,30,812.0,114.0,2.4,27.0,726.0,707.67,532.24
2016,6,10,9,45,823.0,116.0,2.4,27.5,765.5,749.83,558.2
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,791.51,583.9
2016,6,10,10,15,842.5,120.0,2.4,28.0,839.0,829.33,607.85
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,865.01,630.21
2016,6,10,10,45,857.5,123.0,2.4,28.5,900.0,895.57,647.8
2016,6,10,11,0,864.0,124.0,2.4,29.0,927.0,923.52,663.58
2016,6,10,11,15,619.5,277.5,2.4,29.0,860.0,869.49,626.31
2016,6,10,11,30,375.0,431.0,2.4,29.0,793.0,794.42,568.89
2016,6,10,11,45,629.5,277.0,2.45,29.5,893.0,899.02,645.41
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,995.46,705.69
2016,6,10,12,15,609.0,297.0,2.5,30.0,897.5,909.06,648.03
2016,6,10,12,30,334.0,471.0,2.5,30.0,802.0,807.42,573.08
2016,6,10,12,45,609.0,297.0,2.55,30.0,899.0,909.87,650.58
2016,6,10,13,0,884.0,123.0,2.6,30.0,996.0,997.64,707.81
2016,6,10,13,15,882.0,122.5,2.6,30.0,984.5,987.59,700.91
2016,6,10,13,30,880.0,122.0,2.6,30.0,973.0,974.29,692.95
2016,6,10,13,45,560.5,293.5,2.6,30.0,832.0,833.14,599.73
2016,6,10,14,0,241.0,465.0,2.6,30.0,691.0,687.08,493.43
2016,6,10,14,15,550.0,292.0,2.6,30.0,787.0,796.44,578.23
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,877.37,634.77
2016,6,10,14,45,850.0,117.5,2.65,30.0,850.0,842.37,612.33
2016,6,10,15,0,841.0,116.0,2.7,30.0,817.0,805.18,589.21
2016,6,10,15,15,830.5,114.0,2.65,30.0,778.5,764.34,562.81
2016,6,10,15,30,820.0,112.0,2.6,30.0,740.0,721.84,535.07
2016,6,10,15,45,521.5,213.5,2.6,30.0,604.5,578.75,431.83
2016,6,10,16,0,223.0,315.0,2.6,30.0,469.0,453.88,337.73
2016,6,10,16,15,487.5,209.0,2.5,29.5,512.5,503.65,379.27
2016,6,10,16,30,752.0,103.0,2.4,29.0,556.0,524.24,396.6
2016,6,10,16,45,723.5,100.5,2.35,29.0,504.0,468.29,353.44
2016,6,10,17,0,695.0,98.0,2.3,29.0,452.0,413.06,310.13
2016,6,10,17,15,663.0,93.0,2.15,28.5,400.0,356.72,265.3
2016,6,10,17,30,631.0,88.0,2.0,28.0,348.0,303.02,221.36
2016,6,10,17,45,579.5,83.0,1.85,28.0,295.0,246.61,174.64
2016,6,10,18,0,528.0,78.0,1.7,28.0,242.0,195.56,132.25
2016,6,10,18,15,465.0,69.0,1.55,27.0,192.5,144.33,91.58
2016,6,10,18,30,402.0,60.0,1.4,26.0,143.0,100.31,58.66
2016,6,10,18,45,308.0,47.5,1.3,25.5,100.0,57.95,31.3
2016,6,10,19,0,214.0,35.0,1.2,25.0,57.0,26.94,16.15
2016,6,10,19,15,107.0,17.5,1.2,25.0,28.5,13.59,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.5,16.0,1.75,22.5,20.5,15.73,0.0
2016,6,11,6,0,103.0,32.0,2.0,23.0,41.0,26.5,14.73
2016,6,11,6,15,188.5,49.5,2.2,23.0,80.0,49.72,29.97
2016,6,11,6,30,274.0,67.0,2.4,23.0,119.0,85.09,52.89
2016,6,11,6,45,346.0,79.5,2.6,23.5,166.5,125.33,82.25
2016,6,11,7,0,418.0,92.0,2.8,24.0,214.0,173.8,120.31
2016,6,11,7,15,467.5,101.5,2.9,24.5,265.0,221.51,159.77
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,274.5,203.66
2016,6,11,7,45,552.0,119.5,3.1,25.5,367.0,327.08,247.07
2016,6,11,8,0,587.0,128.0,3.2,26.0,418.0,381.91,291.33
2016,6,11,8,15,615.5,134.5,3.25,26.0,468.5,434.55,333.54
2016,6,11,8,30,644.0,141.0,3.3,26.0,519.0,489.15,376.24
2016,6,11,8,45,429.5,224.5,3.35,26.5,486.0,475.68,363.94
2016,6,11,9,0,215.0,308.0,3.4,27.0,453.0,437.98,332.07
2016,6,11,9,15,242.0,326.5,3.4,27.0,501.0,485.24,366.85
2016,6,11,9,30,269.0,345.0,3.4,27.0,549.0,536.56,403.71
2016,6,11,9,45,496.0,263.0,3.45,27.0,663.0,644.97,486.37
2016,6,11,10,0,723.0,181.0,3.5,27.0,777.0,767.21,576.14
2016,6,11,10,15,733.5,184.0,3.5,27.0,810.5,804.6,600.1
2016,6,11,10,30,744.0,187.0,3.5,27.0,844.0,838.68,622.17
2016,6,11,10,45,746.0,193.5,3.55,27.5,869.5,868.04,639.96
2016,6,11,11,0,748.0,200.0,3.6,28.0,895.0,894.9,656.0
2016,6,11,11,15,504.0,339.5,3.6,28.0,812.5,821.48,600.88
2016,6,11,11,30,260.0,479.0,3.6,28.0,730.0,731.42,531.48
2016,6,11,11,45,237.5,490.5,3.6,28.5,722.0,721.48,523.24
2016,6,11,12,0,215.0,502.0,3.6,29.0,714.0,713.68,515.96
2016,6,11,12,15,487.5,356.5,3.55,29.0,840.0,848.16,615.81
2016,6,11,12,30,760.0,211.0,3.5,29.0,966.0,971.48,701.15
2016,6,11,12,45,534.0,345.5,3.5,29.0,875.5,884.13,638.68
2016,6,11,13,0,308.0,480.0,3.5,29.0,785.0,788.14,567.51
2016,6,11,13,15,531.5,343.0,3.45,29.0,861.5,871.21,631.45
2016,6,11,13,30,755.0,206.0,3.4,29.0,938.0,940.9,681.2
2016,6,11,13,45,504.0,334.5,3.4,29.0,819.0,820.22,596.4
2016,6,11,14,0,253.0,463.0,3.4,29.0,700.0,699.74,507.71
2016,6,11,14,15,493.5,329.5,3.35,29.0,775.0,782.35,572.89
2016,6,11,14,30,734.0,196.0,3.3,29.0,850.0,848.59,622.72
2016,6,11,14,45,701.5,206.5,3.25,29.0,813.0,808.68,595.99
2016,6,11,15,0,669.0,217.0,3.2,29.0,776.0,768.38,568.62
