Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,15,495.0,278.5,3.15,29.0,681.5,666.7,494.88
2016,6,11,15,30,321.0,340.0,3.1,29.0,587.0,574.68,426.88
2016,6,11,15,45,464.0,268.0,3.05,29.0,601.0,592.02,443.24
2016,6,11,16,0,607.0,196.0,3.0,29.0,615.0,594.8,447.85
2016,6,11,16,15,584.5,189.0,2.9,28.5,568.0,544.71,411.81
2016,6,11,16,30,562.0,182.0,2.8,28.0,521.0,494.23,374.94
2016,6,11,16,45,535.5,172.5,2.7,28.0,472.0,441.68,334.95
2016,6,11,17,0,509.0,163.0,2.6,28.0,423.0,390.94,295.47
2016,6,11,17,15,472.5,152.5,2.4,27.5,372.5,337.27,253.45
2016,6,11,17,30,436.0,142.0,2.2,27.0,322.0,286.99,213.28
2016,6,11,17,45,391.5,128.5,2.05,27.0,272.5,235.18,171.31
2016,6,11,18,0,347.0,115.0,1.9,27.0,223.0,188.12,133.13
2016,6,11,18,15,287.5,98.5,1.8,26.5,176.0,141.16,96.46
2016,6,11,18,30,228.0,82.0,1.7,26.0,129.0,100.65,66.13
2016,6,11,18,45,158.0,60.5,1.65,25.5,88.5,62.15,39.24
2016,6,11,19,0,88.0,39.0,1.6,25.0,48.0,32.14,20.4
2016,6,11,19,15,44.0,19.5,1.65,25.0,24.0,17.44,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.2,23.5,20.0,15.24,0.0
2016,6,12,6,0,99.0,31.0,2.4,24.0,40.0,25.72,14.02
2016,6,12,6,15,180.5,49.5,2.45,24.0,79.0,49.29,29.71
2016,6,12,6,30,262.0,68.0,2.5,24.0,118.0,84.66,52.82
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,124.63,81.97
2016,6,12,7,0,400.0,95.0,2.8,25.0,212.0,172.5,119.42
2016,6,12,7,15,449.0,105.5,2.9,25.0,262.0,219.98,158.72
2016,6,12,7,30,498.0,116.0,3.0,25.0,312.0,272.7,202.57
2016,6,12,7,45,392.5,156.0,3.1,25.5,325.0,299.81,227.65
2016,6,12,8,0,287.0,196.0,3.2,26.0,338.0,314.19,240.61
2016,6,12,8,15,265.5,224.5,3.25,26.0,367.5,347.56,266.8
2016,6,12,8,30,244.0,253.0,3.3,26.0,397.0,378.38,290.15
2016,6,12,8,45,281.5,270.5,3.35,26.5,450.0,430.86,329.1
2016,6,12,9,0,319.0,288.0,3.4,27.0,503.0,486.42,369.56
2016,6,12,9,15,342.5,305.5,3.4,27.0,551.0,535.21,404.84
2016,6,12,9,30,366.0,323.0,3.4,27.0,599.0,585.23,440.49
2016,6,12,9,45,324.5,353.5,3.4,27.5,608.0,599.22,447.73
2016,6,12,10,0,283.0,384.0,3.4,28.0,617.0,609.12,452.0
2016,6,12,10,15,236.5,411.0,3.35,28.0,611.5,604.7,446.83
2016,6,12,10,30,190.0,438.0,3.3,28.0,606.0,599.24,440.85
2016,6,12,10,45,314.5,414.5,3.3,28.5,702.5,697.2,510.91
2016,6,12,11,0,439.0,391.0,3.3,29.0,799.0,800.26,581.89
2016,6,12,11,15,451.5,405.0,3.3,29.0,832.5,835.98,604.57
2016,6,12,11,30,464.0,419.0,3.3,29.0,866.0,870.44,626.7
2016,6,12,11,45,577.5,337.5,3.35,29.0,901.0,907.99,655.49
2016,6,12,12,0,691.0,256.0,3.4,29.0,936.0,945.02,683.07
2016,6,12,12,15,548.0,348.0,3.35,29.0,889.0,899.52,648.3
2016,6,12,12,30,405.0,440.0,3.3,29.0,842.0,846.81,608.47
2016,6,12,12,45,404.0,438.5,3.3,29.5,838.0,843.79,605.67
2016,6,12,13,0,403.0,437.0,3.3,30.0,834.0,839.03,601.45
2016,6,12,13,15,355.0,453.0,3.3,30.0,800.0,804.05,577.05
2016,6,12,13,30,307.0,469.0,3.3,30.0,766.0,768.55,552.36
2016,6,12,13,45,368.5,433.0,3.3,30.0,783.0,785.56,566.44
2016,6,12,14,0,430.0,397.0,3.3,30.0,800.0,801.95,579.64
2016,6,12,14,15,435.0,381.0,3.25,30.0,778.5,779.82,565.32
2016,6,12,14,30,440.0,365.0,3.2,30.0,757.0,755.86,549.96
2016,6,12,14,45,307.5,387.0,3.2,30.0,656.0,647.79,473.71
2016,6,12,15,0,175.0,409.0,3.2,30.0,555.0,547.01,401.16
2016,6,12,15,15,244.0,376.0,3.15,29.5,569.0,563.74,416.61
2016,6,12,15,30,313.0,343.0,3.1,29.0,583.0,571.83,425.21
2016,6,12,15,45,468.5,263.5,3.05,29.0,598.5,591.06,442.73
2016,6,12,16,0,624.0,184.0,3.0,29.0,614.0,594.61,448.17
2016,6,12,16,15,511.5,206.5,2.9,29.0,542.0,516.47,389.8
2016,6,12,16,30,399.0,229.0,2.8,29.0,470.0,448.8,338.8
2016,6,12,16,45,467.0,190.0,2.7,29.0,447.5,424.12,320.56
2016,6,12,17,0,535.0,151.0,2.6,29.0,425.0,391.69,295.02
2016,6,12,17,15,459.5,145.5,2.4,28.5,362.0,325.79,244.03
2016,6,12,17,30,384.0,140.0,2.2,28.0,299.0,267.49,198.5
2016,6,12,17,45,381.5,123.0,2.05,28.0,262.0,227.49,165.07
2016,6,12,18,0,379.0,106.0,1.9,28.0,225.0,187.54,131.16
2016,6,12,18,15,318.0,91.5,1.85,27.5,178.0,139.8,93.82
2016,6,12,18,30,257.0,77.0,1.8,27.0,131.0,99.96,64.12
2016,6,12,18,45,184.5,58.0,1.75,26.5,91.0,61.86,37.97
2016,6,12,19,0,112.0,39.0,1.7,26.0,51.0,32.37,20.53
2016,6,12,19,15,56.0,19.5,1.85,25.5,25.5,16.47,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.0,2.9,23.5,21.0,15.73,0.0
2016,6,13,6,0,124.0,32.0,3.0,24.0,42.0,26.5,14.58
2016,6,13,6,15,218.5,47.5,3.15,24.0,82.5,47.24,27.26
2016,6,13,6,30,313.0,63.0,3.3,24.0,123.0,84.77,50.93
2016,6,13,6,45,396.0,72.0,3.5,24.5,172.0,125.57,80.06
2016,6,13,7,0,479.0,81.0,3.7,25.0,221.0,176.44,119.8
2016,6,13,7,15,528.0,89.0,3.75,25.5,273.0,225.9,161.07
2016,6,13,7,30,577.0,97.0,3.8,26.0,325.0,280.61,206.77
2016,6,13,7,45,622.0,100.0,3.85,26.5,379.0,333.92,251.09
2016,6,13,8,0,667.0,103.0,3.9,27.0,433.0,391.42,297.83
2016,6,13,8,15,693.0,108.0,3.85,27.0,484.0,445.48,341.46
2016,6,13,8,30,719.0,113.0,3.8,27.0,535.0,501.11,385.11
2016,6,13,8,45,548.0,192.5,3.8,27.5,531.0,513.8,392.7
2016,6,13,9,0,377.0,272.0,3.8,28.0,527.0,507.56,384.84
2016,6,13,9,15,586.0,197.5,3.75,28.0,624.0,599.18,455.33
2016,6,13,9,30,795.0,123.0,3.7,28.0,721.0,702.82,532.22
2016,6,13,9,45,560.0,248.0,3.7,28.5,681.0,678.53,508.16
2016,6,13,10,0,325.0,373.0,3.7,29.0,641.0,631.82,467.6
2016,6,13,10,15,310.0,395.5,3.65,29.0,659.5,653.72,481.85
2016,6,13,10,30,295.0,418.0,3.6,29.0,678.0,673.66,494.23
2016,6,13,10,45,323.0,421.0,3.6,29.5,714.5,711.04,519.0
2016,6,13,11,0,351.0,424.0,3.6,30.0,751.0,748.7,543.54
2016,6,13,11,15,603.0,280.5,3.55,30.0,855.5,856.0,623.21
2016,6,13,11,30,855.0,137.0,3.5,30.0,960.0,959.68,691.6
2016,6,13,11,45,858.0,137.0,3.5,30.5,972.5,974.31,698.44
2016,6,13,12,0,861.0,137.0,3.5,31.0,985.0,985.81,704.01
2016,6,13,12,15,862.0,137.0,3.5,31.0,989.5,992.17,707.8
2016,6,13,12,30,863.0,137.0,3.5,31.0,994.0,995.37,709.72
2016,6,13,12,45,488.5,318.5,3.5,31.0,803.5,811.92,585.83
2016,6,13,13,0,114.0,500.0,3.5,31.0,613.0,608.34,436.53
2016,6,13,13,15,483.5,319.0,3.5,31.0,788.5,800.33,580.77
2016,6,13,13,30,853.0,138.0,3.5,31.0,964.0,964.02,691.87
2016,6,13,13,45,595.5,287.5,3.5,31.0,859.0,860.66,621.58
2016,6,13,14,0,338.0,437.0,3.5,31.0,754.0,753.11,542.29
2016,6,13,14,15,583.0,286.0,3.5,31.0,814.0,820.98,597.15
2016,6,13,14,30,828.0,135.0,3.5,31.0,874.0,866.57,630.43
2016,6,13,14,45,812.5,137.5,3.5,31.0,839.5,833.59,609.02
2016,6,13,15,0,797.0,140.0,3.5,31.0,805.0,796.11,585.01
2016,6,13,15,15,785.5,137.0,3.4,31.0,767.0,754.85,557.82
2016,6,13,15,30,774.0,134.0,3.3,31.0,729.0,712.13,529.45
2016,6,13,15,45,646.5,181.0,3.25,31.0,657.5,636.54,474.92
2016,6,13,16,0,519.0,228.0,3.2,31.0,586.0,567.82,424.0
2016,6,13,16,15,474.5,225.0,3.05,30.5,534.5,512.21,384.23
2016,6,13,16,30,430.0,222.0,2.9,30.0,483.0,459.73,345.93
2016,6,13,16,45,444.5,195.5,2.8,30.0,444.0,418.3,315.04
2016,6,13,17,0,459.0,169.0,2.7,30.0,405.0,374.69,281.48
2016,6,13,17,15,347.0,166.0,2.5,29.5,333.0,299.8,224.51
2016,6,13,17,30,235.0,163.0,2.3,29.0,261.0,237.44,177.2
2016,6,13,17,45,215.0,141.5,2.15,29.0,221.5,196.7,144.81
2016,6,13,18,0,195.0,120.0,2.0,29.0,182.0,158.16,113.9
2016,6,13,18,15,167.0,99.0,1.95,28.5,144.5,120.99,84.69
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,88.18,59.39
2016,6,13,18,45,97.0,57.5,1.9,27.5,75.0,57.69,37.24
2016,6,13,19,0,55.0,37.0,1.9,27.0,43.0,32.49,20.58
2016,6,13,19,15,27.5,18.5,2.05,26.5,21.5,16.68,0.09
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,16.0,2.9,23.5,20.0,15.73,0.0
2016,6,14,6,0,86.0,32.0,3.2,24.0,40.0,26.49,14.52
2016,6,14,6,15,172.0,50.5,3.3,24.0,79.0,49.51,30.15
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,84.78,53.12
2016,6,14,6,45,129.0,64.0,3.55,24.5,88.5,78.76,53.39
2016,6,14,7,0,0.0,59.0,3.7,25.0,59.0,57.02,41.15
2016,6,14,7,15,0.0,88.5,3.75,25.0,88.5,85.14,63.99
2016,6,14,7,30,0.0,118.0,3.8,25.0,118.0,113.33,86.5
2016,6,14,7,45,9.0,146.0,3.9,25.5,150.5,143.66,110.06
2016,6,14,8,0,18.0,174.0,4.0,26.0,183.0,175.09,134.2
2016,6,14,8,15,11.5,174.0,3.9,26.0,180.0,173.3,132.33
2016,6,14,8,30,5.0,174.0,3.8,26.0,177.0,170.68,129.79
2016,6,14,8,45,13.0,209.0,3.7,26.5,217.5,209.56,159.26
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,249.32,188.84
2016,6,14,9,15,24.5,267.0,3.45,27.5,285.0,275.21,207.4
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,303.26,227.33
2016,6,14,9,45,19.0,256.0,3.15,28.5,271.5,262.87,196.12
2016,6,14,10,0,10.0,222.0,3.0,29.0,231.0,223.46,165.81
2016,6,14,10,15,12.5,249.5,2.95,29.0,261.0,252.81,187.49
2016,6,14,10,30,15.0,277.0,2.9,29.0,291.0,282.35,208.96
2016,6,14,10,45,18.0,303.0,2.85,29.5,320.0,311.04,229.18
2016,6,14,11,0,21.0,329.0,2.8,30.0,349.0,339.89,249.25
2016,6,14,11,15,18.0,305.0,2.9,30.0,322.5,314.15,230.39
2016,6,14,11,30,15.0,281.0,3.0,30.0,296.0,288.21,211.48
2016,6,14,11,45,105.5,393.0,3.1,30.5,497.0,495.52,362.06
2016,6,14,12,0,196.0,505.0,3.2,31.0,698.0,697.66,500.39
2016,6,14,12,15,115.5,462.0,3.35,31.0,576.0,576.7,415.5
2016,6,14,12,30,35.0,419.0,3.5,31.0,454.0,449.76,325.48
2016,6,14,12,45,444.5,281.0,3.7,31.0,720.5,730.66,535.69
2016,6,14,13,0,854.0,143.0,3.9,31.0,987.0,987.34,709.26
2016,6,14,13,15,851.5,142.5,4.0,31.0,975.5,977.3,701.7
2016,6,14,13,30,849.0,142.0,4.1,31.0,964.0,964.13,694.14
2016,6,14,13,45,847.5,139.0,4.25,31.0,946.0,946.38,683.9
2016,6,14,14,0,846.0,136.0,4.4,31.0,928.0,925.58,671.65
2016,6,14,14,15,581.5,277.0,4.4,31.0,814.5,811.01,593.38
2016,6,14,14,30,317.0,418.0,4.4,31.0,701.0,697.16,508.25
2016,6,14,14,45,285.5,409.0,4.45,31.0,656.5,650.92,476.86
2016,6,14,15,0,254.0,400.0,4.5,31.0,612.0,605.69,445.46
2016,6,14,15,15,150.5,363.5,4.45,31.0,487.5,476.08,352.18
2016,6,14,15,30,47.0,327.0,4.4,31.0,363.0,354.28,262.36
2016,6,14,15,45,406.5,222.5,4.4,31.0,505.0,508.18,383.92
2016,6,14,16,0,766.0,118.0,4.4,31.0,647.0,623.62,472.02
2016,6,14,16,15,747.5,114.5,4.25,30.5,600.0,572.49,434.25
2016,6,14,16,30,729.0,111.0,4.1,30.0,553.0,521.47,396.36
2016,6,14,16,45,703.5,107.0,4.0,30.0,502.0,465.96,353.47
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,412.46,311.03
2016,6,14,17,15,645.5,98.0,3.6,29.5,399.0,356.82,266.4
2016,6,14,17,30,613.0,93.0,3.3,29.0,347.0,303.88,222.86
2016,6,14,17,45,569.0,86.0,3.05,28.5,295.5,248.61,177.14
2016,6,14,18,0,525.0,79.0,2.8,28.0,244.0,197.87,134.86
2016,6,14,18,15,461.0,70.0,2.65,27.5,194.5,146.44,93.62
2016,6,14,18,30,397.0,61.0,2.5,27.0,145.0,102.31,60.27
2016,6,14,18,45,305.0,49.0,2.4,27.0,102.0,60.46,32.87
2016,6,14,19,0,213.0,37.0,2.3,27.0,59.0,29.62,18.31
2016,6,14,19,15,106.5,18.5,2.4,26.5,29.5,14.34,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,26.0,16.0,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,52.0,32.0,3.0,24.0,37.0,27.83,15.49
2016,6,15,6,15,124.5,54.0,3.15,24.0,75.0,50.52,32.04
2016,6,15,6,30,197.0,76.0,3.3,24.0,113.0,86.04,56.54
2016,6,15,6,45,274.5,90.5,3.5,24.5,160.5,124.31,84.1
2016,6,15,7,0,352.0,105.0,3.7,25.0,208.0,170.85,119.91
2016,6,15,7,15,403.5,117.0,3.8,25.5,258.0,217.63,157.97
2016,6,15,7,30,455.0,129.0,3.9,26.0,308.0,269.99,200.75
2016,6,15,7,45,513.0,131.5,4.05,26.5,361.5,321.13,242.39
2016,6,15,8,0,571.0,134.0,4.2,27.0,415.0,379.05,288.84
2016,6,15,8,15,600.5,140.5,4.3,27.0,466.0,431.28,330.85
2016,6,15,8,30,630.0,147.0,4.4,27.0,517.0,485.61,373.57
2016,6,15,8,45,672.5,143.0,4.5,27.5,568.5,539.06,414.3
2016,6,15,9,0,715.0,139.0,4.6,28.0,620.0,595.12,456.07
2016,6,15,9,15,731.5,142.5,4.6,28.5,664.5,643.17,490.41
2016,6,15,9,30,748.0,146.0,4.6,29.0,709.0,690.65,523.52
2016,6,15,9,45,773.0,142.0,4.7,29.5,751.5,736.5,554.32
2016,6,15,10,0,798.0,138.0,4.8,30.0,794.0,782.0,584.03
2016,6,15,10,15,807.5,140.0,4.8,30.0,828.0,819.89,608.89
2016,6,15,10,30,817.0,142.0,4.8,30.0,862.0,855.82,632.27
2016,6,15,10,45,830.0,139.5,4.85,30.5,891.0,885.12,650.04
2016,6,15,11,0,843.0,137.0,4.9,31.0,920.0,915.1,668.18
2016,6,15,11,15,847.5,138.5,4.85,31.0,940.0,938.59,682.65
2016,6,15,11,30,852.0,140.0,4.8,31.0,960.0,959.18,695.22
2016,6,15,11,45,862.0,135.5,4.8,31.0,975.0,976.28,705.9
2016,6,15,12,0,872.0,131.0,4.8,31.0,990.0,990.4,714.72
2016,6,15,12,15,873.0,131.0,4.7,31.0,994.5,996.93,717.88
2016,6,15,12,30,874.0,131.0,4.6,31.0,999.0,1000.25,719.38
2016,6,15,12,45,873.5,131.0,4.55,31.5,996.0,998.93,716.81
2016,6,15,13,0,873.0,131.0,4.5,32.0,993.0,994.43,712.34
2016,6,15,13,15,870.5,130.0,4.4,32.0,982.0,983.76,705.19
2016,6,15,13,30,868.0,129.0,4.3,32.0,971.0,969.89,696.1
2016,6,15,13,45,863.5,129.0,4.2,32.0,952.5,951.95,684.47
2016,6,15,14,0,859.0,129.0,4.1,32.0,934.0,931.01,670.97
2016,6,15,14,15,853.0,127.5,4.0,32.0,908.0,904.36,653.8
2016,6,15,14,30,847.0,126.0,3.9,32.0,882.0,875.02,634.89
2016,6,15,14,45,837.5,125.0,3.8,32.0,849.5,840.68,612.64
2016,6,15,15,0,828.0,124.0,3.7,32.0,817.0,804.21,588.92
2016,6,15,15,15,817.5,121.5,3.6,32.0,779.0,763.55,562.24
2016,6,15,15,30,807.0,119.0,3.5,32.0,741.0,722.5,535.14
2016,6,15,15,45,792.0,117.0,3.45,32.0,697.0,675.82,504.02
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,628.36,470.23
2016,6,15,16,15,759.0,111.5,3.25,31.5,605.5,577.05,433.59
2016,6,15,16,30,741.0,108.0,3.1,31.0,558.0,525.77,395.98
2016,6,15,16,45,718.0,104.0,3.0,31.0,507.5,471.75,354.68
2016,6,15,17,0,695.0,100.0,2.9,31.0,457.0,417.86,312.44
2016,6,15,17,15,663.5,95.0,2.7,30.5,405.0,361.72,267.94
2016,6,15,17,30,632.0,90.0,2.5,30.0,353.0,308.14,224.3
2016,6,15,17,45,590.0,83.0,2.3,29.5,301.0,252.38,178.45
2016,6,15,18,0,548.0,76.0,2.1,29.0,249.0,200.9,135.72
2016,6,15,18,15,485.5,67.5,2.05,28.5,199.0,148.85,94.09
2016,6,15,18,30,423.0,59.0,2.0,28.0,149.0,103.9,60.16
2016,6,15,18,45,332.0,47.5,1.95,27.5,105.5,61.16,32.41
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,29.19,18.0
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,13.91,0.05
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,16.0,3.45,23.5,21.0,15.73,0.0
2016,6,16,6,0,115.0,32.0,3.7,24.0,42.0,26.49,14.41
2016,6,16,6,15,209.5,48.5,3.8,24.0,82.0,47.25,27.63
2016,6,16,6,30,304.0,65.0,3.9,24.0,122.0,84.99,51.54
2016,6,16,6,45,391.0,73.5,4.05,24.5,172.0,125.27,80.02
2016,6,16,7,0,478.0,82.0,4.2,25.0,222.0,176.1,119.5
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.0,225.65,160.82
2016,6,16,7,30,578.0,98.0,4.2,26.0,326.0,280.57,206.7
2016,6,16,7,45,628.0,100.0,4.25,26.5,380.5,334.76,251.74
2016,6,16,8,0,678.0,102.0,4.3,27.0,435.0,393.69,299.68
2016,6,16,8,15,704.0,106.5,4.3,27.0,486.5,447.8,343.6
2016,6,16,8,30,730.0,111.0,4.3,27.0,538.0,503.46,387.58
2016,6,16,8,45,756.5,111.5,4.35,27.5,588.5,557.26,428.41
2016,6,16,9,0,783.0,112.0,4.4,28.0,639.0,611.29,468.32
2016,6,16,9,15,797.5,114.5,4.4,28.5,683.5,659.8,502.97
2016,6,16,9,30,812.0,117.0,4.4,29.0,728.0,707.59,535.32
2016,6,16,9,45,826.5,117.5,4.45,29.5,768.5,751.02,563.44
2016,6,16,10,0,841.0,118.0,4.5,30.0,809.0,794.27,591.07
2016,6,16,10,15,849.0,120.0,4.5,30.0,843.0,832.05,615.67
2016,6,16,10,30,857.0,122.0,4.5,30.0,877.0,867.65,638.65
2016,6,16,10,45,864.5,122.0,4.55,30.5,904.5,898.47,657.2
2016,6,16,11,0,872.0,122.0,4.6,31.0,932.0,926.72,673.95
2016,6,16,11,15,876.0,123.0,4.6,31.0,952.0,949.93,688.46
2016,6,16,11,30,880.0,124.0,4.6,31.0,972.0,970.13,701.04
2016,6,16,11,45,882.0,124.5,4.6,31.5,984.0,984.77,708.63
2016,6,16,12,0,884.0,125.0,4.6,32.0,996.0,996.17,714.18
2016,6,16,12,15,885.0,125.5,4.6,32.0,1001.0,1003.32,718.54
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,1007.21,720.92
2016,6,16,12,45,885.5,125.5,4.6,32.0,1002.5,1005.44,719.78
2016,6,16,13,0,885.0,125.0,4.6,32.0,999.0,1000.43,716.69
2016,6,16,13,15,882.5,124.5,4.55,32.0,988.0,990.19,710.08
2016,6,16,13,30,880.0,124.0,4.5,32.0,977.0,976.7,701.5
2016,6,16,13,45,876.0,123.0,4.45,32.5,958.5,958.1,688.29
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,936.44,673.23
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,910.47,656.79
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,881.75,638.56
2016,6,16,14,45,846.5,122.0,4.25,33.0,854.0,845.73,615.44
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,807.86,591.0
2016,6,16,15,15,821.5,122.0,4.1,32.5,782.0,767.59,565.74
2016,6,16,15,30,811.0,120.0,4.0,32.0,744.0,726.93,539.94
2016,6,16,15,45,796.5,117.0,3.95,32.0,700.0,679.46,508.18
2016,6,16,16,0,782.0,114.0,3.9,32.0,656.0,631.15,473.67
2016,6,16,16,15,764.5,111.0,3.75,31.5,608.5,580.44,437.3
2016,6,16,16,30,747.0,108.0,3.6,31.0,561.0,529.69,399.93
2016,6,16,16,45,722.5,104.0,3.5,31.0,510.5,474.61,357.69
2016,6,16,17,0,698.0,100.0,3.4,31.0,460.0,419.8,314.63
2016,6,16,17,15,666.5,95.0,3.15,30.5,407.5,363.5,269.82
2016,6,16,17,30,635.0,90.0,2.9,30.0,355.0,309.74,225.88
2016,6,16,17,45,591.0,83.5,2.7,29.5,302.5,253.68,179.75
2016,6,16,18,0,547.0,77.0,2.5,29.0,250.0,202.12,136.93
2016,6,16,18,15,484.0,68.5,2.35,28.5,200.0,149.99,95.15
2016,6,16,18,30,421.0,60.0,2.2,28.0,150.0,105.02,61.14
2016,6,16,18,45,327.5,48.5,2.1,27.5,106.0,62.09,33.21
2016,6,16,19,0,234.0,37.0,2.0,27.0,62.0,30.25,18.89
2016,6,16,19,15,117.0,18.5,2.1,26.5,31.0,14.31,0.59
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.5,15.24,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,45.0,24.16,12.65
2016,6,17,6,15,258.5,45.5,3.35,23.5,86.5,46.11,25.82
2016,6,17,6,30,360.0,60.0,3.5,24.0,128.0,85.36,49.67
2016,6,17,6,45,455.5,65.5,3.65,24.5,180.0,127.71,79.25
2016,6,17,7,0,551.0,71.0,3.8,25.0,232.0,180.23,120.01
2016,6,17,7,15,598.0,77.5,3.8,25.5,285.0,231.68,163.41
2016,6,17,7,30,645.0,84.0,3.8,26.0,338.0,288.07,210.99
2016,6,17,7,45,690.5,85.5,3.85,26.5,393.5,343.71,257.6
2016,6,17,8,0,736.0,87.0,3.9,27.0,449.0,404.47,307.19
2016,6,17,8,15,760.0,90.5,3.9,27.0,501.0,459.49,351.94
2016,6,17,8,30,784.0,94.0,3.9,27.0,553.0,515.75,396.4
2016,6,17,8,45,807.0,94.5,3.9,27.5,603.5,569.39,436.95
2016,6,17,9,0,830.0,95.0,3.9,28.0,654.0,623.36,476.54
2016,6,17,9,15,843.5,97.5,3.85,28.5,699.0,673.01,511.65
2016,6,17,9,30,857.0,100.0,3.8,29.0,744.0,721.73,543.34
2016,6,17,9,45,869.0,100.5,3.8,29.5,784.5,766.12,571.59
2016,6,17,10,0,881.0,101.0,3.8,30.0,825.0,808.96,598.37
2016,6,17,10,15,888.5,102.5,3.75,30.0,859.0,847.24,622.72
2016,6,17,10,30,896.0,104.0,3.7,30.0,893.0,883.2,645.31
2016,6,17,10,45,902.0,104.5,3.7,30.5,920.5,914.31,663.48
2016,6,17,11,0,908.0,105.0,3.7,31.0,948.0,942.66,679.72
2016,6,17,11,15,911.5,105.5,3.65,31.0,967.5,965.73,693.55
2016,6,17,11,30,915.0,106.0,3.6,31.0,987.0,985.66,705.37
2016,6,17,11,45,918.0,106.0,3.55,31.5,1000.0,1001.35,713.08
2016,6,17,12,0,921.0,106.0,3.5,32.0,1013.0,1013.7,718.7
2016,6,17,12,15,921.5,106.0,3.4,32.0,1017.0,1020.18,721.78
2016,6,17,12,30,922.0,106.0,3.3,32.0,1021.0,1023.26,722.84
2016,6,17,12,45,920.5,106.0,3.25,32.5,1017.5,1020.99,719.56
2016,6,17,13,0,919.0,106.0,3.2,33.0,1014.0,1015.35,714.32
2016,6,17,13,15,916.5,105.5,3.15,33.0,1003.0,1004.83,707.62
2016,6,17,13,30,914.0,105.0,3.1,33.0,992.0,990.95,698.94
2016,6,17,13,45,910.0,104.5,3.05,33.0,973.0,972.32,687.37
2016,6,17,14,0,906.0,104.0,3.0,33.0,954.0,950.51,673.89
2016,6,17,14,15,900.5,103.0,2.95,33.0,928.0,923.78,657.31
2016,6,17,14,30,895.0,102.0,2.9,33.0,902.0,894.19,638.92
2016,6,17,14,45,887.0,101.0,2.85,33.0,869.0,859.77,617.37
2016,6,17,15,0,879.0,100.0,2.8,33.0,836.0,822.98,594.19
2016,6,17,15,15,869.5,98.0,2.75,33.0,797.5,781.84,568.0
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,738.84,540.36
2016,6,17,15,45,848.0,93.5,2.7,33.0,715.0,691.96,510.03
2016,6,17,16,0,836.0,91.0,2.7,33.0,671.0,643.9,477.67
2016,6,17,16,15,820.0,88.5,2.6,32.5,623.0,592.45,441.49
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,540.42,403.85
2016,6,17,16,45,784.0,82.5,2.45,32.0,524.0,485.34,362.22
2016,6,17,17,0,764.0,79.0,2.4,32.0,473.0,430.91,319.86
2016,6,17,17,15,736.0,75.0,2.25,31.5,420.0,373.68,274.65
2016,6,17,17,30,708.0,71.0,2.1,31.0,367.0,318.51,229.74
2016,6,17,17,45,669.5,66.0,2.0,30.5,314.0,261.62,182.81
2016,6,17,18,0,631.0,61.0,1.9,30.0,261.0,207.26,137.44
2016,6,17,18,15,573.5,55.0,1.75,29.0,210.0,153.7,94.25
2016,6,17,18,30,516.0,49.0,1.6,28.0,159.0,106.56,58.38
2016,6,17,18,45,425.0,40.0,1.5,27.5,113.5,61.05,29.12
2016,6,17,19,0,334.0,31.0,1.4,27.0,68.0,26.06,15.53
2016,6,17,19,15,167.0,15.5,1.45,26.5,34.0,11.38,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,15.5,2.15,23.5,21.5,15.24,0.0
2016,6,18,6,0,142.0,31.0,2.4,24.0,43.0,24.17,12.53
2016,6,18,6,15,241.5,46.0,2.45,24.0,83.5,45.75,25.91
2016,6,18,6,30,341.0,61.0,2.5,24.0,124.0,84.23,49.52
2016,6,18,6,45,417.0,70.5,2.65,24.5,173.5,125.73,79.18
2016,6,18,7,0,493.0,80.0,2.8,25.0,223.0,176.48,118.94
2016,6,18,7,15,542.0,87.5,2.7,25.5,275.0,226.06,160.17
2016,6,18,7,30,591.0,95.0,2.6,26.0,327.0,280.89,205.73
2016,6,18,7,45,628.5,100.5,2.55,26.5,380.0,334.44,250.0
2016,6,18,8,0,666.0,106.0,2.5,27.0,433.0,391.37,295.8
2016,6,18,8,15,692.0,110.5,2.4,27.0,484.5,444.85,338.35
2016,6,18,8,30,718.0,115.0,2.3,27.0,536.0,499.9,380.77
2016,6,18,8,45,742.5,117.0,2.2,27.5,585.5,553.43,420.0
2016,6,18,9,0,767.0,119.0,2.1,28.0,635.0,607.05,457.93
2016,6,18,9,15,782.0,122.5,1.9,28.0,679.5,656.21,491.75
2016,6,18,9,30,797.0,126.0,1.7,28.0,724.0,704.74,523.43
2016,6,18,9,45,811.5,126.5,1.55,28.5,764.5,749.0,549.41
2016,6,18,10,0,826.0,127.0,1.4,29.0,805.0,790.21,572.57
2016,6,18,10,15,835.0,129.0,1.25,29.0,839.0,828.36,594.19
2016,6,18,10,30,844.0,131.0,1.1,29.0,873.0,864.45,613.88
2016,6,18,10,45,853.0,130.5,0.95,29.5,901.5,895.83,628.77
2016,6,18,11,0,862.0,130.0,0.8,30.0,930.0,924.76,641.59
2016,6,18,11,15,866.5,131.0,0.85,30.0,950.5,948.3,655.79
2016,6,18,11,30,871.0,132.0,0.9,30.0,971.0,968.87,668.31
2016,6,18,11,45,644.5,283.5,1.0,30.5,909.0,918.38,636.55
2016,6,18,12,0,418.0,435.0,1.1,31.0,847.0,852.51,588.76
2016,6,18,12,15,643.0,288.5,1.2,31.0,925.5,933.34,648.52
2016,6,18,12,30,868.0,142.0,1.3,31.0,1004.0,1004.79,693.3
2016,6,18,12,45,868.5,141.0,1.4,31.0,1002.0,1003.64,693.32
2016,6,18,13,0,869.0,140.0,1.5,31.0,1000.0,999.34,692.36
2016,6,18,13,15,867.0,139.5,1.55,31.0,989.0,989.84,687.58
2016,6,18,13,30,865.0,139.0,1.6,31.0,978.0,977.15,680.95
2016,6,18,13,45,862.0,137.5,1.65,31.5,960.0,959.37,669.9
2016,6,18,14,0,859.0,136.0,1.7,32.0,942.0,938.54,657.03
2016,6,18,14,15,852.5,134.5,1.7,32.0,916.0,911.57,641.09
2016,6,18,14,30,846.0,133.0,1.7,32.0,890.0,881.95,623.49
2016,6,18,14,45,835.5,132.5,1.75,32.0,857.0,847.39,603.17
2016,6,18,15,0,825.0,132.0,1.8,32.0,824.0,810.76,581.32
2016,6,18,15,15,814.0,129.5,1.8,31.5,785.0,771.69,558.31
2016,6,18,15,30,803.0,127.0,1.8,31.0,746.0,728.91,532.48
2016,6,18,15,45,787.0,124.5,1.8,31.0,702.0,681.25,501.64
2016,6,18,16,0,771.0,122.0,1.8,31.0,658.0,632.9,468.36
2016,6,18,16,15,752.0,118.5,1.75,31.0,610.0,581.29,431.71
2016,6,18,16,30,733.0,115.0,1.7,31.0,562.0,529.82,394.23
2016,6,18,16,45,704.5,112.0,1.65,31.0,510.0,473.57,352.33
2016,6,18,17,0,676.0,109.0,1.6,31.0,458.0,419.61,310.97
2016,6,18,17,15,643.5,103.0,1.5,30.5,405.5,363.04,267.1
2016,6,18,17,30,611.0,97.0,1.4,30.0,353.0,309.17,224.09
2016,6,18,17,45,559.0,91.5,1.35,29.5,300.0,252.98,178.95
2016,6,18,18,0,507.0,86.0,1.3,29.0,247.0,202.22,137.77
2016,6,18,18,15,444.5,75.5,1.25,28.5,197.5,149.81,96.33
2016,6,18,18,30,382.0,65.0,1.2,28.0,148.0,105.11,62.69
2016,6,18,18,45,288.5,52.0,1.15,27.5,104.5,63.27,35.27
2016,6,18,19,0,195.0,39.0,1.1,27.0,61.0,32.13,20.47
2016,6,18,19,15,97.5,19.5,1.15,26.5,30.5,15.09,1.59
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,15.0,1.5,22.5,19.5,14.74,0.0
2016,6,19,6,0,102.0,30.0,1.7,23.0,39.0,24.92,13.09
2016,6,19,6,15,189.0,47.5,1.8,23.5,78.0,45.13,26.64
2016,6,19,6,30,276.0,65.0,1.9,24.0,117.0,81.68,50.0
2016,6,19,6,45,342.0,74.5,2.05,24.5,159.5,117.96,76.01
2016,6,19,7,0,408.0,84.0,2.2,25.0,202.0,161.69,110.16
2016,6,19,7,15,448.5,97.0,2.2,25.0,252.0,209.36,149.82
2016,6,19,7,30,489.0,110.0,2.2,25.0,302.0,261.38,193.14
2016,6,19,7,45,424.0,145.0,2.25,25.5,329.5,298.93,225.76
2016,6,19,8,0,359.0,180.0,2.3,26.0,357.0,328.25,250.12
2016,6,19,8,15,357.5,204.5,2.2,26.5,397.0,371.33,283.06
2016,6,19,8,30,356.0,229.0,2.1,27.0,437.0,413.79,314.34
2016,6,19,8,45,393.0,240.5,2.05,27.5,489.0,465.5,351.95
2016,6,19,9,0,430.0,252.0,2.0,28.0,541.0,521.88,391.91
2016,6,19,9,15,390.5,287.0,1.95,28.0,563.0,547.98,408.96
2016,6,19,9,30,351.0,322.0,1.9,28.0,585.0,571.63,423.86
2016,6,19,9,45,245.0,360.0,1.9,28.0,549.0,543.45,401.11
2016,6,19,10,0,139.0,398.0,1.9,28.0,513.0,503.73,370.06
2016,6,19,10,15,226.0,404.0,1.95,28.0,599.5,588.0,430.88
2016,6,19,10,30,313.0,410.0,2.0,28.0,686.0,680.32,495.06
2016,6,19,10,45,564.5,281.0,2.1,28.5,797.5,791.32,575.72
2016,6,19,11,0,816.0,152.0,2.2,29.0,909.0,907.41,652.48
2016,6,19,11,15,509.5,320.0,2.3,29.0,796.0,805.69,580.99
2016,6,19,11,30,203.0,488.0,2.4,29.0,683.0,681.17,488.75
2016,6,19,11,45,127.5,468.5,2.5,29.0,592.0,591.86,427.3
2016,6,19,12,0,52.0,449.0,2.6,29.0,501.0,495.66,359.1
2016,6,19,12,15,102.0,479.0,2.65,29.0,581.0,575.76,416.65
2016,6,19,12,30,152.0,509.0,2.7,29.0,661.0,660.16,475.07
2016,6,19,12,45,166.0,508.0,2.75,29.0,673.0,672.88,483.8
2016,6,19,13,0,180.0,507.0,2.8,29.0,685.0,684.68,492.4
2016,6,19,13,15,506.5,329.5,2.8,29.0,822.5,833.49,603.53
2016,6,19,13,30,833.0,152.0,2.8,29.0,960.0,958.98,688.93
2016,6,19,13,45,491.0,313.0,2.85,29.0,787.0,787.18,571.59
2016,6,19,14,0,149.0,474.0,2.9,29.0,614.0,610.6,442.1
2016,6,19,14,15,255.0,436.5,2.9,29.0,668.5,668.98,486.98
2016,6,19,14,30,361.0,399.0,2.9,29.0,723.0,717.83,523.42
2016,6,19,14,45,335.0,392.5,2.9,29.0,684.0,677.51,495.57
2016,6,19,15,0,309.0,386.0,2.9,29.0,645.0,637.67,468.36
2016,6,19,15,15,548.5,257.0,2.8,29.0,691.0,689.57,511.42
2016,6,19,15,30,788.0,128.0,2.7,29.0,737.0,719.2,536.26
2016,6,19,15,45,777.5,123.5,2.65,29.0,694.5,674.06,505.45
2016,6,19,16,0,767.0,119.0,2.6,29.0,652.0,627.79,472.58
2016,6,19,16,15,749.0,115.5,2.5,28.5,605.0,577.01,436.36
2016,6,19,16,30,731.0,112.0,2.4,28.0,558.0,526.26,399.17
2016,6,19,16,45,711.0,106.5,2.35,28.0,508.0,472.03,357.8
2016,6,19,17,0,691.0,101.0,2.3,28.0,458.0,419.23,316.32
2016,6,19,17,15,659.5,95.5,2.1,27.5,406.0,362.78,271.34
2016,6,19,17,30,628.0,90.0,1.9,27.0,354.0,308.89,227.22
2016,6,19,17,45,588.5,83.0,1.7,27.0,302.5,254.0,181.33
2016,6,19,18,0,549.0,76.0,1.5,27.0,251.0,203.1,138.44
2016,6,19,18,15,488.5,67.5,1.4,26.5,201.0,151.16,96.55
2016,6,19,18,30,428.0,59.0,1.3,26.0,151.0,106.07,62.1
2016,6,19,18,45,341.0,47.5,1.25,25.5,107.5,63.38,33.87
2016,6,19,19,0,254.0,36.0,1.2,25.0,64.0,30.35,19.25
2016,6,19,19,15,127.0,18.0,1.2,24.5,32.0,13.86,1.3
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,21.5,20.5,14.25,0.0
2016,6,20,6,0,147.0,29.0,1.5,22.0,41.0,22.53,11.27
2016,6,20,6,15,244.5,43.0,1.6,22.5,81.0,42.8,23.85
2016,6,20,6,30,342.0,57.0,1.7,23.0,121.0,80.13,46.43
2016,6,20,6,45,416.5,66.5,1.85,24.0,169.0,121.8,76.1
2016,6,20,7,0,491.0,76.0,2.0,25.0,217.0,171.38,114.69
2016,6,20,7,15,539.0,83.0,2.05,25.5,268.5,220.03,155.13
2016,6,20,7,30,587.0,90.0,2.1,26.0,320.0,273.81,199.88
2016,6,20,7,45,628.0,94.0,2.15,26.5,373.0,326.91,243.79
2016,6,20,8,0,669.0,98.0,2.2,27.0,426.0,383.78,289.65
2016,6,20,8,15,510.0,163.5,2.15,27.0,430.0,406.35,308.7
2016,6,20,8,30,351.0,229.0,2.1,27.0,434.0,410.85,311.95
2016,6,20,8,45,309.0,262.5,2.1,27.5,454.5,437.39,330.53
2016,6,20,9,0,267.0,296.0,2.1,28.0,475.0,459.35,344.82
2016,6,20,9,15,530.5,207.0,2.05,28.5,594.5,566.81,425.67
2016,6,20,9,30,794.0,118.0,2.0,29.0,714.0,693.61,516.52
2016,6,20,9,45,806.5,120.0,1.95,29.5,754.0,737.75,542.94
2016,6,20,10,0,819.0,122.0,1.9,30.0,794.0,778.84,567.45
2016,6,20,10,15,567.0,265.5,1.85,30.0,740.0,742.44,538.31
2016,6,20,10,30,315.0,409.0,1.8,30.0,686.0,680.92,489.16
2016,6,20,10,45,584.0,268.0,1.75,30.5,801.5,795.86,572.02
2016,6,20,11,0,853.0,127.0,1.7,31.0,917.0,912.96,645.78
2016,6,20,11,15,857.5,128.0,1.7,31.0,937.5,936.4,658.61
2016,6,20,11,30,862.0,129.0,1.7,31.0,958.0,956.91,670.6
2016,6,20,11,45,866.0,128.5,1.7,31.5,971.5,972.43,678.2
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,984.83,683.96
2016,6,20,12,15,871.5,128.5,1.7,32.0,990.5,992.56,688.35
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,997.09,690.94
2016,6,20,12,45,590.5,304.0,1.75,32.0,890.5,897.86,628.12
2016,6,20,13,0,308.0,479.0,1.8,32.0,785.0,787.01,549.56
2016,6,20,13,15,589.5,302.0,1.8,32.0,877.5,887.05,624.2
2016,6,20,13,30,871.0,125.0,1.8,32.0,970.0,969.6,677.19
2016,6,20,13,45,868.5,123.5,1.85,32.5,952.5,952.27,665.28
2016,6,20,14,0,866.0,122.0,1.9,33.0,935.0,931.84,652.53
2016,6,20,14,15,860.5,120.5,1.95,32.5,910.0,905.69,638.82
2016,6,20,14,30,855.0,119.0,2.0,32.0,885.0,876.8,623.27
2016,6,20,14,45,829.5,128.5,2.05,32.0,848.5,839.1,600.6
2016,6,20,15,0,804.0,138.0,2.1,32.0,812.0,802.49,578.46
2016,6,20,15,15,581.0,235.0,2.15,32.0,710.0,694.77,505.38
2016,6,20,15,30,358.0,332.0,2.2,32.0,608.0,596.08,434.02
2016,6,20,15,45,374.5,305.5,2.25,32.0,579.5,565.78,414.89
2016,6,20,16,0,391.0,279.0,2.3,32.0,551.0,533.17,393.23
2016,6,20,16,15,553.0,199.0,2.3,31.5,553.5,537.53,400.04
2016,6,20,16,30,715.0,119.0,2.3,31.0,556.0,524.05,392.59
2016,6,20,16,45,689.0,115.0,2.3,31.0,505.5,469.62,351.54
2016,6,20,17,0,663.0,111.0,2.3,31.0,455.0,416.62,310.64
2016,6,20,17,15,630.5,105.0,2.15,30.5,403.0,360.72,266.88
2016,6,20,17,30,598.0,99.0,2.0,30.0,351.0,307.53,224.09
2016,6,20,17,45,551.5,92.5,1.95,30.0,299.0,252.66,179.26
2016,6,20,18,0,505.0,86.0,1.9,30.0,247.0,202.61,138.06
2016,6,20,18,15,441.5,76.5,1.75,29.0,197.5,150.97,97.39
2016,6,20,18,30,378.0,67.0,1.6,28.0,148.0,107.11,64.49
2016,6,20,18,45,286.5,53.5,1.45,27.5,105.0,65.0,36.6
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,33.38,19.03
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.48,2.28
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,15.0,2.4,22.5,20.0,14.74,0.0
2016,6,21,6,0,133.0,30.0,2.7,23.0,40.0,23.39,11.72
2016,6,21,6,15,232.5,44.5,2.75,23.5,80.0,43.47,24.58
2016,6,21,6,30,332.0,59.0,2.8,24.0,120.0,80.71,47.13
2016,6,21,6,45,409.0,68.0,2.85,24.5,168.5,121.17,75.82
2016,6,21,7,0,486.0,77.0,2.9,25.0,217.0,170.89,114.63
2016,6,21,7,15,535.5,84.5,2.85,25.5,269.0,220.09,155.55
2016,6,21,7,30,585.0,92.0,2.8,26.0,321.0,274.6,200.95
2016,6,21,7,45,625.0,96.5,2.8,27.0,374.0,327.7,244.55
2016,6,21,8,0,665.0,101.0,2.8,28.0,427.0,384.46,289.83
2016,6,21,8,15,691.5,105.5,2.65,28.5,478.0,438.09,331.85
2016,6,21,8,30,718.0,110.0,2.5,29.0,529.0,493.35,373.59
2016,6,21,8,45,739.5,113.5,2.35,29.5,578.0,546.62,412.38
2016,6,21,9,0,761.0,117.0,2.2,30.0,627.0,599.7,449.61
2016,6,21,9,15,776.5,120.0,2.1,30.0,671.5,648.48,483.67
2016,6,21,9,30,792.0,123.0,2.0,30.0,716.0,696.69,515.92
2016,6,21,9,45,804.0,125.0,1.9,30.5,756.0,740.41,542.19
2016,6,21,10,0,816.0,127.0,1.8,31.0,796.0,782.76,566.95
2016,6,21,10,15,825.0,129.0,1.75,31.0,830.0,818.84,588.7
2016,6,21,10,30,834.0,131.0,1.7,31.0,864.0,854.72,610.1
2016,6,21,10,45,842.0,131.5,1.7,31.5,892.0,886.02,627.6
2016,6,21,11,0,850.0,132.0,1.7,32.0,920.0,914.85,643.42
2016,6,21,11,15,854.5,133.0,1.75,32.0,940.5,938.26,657.68
