Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,45,770.0,106.0,2.15,29.5,583.5,551.67,415.35
2016,7,1,9,0,791.0,109.0,2.2,30.0,633.0,605.6,453.97
2016,7,1,9,15,805.5,112.0,2.2,30.5,678.5,655.35,488.28
2016,7,1,9,30,820.0,115.0,2.2,31.0,724.0,704.41,520.46
2016,7,1,9,45,833.0,116.5,2.25,31.5,765.0,748.54,547.95
2016,7,1,10,0,846.0,118.0,2.3,32.0,806.0,792.34,574.84
2016,7,1,10,15,854.0,120.0,2.35,32.0,841.0,830.89,599.14
2016,7,1,10,30,862.0,122.0,2.4,32.0,876.0,867.27,621.91
2016,7,1,10,45,869.5,122.5,2.45,32.5,904.5,899.38,640.53
2016,7,1,11,0,877.0,123.0,2.5,33.0,933.0,928.92,657.41
2016,7,1,11,15,881.5,124.0,2.55,33.0,954.0,953.42,672.4
2016,7,1,11,30,886.0,125.0,2.6,33.0,975.0,974.91,685.58
2016,7,1,11,45,883.0,129.5,2.65,33.5,986.5,989.43,693.06
2016,7,1,12,0,880.0,134.0,2.7,34.0,998.0,1000.56,698.54
2016,7,1,12,15,880.5,134.0,2.75,34.0,1003.5,1007.39,702.91
2016,7,1,12,30,881.0,134.0,2.8,34.0,1009.0,1010.98,705.4
2016,7,1,12,45,881.0,133.5,2.9,34.5,1006.5,1010.36,704.4
2016,7,1,13,0,881.0,133.0,3.0,35.0,1004.0,1006.54,701.51
2016,7,1,13,15,878.5,132.5,3.05,35.0,993.5,996.98,696.22
2016,7,1,13,30,876.0,132.0,3.1,35.0,983.0,984.19,689.02
2016,7,1,13,45,871.5,131.5,3.2,35.0,964.5,966.28,679.04
2016,7,1,14,0,867.0,131.0,3.3,35.0,946.0,945.32,667.14
2016,7,1,14,15,861.0,129.5,3.35,35.0,920.5,919.05,651.5
2016,7,1,14,30,855.0,128.0,3.4,35.0,895.0,890.05,634.08
2016,7,1,14,45,846.5,126.5,3.5,35.0,862.5,856.31,613.73
2016,7,1,15,0,838.0,125.0,3.6,35.0,830.0,820.31,591.71
2016,7,1,15,15,827.0,122.5,3.65,35.0,792.0,779.27,565.88
2016,7,1,15,30,816.0,120.0,3.7,35.0,754.0,737.93,539.56
2016,7,1,15,45,800.5,118.0,3.75,35.0,710.0,690.75,508.92
2016,7,1,16,0,785.0,116.0,3.8,35.0,666.0,642.76,475.85
2016,7,1,16,15,767.0,113.0,3.8,34.5,618.0,591.66,440.26
2016,7,1,16,30,749.0,110.0,3.8,34.0,570.0,540.53,403.58
2016,7,1,16,45,722.0,107.0,3.85,33.5,518.5,484.2,362.06
2016,7,1,17,0,695.0,104.0,3.9,33.0,467.0,429.88,320.71
2016,7,1,17,15,663.5,98.5,3.75,32.5,414.5,372.97,276.03
2016,7,1,17,30,632.0,93.0,3.6,32.0,362.0,318.58,232.13
2016,7,1,17,45,587.5,86.5,3.5,31.5,309.0,262.07,186.04
2016,7,1,18,0,543.0,80.0,3.4,31.0,256.0,210.08,143.15
2016,7,1,18,15,482.5,71.5,3.15,30.0,206.0,157.93,101.45
2016,7,1,18,30,422.0,63.0,2.9,29.0,156.0,112.64,66.88
2016,7,1,18,45,335.5,50.5,2.65,28.5,111.5,68.14,36.84
2016,7,1,19,0,249.0,38.0,2.4,28.0,67.0,34.13,18.21
2016,7,1,19,15,124.5,19.0,2.45,27.5,33.5,14.62,2.67
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,12.78,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,21.7,7.92
2016,7,2,6,15,145.5,45.5,3.1,24.5,67.5,41.17,24.93
2016,7,2,6,30,232.0,65.0,3.3,25.0,105.0,75.56,46.94
2016,7,2,6,45,317.5,77.0,3.5,25.5,153.0,112.46,72.23
2016,7,2,7,0,403.0,89.0,3.7,26.0,201.0,160.23,108.4
2016,7,2,7,15,456.5,99.0,3.75,26.5,252.0,207.83,147.19
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,261.23,191.11
2016,7,2,7,45,563.0,112.0,3.9,27.5,357.0,314.3,234.71
2016,7,2,8,0,616.0,115.0,4.0,28.0,411.0,371.62,281.06
2016,7,2,8,15,645.0,121.0,4.05,28.5,462.0,425.42,323.88
2016,7,2,8,30,674.0,127.0,4.1,29.0,513.0,481.25,367.05
2016,7,2,8,45,704.0,127.5,4.15,29.5,563.5,533.95,406.88
2016,7,2,9,0,734.0,128.0,4.2,30.0,614.0,588.45,446.95
2016,7,2,9,15,750.5,131.5,4.25,30.5,659.0,637.5,481.95
2016,7,2,9,30,767.0,135.0,4.3,31.0,704.0,686.16,515.82
2016,7,2,9,45,784.5,135.0,4.35,31.5,745.5,731.44,545.47
2016,7,2,10,0,802.0,135.0,4.4,32.0,787.0,775.85,573.79
2016,7,2,10,15,811.5,137.5,4.4,32.5,822.0,815.0,597.98
2016,7,2,10,30,821.0,140.0,4.4,33.0,857.0,852.22,620.6
2016,7,2,10,45,831.0,139.5,4.45,33.5,885.5,881.67,638.04
2016,7,2,11,0,841.0,139.0,4.5,34.0,914.0,911.58,655.71
2016,7,2,11,15,845.5,140.0,4.5,34.0,935.0,935.3,670.39
2016,7,2,11,30,850.0,141.0,4.5,34.0,956.0,956.15,683.24
2016,7,2,11,45,851.5,143.0,4.55,34.5,969.5,972.07,691.79
2016,7,2,12,0,853.0,145.0,4.6,35.0,983.0,984.84,698.39
2016,7,2,12,15,854.0,145.5,4.6,35.0,988.5,992.48,702.99
2016,7,2,12,30,855.0,146.0,4.6,35.0,994.0,996.98,705.7
2016,7,2,12,45,854.5,146.0,4.65,35.5,992.0,996.4,704.1
2016,7,2,13,0,854.0,146.0,4.7,36.0,990.0,992.72,700.66
2016,7,2,13,15,851.5,145.5,4.7,36.0,980.0,983.43,694.97
2016,7,2,13,30,849.0,145.0,4.7,36.0,970.0,970.99,687.4
2016,7,2,13,45,844.0,144.5,4.75,36.0,952.0,953.06,676.61
2016,7,2,14,0,839.0,144.0,4.8,36.0,934.0,932.19,663.98
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.5,906.6,648.1
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,878.35,630.49
2016,7,2,14,45,817.5,139.5,4.85,36.0,851.0,847.33,611.3
2016,7,2,15,0,808.0,138.0,4.9,36.0,819.0,811.09,588.5
2016,7,2,15,15,797.0,135.5,4.9,35.5,781.0,770.76,563.7
2016,7,2,15,30,786.0,133.0,4.9,35.0,743.0,728.84,537.47
2016,7,2,15,45,538.5,220.5,4.9,35.0,627.5,605.08,447.65
2016,7,2,16,0,291.0,308.0,4.9,35.0,512.0,498.02,367.17
2016,7,2,16,15,501.5,215.0,4.85,34.5,536.0,525.75,391.96
2016,7,2,16,30,712.0,122.0,4.8,34.0,560.0,531.11,398.58
2016,7,2,16,45,456.0,172.5,4.75,34.0,444.0,408.51,305.83
2016,7,2,17,0,200.0,223.0,4.7,34.0,328.0,309.4,230.64
2016,7,2,17,15,391.5,164.0,4.5,33.5,340.5,322.29,239.47
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,312.9,228.13
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.5,256.74,182.73
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,205.06,140.73
2016,7,2,18,15,418.5,81.0,3.75,31.0,198.5,154.34,100.76
2016,7,2,18,30,355.0,71.0,3.5,30.0,149.0,110.75,67.9
2016,7,2,18,45,263.5,57.0,3.3,29.5,106.0,68.74,39.64
2016,7,2,19,0,172.0,43.0,3.1,29.0,63.0,37.25,21.3
2016,7,2,19,15,86.0,21.5,3.15,28.5,31.5,18.13,4.57
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,5.5,4.75,23.5,5.5,5.41,0.0
2016,7,3,6,0,0.0,11.0,4.9,24.0,11.0,10.61,0.76
2016,7,3,6,15,0.0,26.0,5.1,24.5,26.0,25.1,14.16
2016,7,3,6,30,0.0,41.0,5.3,25.0,41.0,39.51,26.34
2016,7,3,6,45,0.0,59.5,5.5,25.5,59.5,57.06,40.91
2016,7,3,7,0,0.0,78.0,5.7,26.0,78.0,74.74,55.37
2016,7,3,7,15,0.0,68.0,5.75,26.5,68.0,65.68,47.91
2016,7,3,7,30,0.0,58.0,5.8,27.0,58.0,56.04,39.91
2016,7,3,7,45,0.0,71.0,5.9,27.5,71.0,68.64,49.81
2016,7,3,8,0,0.0,84.0,6.0,28.0,84.0,81.24,59.56
2016,7,3,8,15,0.0,119.0,6.0,28.5,119.0,114.95,85.82
2016,7,3,8,30,0.0,154.0,6.0,29.0,154.0,148.74,111.69
2016,7,3,8,45,2.5,167.5,6.05,29.5,169.0,163.35,122.4
2016,7,3,9,0,5.0,181.0,6.1,30.0,184.0,178.23,133.24
2016,7,3,9,15,38.0,256.5,6.05,30.5,284.5,275.28,206.85
2016,7,3,9,30,71.0,332.0,6.0,31.0,385.0,374.68,280.28
2016,7,3,9,45,274.0,318.5,5.95,31.5,539.0,523.25,392.59
2016,7,3,10,0,477.0,305.0,5.9,32.0,693.0,685.41,510.79
2016,7,3,10,15,312.5,368.5,5.8,32.5,627.0,626.71,462.8
2016,7,3,10,30,148.0,432.0,5.7,33.0,561.0,555.75,406.29
2016,7,3,10,45,255.0,422.5,5.65,33.5,654.0,650.13,474.25
2016,7,3,11,0,362.0,413.0,5.6,34.0,747.0,746.21,541.25
2016,7,3,11,15,592.5,283.5,5.5,34.0,845.0,846.72,615.93
2016,7,3,11,30,823.0,154.0,5.4,34.0,943.0,942.99,680.67
2016,7,3,11,45,637.5,296.0,5.35,34.5,912.5,923.64,663.78
2016,7,3,12,0,452.0,438.0,5.3,35.0,882.0,889.45,632.29
2016,7,3,12,15,640.5,297.5,5.2,35.0,931.0,940.65,672.59
2016,7,3,12,30,829.0,157.0,5.1,35.0,980.0,981.96,699.62
2016,7,3,12,45,829.0,156.5,5.05,35.5,977.5,981.43,697.2
2016,7,3,13,0,829.0,156.0,5.0,36.0,975.0,977.9,693.21
2016,7,3,13,15,826.5,155.5,4.9,36.0,965.0,968.85,686.9
2016,7,3,13,30,824.0,155.0,4.8,36.0,955.0,956.75,678.77
2016,7,3,13,45,821.5,152.5,4.75,36.0,937.5,939.69,668.05
2016,7,3,14,0,819.0,150.0,4.7,36.0,920.0,919.67,655.49
2016,7,3,14,15,813.0,148.0,4.6,36.0,895.5,897.7,641.52
2016,7,3,14,30,807.0,146.0,4.5,36.0,871.0,869.12,623.25
2016,7,3,14,45,800.0,143.0,4.45,36.0,839.5,836.24,602.35
2016,7,3,15,0,793.0,140.0,4.4,36.0,808.0,801.14,579.91
2016,7,3,15,15,782.0,137.5,4.4,36.0,770.5,761.34,554.36
2016,7,3,15,30,771.0,135.0,4.4,36.0,733.0,719.99,527.54
2016,7,3,15,45,758.5,131.0,4.4,36.0,691.0,674.77,497.47
2016,7,3,16,0,746.0,127.0,4.4,36.0,649.0,628.58,465.1
2016,7,3,16,15,727.5,123.0,4.4,35.5,602.0,577.93,429.71
2016,7,3,16,30,709.0,119.0,4.4,35.0,555.0,526.83,393.02
2016,7,3,16,45,688.5,113.0,4.45,35.0,506.0,473.45,352.92
2016,7,3,17,0,668.0,107.0,4.5,35.0,457.0,420.91,312.36
2016,7,3,17,15,636.0,101.5,4.4,34.5,405.0,365.18,268.87
2016,7,3,17,30,604.0,96.0,4.3,34.0,353.0,312.05,226.27
2016,7,3,17,45,564.5,88.0,4.25,33.5,302.0,257.1,181.66
2016,7,3,18,0,525.0,80.0,4.2,33.0,251.0,206.14,139.77
2016,7,3,18,15,463.5,71.5,4.1,32.0,201.5,154.75,99.02
2016,7,3,18,30,402.0,63.0,4.0,31.0,152.0,109.83,64.98
2016,7,3,18,45,313.0,51.0,3.95,30.5,108.5,67.18,36.51
2016,7,3,19,0,224.0,39.0,3.9,30.0,65.0,34.75,18.68
2016,7,3,19,15,112.0,19.5,4.0,29.5,32.5,15.03,2.73
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.88,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,13.51,2.17
2016,7,4,6,15,0.0,33.0,4.45,25.0,33.0,31.5,19.13
2016,7,4,6,30,0.0,52.0,4.6,25.0,52.0,49.38,34.28
2016,7,4,6,45,9.5,74.0,4.75,25.5,76.5,71.48,52.18
2016,7,4,7,0,19.0,96.0,4.9,26.0,101.0,94.91,70.93
2016,7,4,7,15,52.0,122.5,5.0,26.0,141.5,129.1,97.55
2016,7,4,7,30,85.0,149.0,5.1,26.0,182.0,167.85,127.97
2016,7,4,7,45,286.0,147.5,5.2,26.5,280.5,245.46,186.57
2016,7,4,8,0,487.0,146.0,5.3,27.0,379.0,345.63,264.17
2016,7,4,8,15,563.0,141.0,5.35,27.5,440.5,405.34,311.49
2016,7,4,8,30,639.0,136.0,5.4,28.0,502.0,470.85,362.68
2016,7,4,8,45,548.0,186.0,5.5,28.5,519.5,499.51,383.69
2016,7,4,9,0,457.0,236.0,5.6,29.0,537.0,519.26,396.77
2016,7,4,9,15,599.0,190.5,5.6,29.5,615.5,593.6,453.33
2016,7,4,9,30,741.0,145.0,5.6,30.0,694.0,676.88,515.34
2016,7,4,9,45,761.5,144.0,5.65,30.5,736.0,722.47,546.39
2016,7,4,10,0,782.0,143.0,5.7,31.0,778.0,767.5,575.92
2016,7,4,10,15,792.5,145.5,5.65,31.5,813.0,806.87,600.72
2016,7,4,10,30,803.0,148.0,5.6,32.0,848.0,844.45,623.97
2016,7,4,10,45,816.5,145.5,5.55,32.5,878.0,877.66,643.97
2016,7,4,11,0,830.0,143.0,5.5,33.0,908.0,905.29,660.02
2016,7,4,11,15,835.5,144.5,5.45,33.5,930.0,930.29,674.22
2016,7,4,11,30,841.0,146.0,5.4,34.0,952.0,952.49,686.47
2016,7,4,11,45,624.0,289.0,5.35,34.5,891.5,903.81,650.66
2016,7,4,12,0,407.0,432.0,5.3,35.0,831.0,836.57,596.8
2016,7,4,12,15,622.5,295.0,5.2,35.0,910.0,920.57,659.57
2016,7,4,12,30,838.0,158.0,5.1,35.0,989.0,992.09,706.3
2016,7,4,12,45,845.5,152.5,5.1,35.5,989.5,994.24,705.75
2016,7,4,13,0,853.0,147.0,5.1,36.0,990.0,993.26,703.72
2016,7,4,13,15,851.0,146.5,5.05,36.0,980.0,984.53,697.98
2016,7,4,13,30,849.0,146.0,5.0,36.0,970.0,972.65,690.36
2016,7,4,13,45,851.0,141.0,5.0,36.5,954.5,957.08,679.38
2016,7,4,14,0,853.0,136.0,5.0,37.0,939.0,938.27,666.43
2016,7,4,14,15,704.5,235.0,5.0,37.0,886.0,887.62,634.2
2016,7,4,14,30,556.0,334.0,5.0,37.0,833.0,833.72,594.97
2016,7,4,14,45,450.0,356.0,5.0,37.0,750.5,746.66,535.3
2016,7,4,15,0,344.0,378.0,5.0,37.0,668.0,662.05,476.38
2016,7,4,15,15,358.0,354.5,4.95,37.0,644.0,636.67,460.3
2016,7,4,15,30,372.0,331.0,4.9,37.0,620.0,609.24,442.34
2016,7,4,15,45,564.0,230.5,4.9,37.0,639.5,633.76,464.4
2016,7,4,16,0,756.0,130.0,4.9,37.0,659.0,638.66,471.66
2016,7,4,16,15,737.0,126.0,4.8,36.5,611.5,587.22,435.28
2016,7,4,16,30,718.0,122.0,4.7,36.0,564.0,535.37,397.93
2016,7,4,16,45,693.5,117.0,4.65,35.5,513.0,480.39,357.38
2016,7,4,17,0,669.0,112.0,4.6,35.0,462.0,426.64,316.57
2016,7,4,17,15,590.0,116.0,4.4,34.5,399.5,360.46,265.59
2016,7,4,17,30,511.0,120.0,4.2,34.0,337.0,300.92,219.07
2016,7,4,17,45,469.0,109.5,4.05,33.5,287.5,247.96,176.72
2016,7,4,18,0,427.0,99.0,3.9,33.0,238.0,199.34,137.46
2016,7,4,18,15,374.0,86.0,3.7,32.0,191.0,150.85,99.33
2016,7,4,18,30,321.0,73.0,3.5,31.0,144.0,108.36,67.12
2016,7,4,18,45,241.5,57.5,3.35,30.5,102.5,67.75,39.42
2016,7,4,19,0,162.0,42.0,3.2,30.0,61.0,38.04,21.85
2016,7,4,19,15,81.0,21.0,3.3,29.5,30.5,17.73,4.13
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.0,12.5,4.15,24.5,15.0,12.29,0.0
2016,7,5,6,0,84.0,25.0,4.2,25.0,30.0,20.89,5.89
2016,7,5,6,15,184.5,41.5,4.35,25.0,68.0,36.22,20.75
2016,7,5,6,30,285.0,58.0,4.5,25.0,106.0,71.31,41.76
2016,7,5,6,45,379.0,67.0,4.65,25.5,155.5,110.44,68.04
2016,7,5,7,0,473.0,76.0,4.8,26.0,205.0,160.93,106.25
2016,7,5,7,15,525.0,83.5,4.9,26.0,256.5,209.58,146.86
2016,7,5,7,30,577.0,91.0,5.0,26.0,308.0,263.91,192.85
2016,7,5,7,45,630.5,92.0,5.1,26.5,363.5,317.88,238.21
2016,7,5,8,0,684.0,93.0,5.2,27.0,419.0,377.04,287.06
2016,7,5,8,15,710.5,97.5,5.25,27.5,470.5,431.78,331.63
2016,7,5,8,30,737.0,102.0,5.3,28.0,522.0,488.91,376.75
2016,7,5,8,45,765.5,101.5,5.35,28.5,573.0,542.7,418.27
2016,7,5,9,0,794.0,101.0,5.4,29.0,624.0,597.7,459.58
2016,7,5,9,15,808.5,103.5,5.4,29.5,669.5,647.22,495.55
2016,7,5,9,30,823.0,106.0,5.4,30.0,715.0,695.19,528.53
2016,7,5,9,45,838.5,106.0,5.4,30.5,756.5,741.02,558.57
2016,7,5,10,0,854.0,106.0,5.4,31.0,798.0,785.69,587.35
2016,7,5,10,15,862.0,107.5,5.4,31.5,832.5,824.22,611.51
2016,7,5,10,30,870.0,109.0,5.4,32.0,867.0,860.57,633.92
2016,7,5,10,45,656.5,246.5,5.4,32.5,830.0,837.53,615.17
2016,7,5,11,0,443.0,384.0,5.4,33.0,793.0,794.8,577.34
2016,7,5,11,15,454.0,399.0,5.35,33.5,826.0,830.71,599.84
2016,7,5,11,30,465.0,414.0,5.3,34.0,859.0,865.35,620.81
2016,7,5,11,45,675.0,268.0,5.3,34.5,924.5,932.87,671.41
2016,7,5,12,0,885.0,122.0,5.3,35.0,990.0,994.22,709.35
2016,7,5,12,15,886.0,122.0,5.25,35.0,995.5,1001.79,713.3
2016,7,5,12,30,887.0,122.0,5.2,35.0,1001.0,1006.07,715.54
2016,7,5,12,45,887.5,121.0,5.2,35.5,999.5,1005.61,713.71
2016,7,5,13,0,888.0,120.0,5.2,36.0,998.0,1001.88,709.91
2016,7,5,13,15,659.5,273.0,5.2,36.0,921.5,930.68,663.8
2016,7,5,13,30,431.0,426.0,5.2,36.0,845.0,851.97,604.55
2016,7,5,13,45,424.0,413.5,5.2,36.0,819.5,825.77,588.07
2016,7,5,14,0,417.0,401.0,5.2,36.0,794.0,798.12,570.28
2016,7,5,14,15,642.0,257.5,5.15,36.0,843.0,853.01,614.76
2016,7,5,14,30,867.0,114.0,5.1,36.0,892.0,888.6,639.37
2016,7,5,14,45,854.5,115.5,5.1,36.0,859.0,854.08,617.14
2016,7,5,15,0,842.0,117.0,5.1,36.0,826.0,817.51,593.81
2016,7,5,15,15,832.0,115.0,5.1,36.0,788.5,777.64,568.08
2016,7,5,15,30,822.0,113.0,5.1,36.0,751.0,735.99,540.94
2016,7,5,15,45,809.5,110.0,5.1,36.0,708.0,690.95,511.19
2016,7,5,16,0,797.0,107.0,5.1,36.0,665.0,643.56,478.43
2016,7,5,16,15,780.0,104.0,5.1,35.5,617.5,592.51,442.52
2016,7,5,16,30,763.0,101.0,5.1,35.0,570.0,541.28,405.43
2016,7,5,16,45,740.0,97.5,5.1,35.0,519.5,486.52,363.86
2016,7,5,17,0,717.0,94.0,5.1,35.0,469.0,432.74,321.95
2016,7,5,17,15,687.0,89.5,5.0,34.5,416.5,375.34,276.79
2016,7,5,17,30,657.0,85.0,4.9,34.0,364.0,321.1,232.86
2016,7,5,17,45,613.0,79.5,4.8,33.5,311.0,264.19,186.31
2016,7,5,18,0,569.0,74.0,4.7,33.0,258.0,211.72,142.91
2016,7,5,18,15,508.5,66.5,4.55,32.0,207.5,158.88,100.61
2016,7,5,18,30,448.0,59.0,4.4,31.0,157.0,112.88,65.5
2016,7,5,18,45,352.5,48.5,4.3,30.5,112.5,68.44,36.09
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,34.57,18.1
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,14.63,2.32
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.7,24.0,14.5,11.8,0.0
2016,7,6,6,0,70.0,24.0,4.8,24.0,29.0,20.09,4.87
2016,7,6,6,15,166.5,41.5,4.9,24.5,66.0,35.71,20.67
2016,7,6,6,30,263.0,59.0,5.0,25.0,103.0,70.28,41.76
2016,7,6,6,45,358.5,68.0,5.15,25.5,151.5,108.26,67.16
2016,7,6,7,0,454.0,77.0,5.3,26.0,200.0,157.85,104.53
2016,7,6,7,15,506.5,85.5,5.4,26.5,251.5,206.46,144.72
2016,7,6,7,30,559.0,94.0,5.5,27.0,303.0,260.84,190.21
2016,7,6,7,45,608.5,96.5,5.6,27.5,357.0,313.81,234.66
2016,7,6,8,0,658.0,99.0,5.7,28.0,411.0,371.58,282.29
2016,7,6,8,15,685.5,103.5,5.75,28.5,462.5,425.45,326.08
2016,7,6,8,30,713.0,108.0,5.8,29.0,514.0,481.12,370.06
2016,7,6,8,45,737.5,110.5,5.9,29.5,564.0,535.17,411.77
2016,7,6,9,0,762.0,113.0,6.0,30.0,614.0,589.39,452.56
2016,7,6,9,15,777.5,116.0,6.0,30.5,659.5,638.68,488.45
2016,7,6,9,30,793.0,119.0,6.0,31.0,705.0,687.44,522.78
2016,7,6,9,45,807.5,120.0,6.05,31.5,746.0,732.64,552.73
2016,7,6,10,0,822.0,121.0,6.1,32.0,787.0,774.97,580.29
2016,7,6,10,15,831.5,123.0,6.05,32.5,822.0,814.16,604.96
2016,7,6,10,30,841.0,125.0,6.0,33.0,857.0,851.36,627.95
2016,7,6,10,45,849.5,125.0,6.0,33.5,886.0,883.5,647.47
2016,7,6,11,0,858.0,125.0,6.0,34.0,915.0,913.2,665.21
2016,7,6,11,15,863.0,126.0,5.95,34.0,936.5,937.98,680.73
2016,7,6,11,30,868.0,127.0,5.9,34.0,958.0,959.85,694.3
2016,7,6,11,45,873.0,126.5,5.9,34.5,972.5,977.21,703.74
2016,7,6,12,0,878.0,126.0,5.9,35.0,987.0,991.43,711.16
2016,7,6,12,15,879.5,126.0,5.85,35.0,993.5,999.48,715.82
2016,7,6,12,30,881.0,126.0,5.8,35.0,1000.0,1004.27,718.47
2016,7,6,12,45,882.0,125.5,5.8,35.5,998.5,1004.84,717.29
2016,7,6,13,0,883.0,125.0,5.8,36.0,997.0,1002.15,714.14
2016,7,6,13,15,881.0,124.5,5.75,36.0,987.0,993.21,708.25
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,980.99,700.38
2016,7,6,13,45,875.0,123.5,5.7,36.5,959.5,963.63,688.09
2016,7,6,14,0,871.0,123.0,5.7,37.0,942.0,943.17,673.92
2016,7,6,14,15,865.5,121.5,5.7,37.0,917.0,917.36,657.73
2016,7,6,14,30,860.0,120.0,5.7,37.0,892.0,888.75,639.7
2016,7,6,14,45,845.5,123.0,5.7,37.0,858.5,854.19,617.67
2016,7,6,15,0,831.0,126.0,5.7,37.0,825.0,817.72,594.26
2016,7,6,15,15,820.5,123.5,5.7,36.5,787.5,777.34,569.25
2016,7,6,15,30,810.0,121.0,5.7,36.0,750.0,736.7,543.75
2016,7,6,15,45,791.0,120.5,5.7,36.0,705.5,688.73,511.68
2016,7,6,16,0,772.0,120.0,5.7,36.0,661.0,640.25,477.37
2016,7,6,16,15,753.5,116.5,5.7,35.5,613.5,588.86,440.99
2016,7,6,16,30,735.0,113.0,5.7,35.0,566.0,537.5,403.62
2016,7,6,16,45,704.5,111.5,5.75,35.0,514.0,481.42,360.98
2016,7,6,17,0,674.0,110.0,5.8,35.0,462.0,427.69,319.05
2016,7,6,17,15,641.0,104.5,5.7,34.5,409.5,371.1,274.55
2016,7,6,17,30,608.0,99.0,5.6,34.0,357.0,317.23,231.07
2016,7,6,17,45,556.0,93.5,5.55,33.5,304.0,260.52,185.1
2016,7,6,18,0,504.0,88.0,5.5,33.0,251.0,209.24,143.2
2016,7,6,18,15,439.0,78.5,5.3,32.0,201.0,156.56,101.55
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,111.94,67.84
2016,7,6,18,45,277.5,56.0,4.95,30.5,107.5,69.23,39.32
2016,7,6,19,0,181.0,43.0,4.8,30.0,64.0,37.61,21.26
2016,7,6,19,15,90.5,21.5,4.7,29.5,32.0,18.12,4.06
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.0,4.9,24.5,10.0,9.83,0.0
2016,7,7,6,0,0.0,20.0,5.0,25.0,20.0,19.09,3.64
2016,7,7,6,15,35.0,40.0,5.1,25.5,46.0,36.94,22.85
2016,7,7,6,30,70.0,60.0,5.2,26.0,72.0,59.44,39.68
2016,7,7,6,45,103.0,81.5,5.35,26.5,106.0,88.67,61.84
2016,7,7,7,0,136.0,103.0,5.5,27.0,140.0,121.98,87.79
2016,7,7,7,15,153.5,125.5,5.55,27.5,176.0,156.33,115.47
2016,7,7,7,30,171.0,148.0,5.6,28.0,212.0,192.75,144.71
2016,7,7,7,45,434.0,118.0,5.65,28.5,315.0,270.37,202.59
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,376.5,284.78
2016,7,7,8,15,723.0,92.0,5.75,29.5,470.0,432.08,329.79
2016,7,7,8,30,749.0,96.0,5.8,30.0,522.0,488.28,374.14
2016,7,7,8,45,775.0,96.5,5.85,30.5,572.5,542.27,415.7
2016,7,7,9,0,801.0,97.0,5.9,31.0,623.0,597.22,456.85
2016,7,7,9,15,815.0,99.5,5.9,31.5,668.5,646.3,492.45
2016,7,7,9,30,829.0,102.0,5.9,32.0,714.0,694.84,525.64
2016,7,7,9,45,842.0,103.0,5.9,32.5,755.0,740.11,555.24
2016,7,7,10,0,855.0,104.0,5.9,33.0,796.0,784.03,583.47
2016,7,7,10,15,863.0,106.0,5.85,33.5,831.0,823.2,607.84
2016,7,7,10,30,871.0,108.0,5.8,34.0,866.0,860.18,630.42
2016,7,7,10,45,877.5,109.0,5.8,34.5,894.5,892.47,649.82
2016,7,7,11,0,884.0,110.0,5.8,35.0,923.0,922.11,667.31
2016,7,7,11,15,888.0,110.5,5.75,35.0,944.0,946.11,682.13
2016,7,7,11,30,892.0,111.0,5.7,35.0,965.0,967.07,694.95
2016,7,7,11,45,884.5,119.0,5.7,35.5,976.0,981.12,702.11
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,991.61,707.04
2016,7,7,12,15,878.0,127.0,5.65,36.0,992.5,999.2,711.36
2016,7,7,12,30,879.0,127.0,5.6,36.0,998.0,1003.52,713.67
2016,7,7,12,45,876.5,128.5,5.55,36.5,995.5,1002.6,711.2
2016,7,7,13,0,874.0,130.0,5.5,37.0,993.0,998.45,706.8
2016,7,7,13,15,871.5,129.5,5.45,37.0,983.0,989.12,700.71
2016,7,7,13,30,869.0,129.0,5.4,37.0,973.0,976.56,692.66
2016,7,7,13,45,863.0,129.5,5.4,37.0,954.5,958.44,681.44
2016,7,7,14,0,857.0,130.0,5.4,37.0,936.0,937.33,668.36
2016,7,7,14,15,851.0,128.5,5.4,37.0,911.0,911.39,652.16
2016,7,7,14,30,845.0,127.0,5.4,37.0,886.0,882.72,634.16
2016,7,7,14,45,568.5,260.5,5.4,37.0,763.0,756.54,547.88
2016,7,7,15,0,292.0,394.0,5.4,37.0,640.0,635.5,458.05
2016,7,7,15,15,547.0,258.5,5.4,37.0,693.0,696.11,507.98
2016,7,7,15,30,802.0,123.0,5.4,37.0,746.0,733.09,538.23
2016,7,7,15,45,784.0,122.0,5.4,37.0,702.0,685.64,506.43
2016,7,7,16,0,766.0,121.0,5.4,37.0,658.0,637.61,472.64
2016,7,7,16,15,748.0,117.5,5.45,36.5,610.5,586.8,437.07
2016,7,7,16,30,730.0,114.0,5.5,36.0,563.0,535.97,400.44
2016,7,7,16,45,701.5,111.5,5.55,35.5,512.0,480.18,359.04
2016,7,7,17,0,673.0,109.0,5.6,35.0,461.0,426.53,318.01
2016,7,7,17,15,640.5,103.5,5.55,34.5,409.0,370.18,273.77
2016,7,7,17,30,608.0,98.0,5.5,34.0,357.0,316.48,230.48
2016,7,7,17,45,563.0,91.0,5.45,33.5,304.5,260.44,184.87
2016,7,7,18,0,518.0,84.0,5.4,33.0,252.0,209.01,142.6
2016,7,7,18,15,454.5,75.0,5.25,32.0,202.0,157.01,101.32
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,111.54,66.83
2016,7,7,18,45,301.0,53.5,5.0,30.5,108.5,68.8,38.16
2016,7,7,19,0,211.0,41.0,4.9,30.0,65.0,36.42,19.99
2016,7,7,19,15,105.5,20.5,4.75,29.5,32.5,15.88,2.69
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,11.3,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,19.28,2.96
2016,7,8,6,15,163.5,41.0,4.15,25.5,64.5,36.42,21.32
2016,7,8,6,30,262.0,59.0,4.3,26.0,102.0,69.6,41.15
2016,7,8,6,45,356.0,68.5,4.5,26.5,151.0,107.63,66.44
2016,7,8,7,0,450.0,78.0,4.7,27.0,200.0,156.42,102.95
2016,7,8,7,15,504.0,86.5,4.75,27.5,251.5,205.89,143.48
2016,7,8,7,30,558.0,95.0,4.8,28.0,303.0,260.55,188.82
2016,7,8,7,45,401.5,142.5,4.85,28.5,304.5,281.72,211.14
2016,7,8,8,0,245.0,190.0,4.9,29.0,306.0,285.11,216.57
2016,7,8,8,15,483.5,148.5,4.9,29.5,411.5,372.64,283.97
2016,7,8,8,30,722.0,107.0,4.9,30.0,517.0,483.95,369.39
2016,7,8,8,45,751.0,107.0,4.95,30.5,568.0,538.59,410.83
2016,7,8,9,0,780.0,107.0,5.0,31.0,619.0,593.83,451.8
2016,7,8,9,15,795.0,110.0,5.0,31.5,664.5,643.69,487.52
2016,7,8,9,30,810.0,113.0,5.0,32.0,710.0,692.94,521.31
2016,7,8,9,45,826.0,112.5,5.0,32.5,751.5,737.25,549.85
2016,7,8,10,0,842.0,112.0,5.0,33.0,793.0,781.5,577.93
2016,7,8,10,15,850.5,114.0,4.95,33.5,828.0,820.67,601.9
2016,7,8,10,30,859.0,116.0,4.9,34.0,863.0,857.73,624.12
2016,7,8,10,45,867.5,116.0,4.9,34.5,892.0,890.49,643.51
2016,7,8,11,0,876.0,116.0,4.9,35.0,921.0,920.76,661.11
2016,7,8,11,15,880.5,117.0,4.85,35.0,942.5,945.59,676.13
2016,7,8,11,30,885.0,118.0,4.8,35.0,964.0,967.42,689.19
2016,7,8,11,45,886.0,119.5,4.8,35.5,977.5,983.22,697.31
2016,7,8,12,0,887.0,121.0,4.8,36.0,991.0,995.74,703.39
2016,7,8,12,15,888.0,121.5,4.8,36.0,997.0,1003.94,708.31
2016,7,8,12,30,889.0,122.0,4.8,36.0,1003.0,1008.84,711.25
2016,7,8,12,45,889.0,121.5,4.8,36.5,1001.0,1008.47,709.58
2016,7,8,13,0,889.0,121.0,4.8,37.0,999.0,1004.82,705.89
2016,7,8,13,15,887.0,121.0,4.8,37.0,989.5,996.37,700.77
2016,7,8,13,30,885.0,121.0,4.8,37.0,980.0,984.62,693.66
2016,7,8,13,45,880.5,120.5,4.8,37.0,962.0,966.71,682.73
2016,7,8,14,0,876.0,120.0,4.8,37.0,944.0,945.71,669.88
2016,7,8,14,15,572.5,276.5,4.8,37.0,809.5,809.07,578.91
2016,7,8,14,30,269.0,433.0,4.8,37.0,675.0,673.95,480.03
2016,7,8,14,45,554.0,277.0,4.8,37.0,751.5,759.97,547.95
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,820.26,592.09
2016,7,8,15,15,559.5,238.5,4.8,36.5,701.0,687.7,500.99
2016,7,8,15,30,280.0,356.0,4.8,36.0,574.0,565.32,411.07
2016,7,8,15,45,532.5,235.5,4.8,36.0,619.5,617.55,454.5
2016,7,8,16,0,785.0,115.0,4.8,36.0,665.0,644.73,478.34
2016,7,8,16,15,767.5,111.5,4.8,35.5,617.5,593.33,442.06
2016,7,8,16,30,750.0,108.0,4.8,35.0,570.0,541.84,404.99
2016,7,8,16,45,722.5,106.0,4.8,35.0,518.5,486.75,363.36
2016,7,8,17,0,695.0,104.0,4.8,35.0,467.0,432.27,321.16
2016,7,8,17,15,663.0,98.5,4.7,34.5,414.5,374.93,276.33
2016,7,8,17,30,631.0,93.0,4.6,34.0,362.0,320.16,232.31
2016,7,8,17,45,584.0,87.5,4.5,33.5,309.0,263.65,186.42
2016,7,8,18,0,537.0,82.0,4.4,33.0,256.0,211.95,144.0
2016,7,8,18,15,473.5,73.5,4.15,32.0,205.5,159.29,102.23
2016,7,8,18,30,410.0,65.0,3.9,31.0,155.0,113.22,67.29
2016,7,8,18,45,314.5,52.5,3.7,30.5,110.5,68.95,37.78
2016,7,8,19,0,219.0,40.0,3.5,30.0,66.0,35.71,19.35
2016,7,8,19,15,109.5,20.0,3.55,29.5,33.0,15.48,2.28
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,13.5,10.5,3.45,24.0,11.5,10.32,0.0
2016,7,9,6,0,27.0,21.0,3.6,24.0,23.0,18.7,1.87
2016,7,9,6,15,93.0,41.0,3.75,24.5,55.0,35.35,21.21
2016,7,9,6,30,159.0,61.0,3.9,25.0,87.0,65.04,41.26
2016,7,9,6,45,216.0,78.5,4.05,25.5,128.0,99.31,65.86
2016,7,9,7,0,273.0,96.0,4.2,26.0,169.0,140.23,97.26
2016,7,9,7,15,316.5,110.0,4.2,26.5,213.5,181.0,130.11
2016,7,9,7,30,360.0,124.0,4.2,27.0,258.0,227.09,167.62
2016,7,9,7,45,431.5,131.5,4.2,27.5,317.0,281.69,211.27
2016,7,9,8,0,503.0,139.0,4.2,28.0,376.0,343.77,260.49
2016,7,9,8,15,419.0,181.5,4.2,28.5,395.0,373.95,284.89
2016,7,9,8,30,335.0,224.0,4.2,29.0,414.0,393.26,299.37
2016,7,9,8,45,189.0,245.0,4.2,30.0,354.0,347.04,262.76
2016,7,9,9,0,43.0,266.0,4.2,31.0,294.0,285.29,213.23
2016,7,9,9,15,33.0,269.0,4.15,31.5,291.5,284.16,211.4
2016,7,9,9,30,23.0,272.0,4.1,32.0,289.0,280.11,207.23
2016,7,9,9,45,17.0,252.5,4.1,32.5,265.5,257.81,189.86
2016,7,9,10,0,11.0,233.0,4.1,33.0,242.0,234.9,172.12
2016,7,9,10,15,75.0,330.5,4.05,33.0,395.5,386.55,284.0
2016,7,9,10,30,139.0,428.0,4.0,33.0,549.0,544.4,395.67
2016,7,9,10,45,242.0,425.0,4.0,33.5,643.5,641.47,463.55
2016,7,9,11,0,345.0,422.0,4.0,34.0,738.0,740.05,530.94
2016,7,9,11,15,600.0,279.0,3.95,34.5,845.5,849.9,610.02
2016,7,9,11,30,855.0,136.0,3.9,35.0,953.0,956.57,678.31
2016,7,9,11,45,849.0,142.5,3.85,35.5,964.0,970.01,683.99
2016,7,9,12,0,843.0,149.0,3.8,36.0,975.0,980.06,688.21
2016,7,9,12,15,844.0,149.0,3.75,36.0,980.5,987.44,692.27
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,991.68,694.46
2016,7,9,12,45,841.5,151.0,3.65,36.0,983.0,990.27,693.22
2016,7,9,13,0,838.0,153.0,3.6,36.0,980.0,985.8,690.2
2016,7,9,13,15,563.5,313.5,3.55,36.0,867.5,877.84,618.55
2016,7,9,13,30,289.0,474.0,3.5,36.0,755.0,759.83,533.19
2016,7,9,13,45,552.5,314.5,3.5,36.5,838.5,852.48,602.41
2016,7,9,14,0,816.0,155.0,3.5,37.0,922.0,928.32,652.97
2016,7,9,14,15,809.5,153.5,3.45,36.5,897.0,902.5,637.64
2016,7,9,14,30,803.0,152.0,3.4,36.0,872.0,874.11,621.31
2016,7,9,14,45,797.0,148.0,3.35,36.0,841.5,841.22,600.71
2016,7,9,15,0,791.0,144.0,3.3,36.0,811.0,806.05,578.56
2016,7,9,15,15,780.0,141.5,3.2,36.0,773.0,766.28,553.02
2016,7,9,15,30,769.0,139.0,3.1,36.0,735.0,724.96,526.29
2016,7,9,15,45,749.5,138.0,3.05,36.0,691.5,677.72,495.03
2016,7,9,16,0,730.0,137.0,3.0,36.0,648.0,630.04,461.95
2016,7,9,16,15,646.0,157.5,3.0,35.5,585.5,563.16,414.89
2016,7,9,16,30,562.0,178.0,3.0,35.0,523.0,500.99,370.29
2016,7,9,16,45,536.0,167.5,3.0,35.0,473.5,447.44,331.04
2016,7,9,17,0,510.0,157.0,3.0,35.0,424.0,395.58,292.06
2016,7,9,17,15,481.0,146.0,2.85,34.5,375.5,343.94,252.73
2016,7,9,17,30,452.0,135.0,2.7,34.0,327.0,294.82,214.4
2016,7,9,17,45,450.5,116.5,2.55,33.5,285.0,249.75,177.87
2016,7,9,18,0,449.0,98.0,2.4,33.0,243.0,204.56,140.41
2016,7,9,18,15,384.0,86.5,2.35,32.0,194.0,153.74,101.0
2016,7,9,18,30,319.0,75.0,2.3,31.0,145.0,110.3,68.61
2016,7,9,18,45,231.0,59.0,2.25,30.5,102.5,68.55,40.33
2016,7,9,19,0,143.0,43.0,2.2,30.0,60.0,38.55,22.36
2016,7,9,19,15,71.5,21.5,2.5,29.5,30.0,18.11,3.36
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.0,5.0,4.91,0.0
2016,7,10,6,0,0.0,10.0,2.5,24.0,10.0,9.64,0.0
2016,7,10,6,15,0.0,27.0,2.75,24.5,27.0,26.08,14.67
2016,7,10,6,30,0.0,44.0,3.0,25.0,44.0,42.09,28.32
2016,7,10,6,45,0.5,66.0,3.3,25.5,66.5,62.93,45.57
2016,7,10,7,0,1.0,88.0,3.6,26.0,89.0,84.06,62.81
2016,7,10,7,15,9.5,109.5,3.7,26.5,113.0,106.88,80.8
2016,7,10,7,30,18.0,131.0,3.8,27.0,137.0,130.79,99.41
2016,7,10,7,45,27.0,155.0,3.9,27.5,166.5,158.23,120.57
2016,7,10,8,0,36.0,179.0,4.0,28.0,196.0,186.99,142.49
2016,7,10,8,15,28.0,190.5,4.0,28.5,205.0,196.95,149.57
2016,7,10,8,30,20.0,202.0,4.0,29.0,214.0,205.27,155.18
2016,7,10,8,45,22.5,221.5,4.0,29.5,236.0,226.83,170.86
2016,7,10,9,0,25.0,241.0,4.0,30.0,258.0,248.63,186.5
2016,7,10,9,15,70.5,292.5,3.95,30.5,343.5,332.06,248.56
2016,7,10,9,30,116.0,344.0,3.9,31.0,429.0,420.81,312.84
2016,7,10,9,45,69.0,319.0,3.9,31.5,371.0,364.13,269.45
2016,7,10,10,0,22.0,294.0,3.9,32.0,313.0,303.09,222.9
2016,7,10,10,15,26.5,320.0,3.9,32.0,343.0,336.13,246.77
2016,7,10,10,30,31.0,346.0,3.9,32.0,373.0,367.01,268.65
2016,7,10,10,45,34.5,355.5,3.9,32.5,386.5,380.89,277.7
2016,7,10,11,0,38.0,365.0,3.9,33.0,400.0,394.84,286.82
2016,7,10,11,15,76.5,421.5,3.9,33.5,494.0,488.49,352.82
2016,7,10,11,30,115.0,478.0,3.9,34.0,588.0,587.97,420.73
2016,7,10,11,45,150.5,489.5,3.9,34.5,635.5,636.37,453.01
2016,7,10,12,0,186.0,501.0,3.9,35.0,683.0,685.08,485.26
2016,7,10,12,15,196.5,503.5,3.9,35.0,697.0,699.87,495.01
2016,7,10,12,30,207.0,506.0,3.9,35.0,711.0,713.86,504.43
2016,7,10,12,45,222.5,502.5,3.95,35.0,722.0,725.86,512.98
2016,7,10,13,0,238.0,499.0,4.0,35.0,733.0,736.72,520.83
2016,7,10,13,15,236.5,493.5,4.05,35.0,724.5,727.59,515.05
2016,7,10,13,30,235.0,488.0,4.1,35.0,716.0,717.45,508.74
2016,7,10,13,45,513.5,329.5,4.15,35.5,816.0,830.37,592.53
2016,7,10,14,0,792.0,171.0,4.2,36.0,916.0,922.17,655.58
2016,7,10,14,15,785.5,169.5,4.2,36.0,891.5,896.88,639.23
2016,7,10,14,30,779.0,168.0,4.2,36.0,867.0,869.08,622.0
2016,7,10,14,45,764.0,169.5,4.2,36.0,834.0,834.58,600.29
2016,7,10,15,0,749.0,171.0,4.2,36.0,801.0,798.42,577.4
2016,7,10,15,15,736.5,168.0,4.2,35.5,764.0,759.31,553.5
2016,7,10,15,30,724.0,165.0,4.2,35.0,727.0,717.72,527.32
2016,7,10,15,45,696.5,167.0,4.25,35.0,682.0,669.28,493.87
2016,7,10,16,0,669.0,169.0,4.3,35.0,637.0,621.23,460.08
2016,7,10,16,15,647.5,163.5,4.3,34.5,590.0,570.3,424.56
2016,7,10,16,30,626.0,158.0,4.3,34.0,543.0,519.92,388.48
2016,7,10,16,45,580.0,158.5,4.3,34.0,490.5,463.33,346.02
2016,7,10,17,0,534.0,159.0,4.3,34.0,438.0,409.05,304.51
2016,7,10,17,15,496.5,150.0,4.1,33.5,386.5,354.43,262.51
2016,7,10,17,30,459.0,141.0,3.9,33.0,335.0,303.21,222.25
2016,7,10,17,45,391.5,133.0,3.75,32.5,282.5,247.36,178.59
2016,7,10,18,0,324.0,125.0,3.6,32.0,230.0,198.8,140.7
2016,7,10,18,15,260.0,108.5,3.4,31.5,182.5,150.73,103.72
2016,7,10,18,30,196.0,92.0,3.2,31.0,135.0,109.92,73.42
2016,7,10,18,45,120.0,69.0,3.0,30.5,93.0,70.94,46.08
2016,7,10,19,0,44.0,46.0,2.8,30.0,51.0,41.81,25.92
2016,7,10,19,15,22.0,23.0,2.9,29.5,25.5,21.2,4.51
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.5,24.5,9.5,8.85,0.0
2016,7,11,6,0,10.0,18.0,4.6,25.0,19.0,17.01,0.0
2016,7,11,6,15,72.0,42.5,4.75,25.0,54.0,37.35,22.83
2016,7,11,6,30,134.0,67.0,4.9,25.0,89.0,67.98,44.49
2016,7,11,6,45,222.5,83.0,5.1,25.5,135.5,103.61,69.06
2016,7,11,7,0,311.0,99.0,5.3,26.0,182.0,149.4,103.14
2016,7,11,7,15,369.5,111.5,5.45,26.5,232.0,194.68,139.43
2016,7,11,7,30,428.0,124.0,5.6,27.0,282.0,246.9,181.95
2016,7,11,7,45,491.5,127.5,5.75,28.0,336.5,298.63,223.82
2016,7,11,8,0,555.0,131.0,5.9,29.0,391.0,358.0,271.24
2016,7,11,8,15,588.0,137.5,6.0,29.5,443.0,411.07,313.8
2016,7,11,8,30,621.0,144.0,6.1,30.0,495.0,466.73,357.37
2016,7,11,8,45,654.0,146.0,6.2,30.5,546.0,520.25,398.44
