Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,0,687.0,148.0,6.3,31.0,597.0,575.69,439.99
2016,7,11,9,15,706.5,152.0,6.35,31.5,643.0,625.68,476.41
2016,7,11,9,30,726.0,156.0,6.4,32.0,689.0,675.68,512.02
2016,7,11,9,45,744.0,157.5,6.5,32.5,731.5,721.25,543.93
2016,7,11,10,0,762.0,159.0,6.6,33.0,774.0,766.45,573.78
2016,7,11,10,15,773.0,162.0,6.6,33.5,809.5,806.38,599.28
2016,7,11,10,30,784.0,165.0,6.6,34.0,845.0,844.6,623.32
2016,7,11,10,45,793.5,166.0,6.65,34.5,874.5,877.57,643.74
2016,7,11,11,0,803.0,167.0,6.7,35.0,904.0,908.33,662.54
2016,7,11,11,15,809.0,168.5,6.65,35.0,926.5,933.89,678.73
2016,7,11,11,30,815.0,170.0,6.6,35.0,949.0,956.74,693.1
2016,7,11,11,45,805.5,180.5,6.6,35.5,959.5,970.63,700.32
2016,7,11,12,0,796.0,191.0,6.6,36.0,970.0,981.15,705.39
2016,7,11,12,15,797.5,191.5,6.55,36.0,976.5,989.43,710.31
2016,7,11,12,30,799.0,192.0,6.5,36.0,983.0,994.66,713.33
2016,7,11,12,45,798.0,193.0,6.45,36.5,981.5,994.85,711.65
2016,7,11,13,0,797.0,194.0,6.4,37.0,980.0,991.99,708.1
2016,7,11,13,15,794.5,193.0,6.3,37.0,970.0,982.64,701.67
2016,7,11,13,30,792.0,192.0,6.2,37.0,960.0,970.27,693.4
2016,7,11,13,45,786.5,191.5,6.15,37.0,942.5,952.55,682.0
2016,7,11,14,0,781.0,191.0,6.1,37.0,925.0,932.06,668.87
2016,7,11,14,15,774.0,189.0,6.05,37.0,900.0,906.05,652.15
2016,7,11,14,30,767.0,187.0,6.0,37.0,875.0,877.59,633.82
2016,7,11,14,45,760.5,182.5,5.95,37.0,844.0,844.8,612.59
2016,7,11,15,0,754.0,178.0,5.9,37.0,813.0,809.86,589.86
2016,7,11,15,15,741.0,175.0,5.85,36.5,774.5,770.28,565.06
2016,7,11,15,30,728.0,172.0,5.8,36.0,736.0,728.09,537.72
2016,7,11,15,45,709.5,169.0,5.8,36.0,692.5,680.9,504.77
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,633.35,471.01
2016,7,11,16,15,669.0,161.0,5.75,35.5,601.0,581.56,434.37
2016,7,11,16,30,647.0,156.0,5.7,35.0,553.0,530.31,397.23
2016,7,11,16,45,615.0,151.0,5.7,35.0,502.0,474.63,355.2
2016,7,11,17,0,583.0,146.0,5.7,35.0,451.0,421.09,313.88
2016,7,11,17,15,545.5,138.5,5.6,34.5,398.5,364.05,269.68
2016,7,11,17,30,508.0,131.0,5.5,34.0,346.0,311.59,228.05
2016,7,11,17,45,452.5,122.0,5.45,33.5,293.5,255.76,183.66
2016,7,11,18,0,397.0,113.0,5.4,33.0,241.0,205.81,143.77
2016,7,11,18,15,329.5,99.0,5.3,32.0,191.5,155.0,104.46
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,112.51,72.86
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,71.56,44.66
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,42.02,25.56
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,20.71,3.83
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,10.32,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,18.59,0.0
2016,7,12,6,15,131.5,40.5,5.15,24.5,59.5,34.71,22.49
2016,7,12,6,30,225.0,60.0,5.3,25.0,96.0,66.85,40.57
2016,7,12,6,45,325.5,70.5,5.45,25.5,144.5,104.18,65.21
2016,7,12,7,0,426.0,81.0,5.6,26.0,193.0,153.07,101.54
2016,7,12,7,15,482.5,90.0,5.6,26.5,244.5,201.46,141.17
2016,7,12,7,30,539.0,99.0,5.6,27.0,296.0,256.93,187.25
2016,7,12,7,45,595.5,100.5,5.7,27.5,351.5,310.28,231.81
2016,7,12,8,0,652.0,102.0,5.8,28.0,407.0,369.27,280.36
2016,7,12,8,15,680.5,107.0,5.85,28.5,459.0,423.94,324.83
2016,7,12,8,30,709.0,112.0,5.9,29.0,511.0,480.56,369.6
2016,7,12,8,45,736.0,113.5,5.95,30.0,562.0,535.02,410.81
2016,7,12,9,0,763.0,115.0,6.0,31.0,613.0,589.95,451.11
2016,7,12,9,15,779.0,118.0,6.0,31.5,658.5,639.9,487.35
2016,7,12,9,30,795.0,121.0,6.0,32.0,704.0,689.36,522.2
2016,7,12,9,45,809.0,122.5,6.0,32.5,745.5,735.07,552.18
2016,7,12,10,0,823.0,124.0,6.0,33.0,787.0,777.74,579.62
2016,7,12,10,15,832.0,126.0,5.95,33.5,822.0,816.85,604.05
2016,7,12,10,30,841.0,128.0,5.9,34.0,857.0,853.93,626.78
2016,7,12,10,45,849.5,128.0,5.9,34.5,886.0,886.37,646.35
2016,7,12,11,0,858.0,128.0,5.9,35.0,915.0,916.36,664.14
2016,7,12,11,15,536.5,304.5,5.85,35.0,801.0,815.82,591.94
2016,7,12,11,30,215.0,481.0,5.8,35.0,687.0,686.96,493.18
2016,7,12,11,45,551.5,300.5,5.8,35.5,838.0,846.12,611.79
2016,7,12,12,0,888.0,120.0,5.8,36.0,989.0,996.63,711.73
2016,7,12,12,15,625.5,285.5,5.75,36.0,899.5,916.3,656.69
2016,7,12,12,30,363.0,451.0,5.7,36.0,810.0,818.89,582.83
2016,7,12,12,45,628.5,284.0,5.7,36.5,904.0,920.69,658.83
2016,7,12,13,0,894.0,117.0,5.7,37.0,998.0,1007.23,714.27
2016,7,12,13,15,891.5,116.5,5.65,37.0,988.0,997.82,707.62
2016,7,12,13,30,889.0,116.0,5.6,37.0,978.0,985.09,699.46
2016,7,12,13,45,886.0,115.0,5.6,37.0,960.5,968.11,688.96
2016,7,12,14,0,883.0,114.0,5.6,37.0,943.0,947.93,676.47
2016,7,12,14,15,877.0,113.0,5.55,37.0,918.0,921.91,659.9
2016,7,12,14,30,871.0,112.0,5.5,37.0,893.0,893.06,641.52
2016,7,12,14,45,864.0,110.0,5.5,37.0,861.0,859.68,620.37
2016,7,12,15,0,857.0,108.0,5.5,37.0,829.0,823.85,597.51
2016,7,12,15,15,847.0,106.0,5.5,37.0,791.0,783.38,571.36
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,741.07,543.75
2016,7,12,15,45,820.0,103.5,5.5,37.0,709.0,693.63,512.33
2016,7,12,16,0,803.0,103.0,5.5,37.0,665.0,646.07,479.72
2016,7,12,16,15,785.5,100.0,5.5,36.5,617.0,594.27,443.27
2016,7,12,16,30,768.0,97.0,5.5,36.0,569.0,542.31,405.66
2016,7,12,16,45,739.0,96.0,5.55,35.5,517.0,486.43,364.06
2016,7,12,17,0,710.0,95.0,5.6,35.0,465.0,432.13,322.38
2016,7,12,17,15,679.0,90.0,5.55,34.5,412.5,373.99,276.6
2016,7,12,17,30,648.0,85.0,5.5,34.0,360.0,319.09,232.09
2016,7,12,17,45,596.5,81.0,5.5,33.5,306.0,261.59,185.16
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,209.39,142.14
2016,7,12,18,15,482.0,69.0,5.4,32.5,202.0,156.74,99.87
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,111.28,65.18
2016,7,12,18,45,323.0,49.5,5.25,31.5,107.5,66.86,35.69
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,34.02,17.9
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,14.71,0.69
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,4.05,24.5,12.5,9.83,0.0
2016,7,13,6,0,85.0,20.0,4.2,25.0,25.0,16.85,0.0
2016,7,13,6,15,199.0,35.0,4.35,25.5,62.0,28.8,17.55
2016,7,13,6,30,313.0,50.0,4.5,26.0,99.0,63.41,34.79
2016,7,13,6,45,415.0,57.0,4.65,26.5,149.0,102.99,60.24
2016,7,13,7,0,517.0,64.0,4.8,27.0,199.0,153.8,98.0
2016,7,13,7,15,569.5,70.5,4.9,27.5,251.5,204.0,139.62
2016,7,13,7,30,622.0,77.0,5.0,28.0,304.0,259.93,186.66
2016,7,13,7,45,670.0,78.5,5.15,29.0,359.0,314.84,232.56
2016,7,13,8,0,718.0,80.0,5.3,30.0,414.0,375.26,281.86
2016,7,13,8,15,743.5,83.5,5.4,30.5,466.5,430.42,326.69
2016,7,13,8,30,769.0,87.0,5.5,31.0,519.0,487.1,371.4
2016,7,13,8,45,791.0,88.5,5.6,31.5,569.5,541.02,412.85
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,595.3,453.43
2016,7,13,9,15,827.5,92.5,5.7,32.5,666.0,645.77,489.88
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,695.51,523.53
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,740.61,552.95
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,784.17,580.92
2016,7,13,10,15,872.0,100.0,5.85,34.5,829.0,823.97,606.0
2016,7,13,10,30,880.0,102.0,5.9,35.0,864.0,861.57,629.33
2016,7,13,10,45,885.5,103.5,5.95,35.5,892.5,894.04,649.01
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,923.78,666.78
2016,7,13,11,15,895.5,105.5,6.0,36.0,942.5,948.7,682.45
2016,7,13,11,30,900.0,106.0,6.0,36.0,964.0,970.56,696.14
2016,7,13,11,45,881.5,121.5,6.0,36.5,972.5,981.78,701.43
2016,7,13,12,0,863.0,137.0,6.0,37.0,981.0,989.0,704.25
2016,7,13,12,15,864.0,137.5,6.0,37.0,987.0,997.19,709.29
2016,7,13,12,30,865.0,138.0,6.0,37.0,993.0,1002.13,712.34
2016,7,13,12,45,864.0,138.5,6.05,37.5,991.0,1001.88,710.92
2016,7,13,13,0,863.0,139.0,6.1,38.0,989.0,998.42,707.57
2016,7,13,13,15,860.5,138.5,6.1,38.0,979.5,989.28,701.88
2016,7,13,13,30,858.0,138.0,6.1,38.0,970.0,976.94,694.24
2016,7,13,13,45,853.5,137.5,6.1,38.0,952.0,959.52,683.38
2016,7,13,14,0,849.0,137.0,6.1,38.0,934.0,939.06,670.62
2016,7,13,14,15,843.0,135.5,6.05,38.0,909.5,913.32,654.17
2016,7,13,14,30,837.0,134.0,6.0,38.0,885.0,884.87,635.96
2016,7,13,14,45,815.5,140.5,6.0,38.0,850.0,851.24,614.52
2016,7,13,15,0,794.0,147.0,6.0,38.0,815.0,813.07,589.94
2016,7,13,15,15,782.5,144.5,5.95,37.5,777.0,772.74,564.75
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,730.86,538.2
2016,7,13,15,45,749.5,142.0,5.9,37.0,695.0,682.98,505.61
2016,7,13,16,0,728.0,142.0,5.9,37.0,651.0,634.93,471.4
2016,7,13,16,15,708.5,137.5,5.85,36.5,603.5,583.51,435.07
2016,7,13,16,30,689.0,133.0,5.8,36.0,556.0,532.31,397.96
2016,7,13,16,45,655.5,130.5,5.75,35.5,504.0,476.2,356.19
2016,7,13,17,0,622.0,128.0,5.7,35.0,452.0,422.29,315.0
2016,7,13,17,15,586.5,121.5,5.6,34.5,400.0,366.17,271.18
2016,7,13,17,30,551.0,115.0,5.5,34.0,348.0,313.13,228.75
2016,7,13,17,45,498.5,107.5,5.4,34.0,295.5,256.22,182.68
2016,7,13,18,0,446.0,100.0,5.3,34.0,243.0,205.86,141.73
2016,7,13,18,15,378.5,88.5,5.0,33.0,193.5,154.62,101.84
2016,7,13,18,30,311.0,77.0,4.7,32.0,144.0,111.06,69.37
2016,7,13,18,45,221.0,60.5,4.45,31.5,101.0,70.16,41.78
2016,7,13,19,0,131.0,44.0,4.2,31.0,58.0,38.94,22.64
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.0,18.48,1.79
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,23.5,12.5,9.34,0.0
2016,7,14,6,0,105.0,19.0,3.8,24.0,25.0,14.89,0.0
2016,7,14,6,15,228.0,33.0,3.95,24.5,63.0,27.03,16.13
2016,7,14,6,30,351.0,47.0,4.1,25.0,101.0,63.38,33.74
2016,7,14,6,45,435.0,56.0,4.25,25.5,150.0,104.08,60.51
2016,7,14,7,0,519.0,65.0,4.4,26.0,199.0,154.65,98.9
2016,7,14,7,15,572.5,71.5,4.5,26.5,252.0,205.2,140.86
2016,7,14,7,30,626.0,78.0,4.6,27.0,305.0,261.6,188.37
2016,7,14,7,45,663.0,83.0,4.75,28.0,359.0,316.29,234.34
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,374.38,281.96
2016,7,14,8,15,726.5,92.5,4.9,29.5,466.0,431.04,327.7
2016,7,14,8,30,753.0,97.0,4.9,30.0,519.0,488.42,372.62
2016,7,14,8,45,772.0,100.5,4.95,31.0,569.0,541.9,412.6
2016,7,14,9,0,791.0,104.0,5.0,32.0,619.0,595.69,451.45
2016,7,14,9,15,806.0,107.0,4.95,32.5,665.0,646.34,487.47
2016,7,14,9,30,821.0,110.0,4.9,33.0,711.0,696.37,521.37
2016,7,14,9,45,831.0,113.0,4.85,33.5,751.5,740.39,549.26
2016,7,14,10,0,841.0,116.0,4.8,34.0,792.0,783.85,576.33
2016,7,14,10,15,849.5,118.0,4.75,34.5,827.5,823.3,600.23
2016,7,14,10,30,858.0,120.0,4.7,35.0,863.0,860.63,622.5
2016,7,14,10,45,863.0,122.5,4.7,35.5,891.0,893.03,641.51
2016,7,14,11,0,868.0,125.0,4.7,36.0,919.0,922.74,658.62
2016,7,14,11,15,872.0,126.0,4.7,36.0,940.5,947.19,673.62
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,968.64,686.72
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.0,984.54,694.88
2016,7,14,12,0,878.0,130.0,4.7,37.0,988.0,997.17,701.03
2016,7,14,12,15,879.0,130.0,4.7,37.0,994.0,1005.02,705.7
2016,7,14,12,30,880.0,130.0,4.7,37.0,1000.0,1009.58,708.41
2016,7,14,12,45,878.0,131.0,4.75,37.5,997.5,1008.85,706.68
2016,7,14,13,0,876.0,132.0,4.8,38.0,995.0,1004.85,703.03
2016,7,14,13,15,873.5,131.5,4.85,38.0,985.0,995.62,697.61
2016,7,14,13,30,871.0,131.0,4.9,38.0,975.0,983.13,690.45
2016,7,14,13,45,865.5,131.0,4.95,38.0,956.5,965.03,679.79
2016,7,14,14,0,860.0,131.0,5.0,38.0,938.0,943.9,667.23
2016,7,14,14,15,854.5,129.5,5.05,37.5,913.5,918.36,653.23
2016,7,14,14,30,849.0,128.0,5.1,37.0,889.0,890.04,637.31
2016,7,14,14,45,838.0,128.0,5.15,37.0,856.0,855.8,616.0
2016,7,14,15,0,827.0,128.0,5.2,37.0,823.0,819.44,593.15
2016,7,14,15,15,816.5,126.0,5.25,37.0,785.5,781.56,569.09
2016,7,14,15,30,806.0,124.0,5.3,37.0,748.0,739.65,542.04
2016,7,14,15,45,790.0,122.0,5.35,37.0,704.5,692.31,510.93
2016,7,14,16,0,774.0,120.0,5.4,37.0,661.0,644.18,477.46
2016,7,14,16,15,755.5,116.5,5.35,36.5,613.0,592.48,441.07
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,540.79,403.7
2016,7,14,16,45,709.0,110.5,5.25,35.5,513.5,484.73,362.05
2016,7,14,17,0,681.0,108.0,5.2,35.0,462.0,430.69,320.72
2016,7,14,17,15,648.0,102.5,5.05,34.5,409.5,373.45,275.82
2016,7,14,17,30,615.0,97.0,4.9,34.0,357.0,318.91,231.91
2016,7,14,17,45,564.0,91.0,4.8,34.0,303.5,261.36,184.94
2016,7,14,18,0,513.0,85.0,4.7,34.0,250.0,209.13,142.06
2016,7,14,18,15,447.0,76.0,4.45,33.0,199.5,156.02,100.25
2016,7,14,18,30,381.0,67.0,4.2,32.0,149.0,111.1,66.5
2016,7,14,18,45,280.5,54.0,4.0,31.5,104.5,67.6,37.73
2016,7,14,19,0,180.0,41.0,3.8,31.0,60.0,35.73,19.7
2016,7,14,19,15,90.0,20.5,3.8,30.5,30.0,15.99,0.24
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,8.85,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,16.12,0.0
2016,7,15,6,15,115.0,39.0,3.85,25.0,55.5,32.76,20.58
2016,7,15,6,30,205.0,60.0,3.9,25.0,91.0,65.8,40.48
2016,7,15,6,45,302.0,72.0,4.0,25.5,139.5,101.72,64.14
2016,7,15,7,0,399.0,84.0,4.1,26.0,188.0,149.82,99.71
2016,7,15,7,15,458.5,94.0,4.15,26.5,240.0,198.28,138.92
2016,7,15,7,30,518.0,104.0,4.2,27.0,292.0,253.33,184.17
2016,7,15,7,45,564.0,110.0,4.3,28.0,345.5,307.16,228.33
2016,7,15,8,0,610.0,116.0,4.4,29.0,399.0,364.55,274.44
2016,7,15,8,15,641.5,122.0,4.4,29.5,451.5,419.47,318.17
2016,7,15,8,30,673.0,128.0,4.4,30.0,504.0,476.74,362.47
2016,7,15,8,45,688.5,136.0,4.45,30.5,552.5,528.94,401.79
2016,7,15,9,0,704.0,144.0,4.5,31.0,601.0,581.31,440.09
2016,7,15,9,15,722.0,148.0,4.45,31.5,647.5,631.25,475.52
2016,7,15,9,30,740.0,152.0,4.4,32.0,694.0,681.04,509.88
2016,7,15,9,45,748.0,159.0,4.35,33.0,733.5,725.91,538.66
2016,7,15,10,0,756.0,166.0,4.3,34.0,773.0,768.4,564.1
2016,7,15,10,15,766.5,168.5,4.15,34.5,808.0,807.41,587.45
2016,7,15,10,30,777.0,171.0,4.0,35.0,843.0,844.68,609.23
2016,7,15,10,45,778.5,177.0,3.85,35.5,870.0,875.49,626.41
2016,7,15,11,0,780.0,183.0,3.7,36.0,897.0,903.68,641.65
2016,7,15,11,15,785.5,184.5,3.55,36.0,918.5,928.43,655.85
2016,7,15,11,30,791.0,186.0,3.4,36.0,940.0,950.52,668.24
2016,7,15,11,45,787.0,192.0,3.3,36.5,951.5,965.03,674.73
2016,7,15,12,0,783.0,198.0,3.2,37.0,963.0,976.41,679.3
2016,7,15,12,15,784.0,198.5,3.2,37.0,969.0,984.21,683.84
2016,7,15,12,30,785.0,199.0,3.2,37.0,975.0,988.99,686.63
2016,7,15,12,45,783.0,200.0,3.2,37.5,972.5,988.26,684.7
2016,7,15,13,0,781.0,201.0,3.2,38.0,970.0,984.53,681.06
2016,7,15,13,15,778.0,200.0,3.3,38.0,960.0,974.83,675.98
2016,7,15,13,30,775.0,199.0,3.4,38.0,950.0,962.19,669.15
2016,7,15,13,45,770.0,198.0,3.5,38.5,932.5,944.72,657.95
2016,7,15,14,0,765.0,197.0,3.6,39.0,915.0,924.5,645.09
2016,7,15,14,15,757.5,195.0,3.7,38.5,890.0,898.36,631.15
2016,7,15,14,30,750.0,193.0,3.8,38.0,865.0,869.83,615.54
2016,7,15,14,45,738.0,191.5,3.95,38.0,832.5,837.53,596.26
2016,7,15,15,0,726.0,190.0,4.1,38.0,800.0,801.36,574.23
2016,7,15,15,15,713.0,186.5,4.1,38.0,762.5,760.86,548.51
2016,7,15,15,30,700.0,183.0,4.1,38.0,725.0,719.13,520.77
2016,7,15,15,45,685.0,177.5,4.2,38.0,682.0,672.97,489.86
2016,7,15,16,0,670.0,172.0,4.3,38.0,639.0,626.23,457.88
2016,7,15,16,15,647.5,166.5,4.3,37.5,591.5,574.46,422.27
2016,7,15,16,30,625.0,161.0,4.3,37.0,544.0,523.33,386.16
2016,7,15,16,45,596.5,154.5,4.3,36.5,493.5,468.98,346.74
2016,7,15,17,0,568.0,148.0,4.3,36.0,443.0,416.46,307.57
2016,7,15,17,15,530.0,140.0,4.15,35.5,391.0,359.37,263.96
2016,7,15,17,30,492.0,132.0,4.0,35.0,339.0,306.98,222.96
2016,7,15,17,45,438.5,122.0,3.85,35.0,287.0,251.6,179.03
2016,7,15,18,0,385.0,112.0,3.7,35.0,235.0,201.92,139.53
2016,7,15,18,15,317.5,97.5,3.4,34.0,186.0,151.29,100.88
2016,7,15,18,30,250.0,83.0,3.1,33.0,137.0,108.99,69.83
2016,7,15,18,45,165.0,63.5,2.8,32.0,95.0,68.48,42.27
2016,7,15,19,0,80.0,44.0,2.5,31.0,53.0,39.32,23.4
2016,7,15,19,15,40.0,22.0,2.55,30.5,26.5,19.44,0.73
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.7,23.5,7.0,6.88,0.0
2016,7,16,6,0,0.0,14.0,2.9,24.0,14.0,13.51,0.0
2016,7,16,6,15,29.0,34.0,2.95,24.5,38.5,31.16,19.25
2016,7,16,6,30,58.0,54.0,3.0,25.0,63.0,52.56,34.67
2016,7,16,6,45,91.5,76.0,3.15,25.5,97.0,81.29,56.47
2016,7,16,7,0,125.0,98.0,3.3,26.0,131.0,114.24,82.07
2016,7,16,7,15,146.0,120.0,3.3,26.5,166.5,148.28,109.35
2016,7,16,7,30,167.0,142.0,3.3,27.0,202.0,184.82,138.56
2016,7,16,7,45,151.5,167.5,3.35,27.5,229.0,214.15,162.44
2016,7,16,8,0,136.0,193.0,3.4,28.0,256.0,241.72,184.11
2016,7,16,8,15,167.5,217.5,3.4,28.5,304.5,288.33,219.55
2016,7,16,8,30,199.0,242.0,3.4,29.0,353.0,338.18,256.85
2016,7,16,8,45,216.0,265.5,3.45,30.0,396.5,381.85,288.29
2016,7,16,9,0,233.0,289.0,3.5,31.0,440.0,426.87,319.99
2016,7,16,9,15,270.5,305.0,3.45,31.5,493.5,481.58,358.86
2016,7,16,9,30,308.0,321.0,3.4,32.0,547.0,537.15,397.58
2016,7,16,9,45,571.0,220.0,3.4,33.0,667.5,653.48,482.89
2016,7,16,10,0,834.0,119.0,3.4,34.0,788.0,781.17,569.78
2016,7,16,10,15,843.0,120.5,3.35,34.0,823.5,820.38,593.78
2016,7,16,10,30,852.0,122.0,3.3,34.0,859.0,857.52,616.75
2016,7,16,10,45,860.0,123.0,3.3,34.5,888.0,891.02,636.13
2016,7,16,11,0,868.0,124.0,3.3,35.0,917.0,922.0,653.72
2016,7,16,11,15,872.5,125.0,3.3,35.5,939.0,947.01,667.39
2016,7,16,11,30,877.0,126.0,3.3,36.0,961.0,969.02,679.14
2016,7,16,11,45,863.0,138.5,3.3,36.5,970.5,981.25,684.77
2016,7,16,12,0,849.0,151.0,3.3,37.0,980.0,989.73,688.19
2016,7,16,12,15,850.0,151.5,3.35,37.0,986.0,997.87,693.31
2016,7,16,12,30,851.0,152.0,3.4,37.0,992.0,1002.82,696.55
2016,7,16,12,45,849.5,152.5,3.5,37.5,990.0,1002.12,695.3
2016,7,16,13,0,848.0,153.0,3.6,38.0,988.0,998.26,692.22
2016,7,16,13,15,845.5,152.0,3.65,38.0,978.0,988.79,686.88
2016,7,16,13,30,843.0,151.0,3.7,38.0,968.0,976.15,679.69
2016,7,16,13,45,838.0,151.0,3.8,38.0,950.0,958.97,670.0
2016,7,16,14,0,833.0,151.0,3.9,38.0,932.0,938.82,658.47
2016,7,16,14,15,826.5,149.5,4.0,38.0,907.0,916.88,645.78
2016,7,16,14,30,820.0,148.0,4.1,38.0,882.0,888.0,628.59
2016,7,16,14,45,816.5,142.5,4.2,38.0,851.0,855.19,608.76
2016,7,16,15,0,813.0,137.0,4.3,38.0,820.0,819.85,587.12
2016,7,16,15,15,801.5,134.5,4.35,37.5,782.0,778.79,562.45
2016,7,16,15,30,790.0,132.0,4.4,37.0,744.0,736.12,536.34
2016,7,16,15,45,774.5,129.5,4.45,37.0,700.0,689.21,505.82
2016,7,16,16,0,759.0,127.0,4.5,37.0,656.0,641.51,472.7
2016,7,16,16,15,740.0,123.0,4.55,36.5,608.0,589.61,436.78
2016,7,16,16,30,721.0,119.0,4.6,36.0,560.0,537.35,399.55
2016,7,16,16,45,695.0,115.0,4.65,35.5,509.0,482.05,358.94
2016,7,16,17,0,669.0,111.0,4.7,35.0,458.0,428.11,318.12
2016,7,16,17,15,635.5,105.0,4.65,34.5,405.0,370.73,273.45
2016,7,16,17,30,602.0,99.0,4.6,34.0,352.0,316.14,229.77
2016,7,16,17,45,556.5,91.5,4.55,34.0,299.5,259.48,183.53
2016,7,16,18,0,511.0,84.0,4.5,34.0,247.0,207.54,140.81
2016,7,16,18,15,446.0,74.5,4.25,33.0,196.5,154.95,99.41
2016,7,16,18,30,381.0,65.0,4.0,32.0,146.0,109.07,64.88
2016,7,16,18,45,289.0,51.5,3.75,31.5,102.5,65.79,36.05
2016,7,16,19,0,197.0,38.0,3.5,31.0,59.0,33.23,17.68
2016,7,16,19,15,98.5,19.0,3.4,30.5,29.5,14.79,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,8.85,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,15.21,0.0
2016,7,17,6,15,169.0,35.0,2.95,24.5,56.5,27.67,16.35
2016,7,17,6,30,277.0,52.0,3.0,25.0,93.0,61.63,34.94
2016,7,17,6,45,372.5,62.0,3.15,25.5,142.0,100.43,60.15
2016,7,17,7,0,468.0,72.0,3.3,26.0,191.0,150.96,97.72
2016,7,17,7,15,523.5,80.0,3.3,26.5,243.5,200.43,138.22
2016,7,17,7,30,579.0,88.0,3.3,27.0,296.0,256.07,184.45
2016,7,17,7,45,627.0,91.5,3.3,27.5,351.0,310.6,229.89
2016,7,17,8,0,675.0,95.0,3.3,28.0,406.0,369.82,278.19
2016,7,17,8,15,703.5,100.0,3.3,28.5,459.0,425.86,323.05
2016,7,17,8,30,732.0,105.0,3.3,29.0,512.0,484.5,368.44
2016,7,17,8,45,755.0,108.0,3.35,30.0,563.0,538.85,408.62
2016,7,17,9,0,778.0,111.0,3.4,31.0,614.0,593.94,447.96
2016,7,17,9,15,793.5,114.0,3.4,31.5,660.5,644.49,483.57
2016,7,17,9,30,809.0,117.0,3.4,32.0,707.0,694.48,517.5
2016,7,17,9,45,822.0,119.0,3.45,32.5,748.5,740.76,546.95
2016,7,17,10,0,835.0,121.0,3.5,33.0,790.0,783.9,573.85
2016,7,17,10,15,844.0,123.0,3.5,33.5,825.5,823.69,597.94
2016,7,17,10,30,853.0,125.0,3.5,34.0,861.0,861.41,620.36
2016,7,17,10,45,859.5,126.0,3.55,34.5,890.0,893.65,639.24
2016,7,17,11,0,866.0,127.0,3.6,35.0,919.0,923.29,656.34
2016,7,17,11,15,870.0,128.5,3.65,35.0,940.0,948.31,671.79
2016,7,17,11,30,874.0,130.0,3.7,35.0,961.0,970.33,685.37
2016,7,17,11,45,880.5,127.5,3.75,35.5,976.0,987.72,694.65
2016,7,17,12,0,887.0,125.0,3.8,36.0,991.0,1001.97,702.02
2016,7,17,12,15,887.5,125.5,3.85,36.0,996.5,1009.98,707.03
2016,7,17,12,30,888.0,126.0,3.9,36.0,1002.0,1014.65,710.09
2016,7,17,12,45,887.0,125.5,4.0,36.5,1000.0,1013.49,708.46
2016,7,17,13,0,886.0,125.0,4.1,37.0,998.0,1009.01,704.88
2016,7,17,13,15,883.5,124.5,4.1,37.0,987.5,999.71,699.28
2016,7,17,13,30,881.0,124.0,4.1,37.0,977.0,987.11,691.72
2016,7,17,13,45,876.5,123.5,4.2,37.0,958.5,969.31,681.52
2016,7,17,14,0,872.0,123.0,4.3,37.0,940.0,948.39,669.36
2016,7,17,14,15,866.0,122.0,4.3,37.0,915.0,922.59,653.58
2016,7,17,14,30,860.0,121.0,4.3,37.0,890.0,893.97,635.99
2016,7,17,14,45,851.0,119.5,4.35,37.0,857.5,859.6,614.81
2016,7,17,15,0,842.0,118.0,4.4,37.0,825.0,822.94,591.98
2016,7,17,15,15,831.5,116.0,4.4,37.0,787.0,782.48,566.27
2016,7,17,15,30,821.0,114.0,4.4,37.0,749.0,740.25,539.15
2016,7,17,15,45,807.0,111.5,4.4,37.0,705.0,694.62,509.42
2016,7,17,16,0,793.0,109.0,4.4,37.0,661.0,646.51,476.69
2016,7,17,16,15,775.5,106.0,4.4,36.5,613.5,594.98,440.91
2016,7,17,16,30,758.0,103.0,4.4,36.0,566.0,543.3,403.97
2016,7,17,16,45,733.5,99.5,4.4,35.5,514.5,487.59,362.94
2016,7,17,17,0,709.0,96.0,4.4,35.0,463.0,432.24,320.92
2016,7,17,17,15,677.5,91.0,4.3,34.5,410.0,374.55,275.83
2016,7,17,17,30,646.0,86.0,4.2,34.0,357.0,319.36,231.41
2016,7,17,17,45,600.5,80.5,4.15,34.0,304.0,262.17,184.49
2016,7,17,18,0,555.0,75.0,4.1,34.0,251.0,209.65,141.0
2016,7,17,18,15,491.5,66.5,3.85,33.0,200.0,155.73,98.23
2016,7,17,18,30,428.0,58.0,3.6,32.0,149.0,109.11,62.97
2016,7,17,18,45,330.5,46.5,3.35,31.5,104.5,64.61,33.73
2016,7,17,19,0,233.0,35.0,3.1,31.0,60.0,31.04,15.74
2016,7,17,19,15,116.5,17.5,3.05,30.5,30.0,13.58,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,7.86,0.0
2016,7,18,6,0,49.0,16.0,2.0,24.0,18.0,13.6,0.0
2016,7,18,6,15,152.5,33.5,2.15,24.5,53.5,26.16,15.05
2016,7,18,6,30,256.0,51.0,2.3,25.0,89.0,59.2,33.72
2016,7,18,6,45,347.5,61.5,2.5,25.5,136.0,96.67,58.14
2016,7,18,7,0,439.0,72.0,2.7,26.0,183.0,145.44,94.37
2016,7,18,7,15,495.0,80.5,2.75,26.5,234.5,193.79,133.75
2016,7,18,7,30,551.0,89.0,2.8,27.0,286.0,248.42,178.91
2016,7,18,7,45,602.0,92.0,2.85,27.5,340.0,301.92,223.29
2016,7,18,8,0,653.0,95.0,2.9,28.0,394.0,360.49,270.92
2016,7,18,8,15,681.0,99.5,2.9,28.5,446.0,414.64,314.23
2016,7,18,8,30,709.0,104.0,2.9,29.0,498.0,470.71,357.64
2016,7,18,8,45,734.0,106.5,2.95,29.5,548.5,525.2,398.68
2016,7,18,9,0,759.0,109.0,3.0,30.0,599.0,580.02,438.77
2016,7,18,9,15,775.0,112.0,2.95,30.5,645.0,630.05,473.92
2016,7,18,9,30,791.0,115.0,2.9,31.0,691.0,679.61,507.45
2016,7,18,9,45,803.0,118.0,2.9,31.5,732.0,725.44,536.44
2016,7,18,10,0,815.0,121.0,2.9,32.0,773.0,768.08,562.8
2016,7,18,10,15,824.0,123.0,2.9,32.5,808.5,807.2,586.42
2016,7,18,10,30,833.0,125.0,2.9,33.0,844.0,844.3,608.43
2016,7,18,10,45,839.5,127.0,2.9,33.5,872.5,876.98,627.31
2016,7,18,11,0,846.0,129.0,2.9,34.0,901.0,907.12,644.39
2016,7,18,11,15,850.5,130.0,2.9,34.0,922.5,931.7,659.17
2016,7,18,11,30,855.0,131.0,2.9,34.0,944.0,953.35,672.14
2016,7,18,11,45,854.5,134.5,2.9,34.5,957.5,969.58,680.33
2016,7,18,12,0,854.0,138.0,2.9,35.0,971.0,982.55,686.56
2016,7,18,12,15,855.5,138.0,2.9,35.0,977.0,990.81,691.37
2016,7,18,12,30,857.0,138.0,2.9,35.0,983.0,995.85,694.31
2016,7,18,12,45,856.5,138.0,2.95,35.0,981.5,995.69,694.56
2016,7,18,13,0,856.0,138.0,3.0,35.0,980.0,992.32,692.96
2016,7,18,13,15,854.0,137.5,3.05,35.0,970.5,983.75,688.24
2016,7,18,13,30,852.0,137.0,3.1,35.0,961.0,971.98,681.62
2016,7,18,13,45,849.5,135.0,3.15,35.5,944.0,955.07,670.46
2016,7,18,14,0,847.0,133.0,3.2,36.0,927.0,935.07,657.45
2016,7,18,14,15,841.0,131.5,3.25,36.0,902.0,909.32,642.19
2016,7,18,14,30,835.0,130.0,3.3,36.0,877.0,880.84,625.15
2016,7,18,14,45,818.5,133.5,3.35,36.0,843.5,845.63,603.65
2016,7,18,15,0,802.0,137.0,3.4,36.0,810.0,811.28,582.58
2016,7,18,15,15,514.0,250.5,3.45,35.5,674.5,665.21,483.03
2016,7,18,15,30,226.0,364.0,3.5,35.0,539.0,531.57,385.73
2016,7,18,15,45,486.5,246.0,3.55,35.0,593.0,597.48,439.06
2016,7,18,16,0,747.0,128.0,3.6,35.0,647.0,634.76,470.02
2016,7,18,16,15,728.0,124.0,3.65,34.5,599.5,583.33,434.0
2016,7,18,16,30,709.0,120.0,3.7,34.0,552.0,531.61,397.14
2016,7,18,16,45,576.0,147.5,3.8,34.0,478.0,451.6,337.16
2016,7,18,17,0,443.0,175.0,3.9,34.0,404.0,382.29,284.56
2016,7,18,17,15,319.5,171.5,3.9,33.5,327.5,300.54,223.34
2016,7,18,17,30,196.0,168.0,3.9,33.0,251.0,232.69,172.51
2016,7,18,17,45,180.5,145.0,3.95,33.0,213.0,193.82,142.05
2016,7,18,18,0,165.0,122.0,4.0,33.0,175.0,156.7,112.59
2016,7,18,18,15,141.0,100.0,3.9,32.5,139.0,120.72,84.45
2016,7,18,18,30,117.0,78.0,3.8,32.0,103.0,87.69,58.91
2016,7,18,18,45,82.5,57.0,3.75,31.5,72.0,57.83,36.89
2016,7,18,19,0,48.0,36.0,3.7,31.0,41.0,32.47,18.42
2016,7,18,19,15,24.0,18.0,3.7,30.5,20.5,16.2,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,9.34,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,18.68,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,23.93,13.1
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,56.27,29.17
2016,7,19,6,45,418.0,51.0,1.3,26.5,139.5,95.27,53.82
2016,7,19,7,0,511.0,59.0,1.3,27.0,188.0,145.24,90.68
2016,7,19,7,15,563.5,65.5,1.3,27.5,239.5,195.02,131.32
2016,7,19,7,30,616.0,72.0,1.3,28.0,291.0,250.58,177.23
2016,7,19,7,45,660.0,75.0,1.3,28.5,345.5,305.25,222.34
2016,7,19,8,0,704.0,78.0,1.3,29.0,400.0,365.0,270.26
2016,7,19,8,15,730.0,81.5,1.35,29.5,452.0,419.84,313.47
2016,7,19,8,30,756.0,85.0,1.4,30.0,504.0,476.31,356.43
2016,7,19,8,45,778.0,87.0,1.5,30.5,554.5,530.32,396.47
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,584.68,435.54
2016,7,19,9,15,814.5,91.5,1.75,31.5,651.0,634.84,470.85
2016,7,19,9,30,829.0,94.0,1.9,32.0,697.0,684.3,503.63
2016,7,19,9,45,841.5,95.5,2.1,32.5,738.5,730.3,533.24
2016,7,19,10,0,854.0,97.0,2.3,33.0,780.0,774.9,561.61
2016,7,19,10,15,862.5,98.5,2.45,33.5,815.5,814.55,586.11
2016,7,19,10,30,871.0,100.0,2.6,34.0,851.0,852.06,609.04
2016,7,19,10,45,877.0,101.5,2.8,34.5,880.0,884.99,629.2
2016,7,19,11,0,883.0,103.0,3.0,35.0,909.0,915.23,647.57
2016,7,19,11,15,887.5,103.5,3.15,35.0,930.5,940.23,663.58
2016,7,19,11,30,892.0,104.0,3.3,35.0,952.0,962.17,677.74
2016,7,19,11,45,891.5,107.0,3.45,35.5,965.5,978.59,687.07
2016,7,19,12,0,891.0,110.0,3.6,36.0,979.0,991.62,694.35
2016,7,19,12,15,606.5,291.5,3.75,36.0,885.0,905.73,638.82
2016,7,19,12,30,322.0,473.0,3.9,36.0,791.0,802.14,562.82
2016,7,19,12,45,606.5,292.0,4.05,36.5,889.5,909.24,642.44
2016,7,19,13,0,891.0,111.0,4.2,37.0,988.0,1000.84,701.07
2016,7,19,13,15,548.0,300.5,4.25,37.0,838.5,852.91,603.38
2016,7,19,13,30,205.0,490.0,4.3,37.0,689.0,692.38,487.12
2016,7,19,13,45,541.5,300.5,4.4,37.0,811.0,831.44,592.06
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,942.78,667.64
2016,7,19,14,15,872.5,110.0,4.55,36.5,908.5,917.26,652.7
2016,7,19,14,30,867.0,109.0,4.6,36.0,884.0,888.87,636.66
2016,7,19,14,45,586.5,248.0,4.65,36.0,764.0,763.92,552.71
2016,7,19,15,0,306.0,387.0,4.7,36.0,644.0,643.26,463.63
2016,7,19,15,15,343.0,356.0,4.7,36.0,631.0,630.02,456.8
2016,7,19,15,30,380.0,325.0,4.7,36.0,618.0,613.05,446.74
2016,7,19,15,45,326.0,317.5,4.75,36.0,558.5,549.97,402.43
2016,7,19,16,0,272.0,310.0,4.8,36.0,499.0,490.59,360.25
2016,7,19,16,15,274.5,285.0,4.8,35.5,464.0,453.71,335.28
2016,7,19,16,30,277.0,260.0,4.8,35.0,429.0,416.03,309.06
2016,7,19,16,45,337.0,222.5,4.8,34.5,409.5,395.76,295.38
2016,7,19,17,0,397.0,185.0,4.8,34.0,390.0,370.19,276.56
2016,7,19,17,15,436.5,154.0,4.7,33.5,356.0,333.72,248.12
2016,7,19,17,30,476.0,123.0,4.6,33.0,322.0,292.42,214.49
2016,7,19,17,45,446.5,108.0,4.6,33.0,273.5,240.51,172.21
2016,7,19,18,0,417.0,93.0,4.6,33.0,225.0,191.65,132.0
2016,7,19,18,15,418.5,75.0,4.35,32.5,185.0,149.07,96.03
2016,7,19,18,30,420.0,57.0,4.1,32.0,145.0,106.74,61.45
2016,7,19,18,45,320.0,45.5,3.95,31.5,101.0,62.2,32.26
2016,7,19,19,0,220.0,34.0,3.8,31.0,57.0,29.71,14.94
2016,7,19,19,15,110.0,17.0,3.7,30.5,28.5,13.22,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,21.5,7.5,1.45,24.5,8.5,0.0,0.0
2016,7,20,6,0,43.0,15.0,1.7,25.0,17.0,14.74,0.0
2016,7,20,6,15,149.5,32.0,1.75,25.0,51.5,24.81,13.67
2016,7,20,6,30,256.0,49.0,1.8,25.0,86.0,56.89,31.99
2016,7,20,6,45,353.0,59.0,1.85,25.5,134.0,94.39,56.05
2016,7,20,7,0,450.0,69.0,1.9,26.0,182.0,143.76,92.4
2016,7,20,7,15,506.5,77.0,1.9,26.5,233.5,192.38,131.87
2016,7,20,7,30,563.0,85.0,1.9,27.0,285.0,247.32,177.14
2016,7,20,7,45,612.5,88.5,1.9,28.0,339.5,301.47,221.39
2016,7,20,8,0,662.0,92.0,1.9,29.0,394.0,360.52,268.4
2016,7,20,8,15,690.5,96.5,1.95,29.5,446.5,415.45,311.82
2016,7,20,8,30,719.0,101.0,2.0,30.0,499.0,472.98,355.78
2016,7,20,8,45,742.5,103.5,2.05,30.5,549.0,526.56,395.57
2016,7,20,9,0,766.0,106.0,2.1,31.0,599.0,580.96,434.71
2016,7,20,9,15,455.5,223.5,2.2,31.5,522.5,527.11,391.56
2016,7,20,9,30,145.0,341.0,2.3,32.0,446.0,439.08,322.22
2016,7,20,9,45,486.0,228.0,2.45,32.5,610.5,596.45,440.61
2016,7,20,10,0,827.0,115.0,2.6,33.0,775.0,771.6,562.28
2016,7,20,10,15,836.0,117.0,2.75,33.0,810.5,811.24,587.08
2016,7,20,10,30,845.0,119.0,2.9,33.0,846.0,848.84,611.43
2016,7,20,10,45,852.5,120.0,3.05,33.5,875.5,881.86,631.44
2016,7,20,11,0,860.0,121.0,3.2,34.0,905.0,912.35,649.74
2016,7,20,11,15,495.0,299.5,3.3,34.5,753.5,773.64,553.66
2016,7,20,11,30,130.0,478.0,3.4,35.0,602.0,604.09,427.96
2016,7,20,11,45,133.5,486.5,3.5,35.5,615.5,618.71,437.79
2016,7,20,12,0,137.0,495.0,3.6,36.0,629.0,632.83,446.36
2016,7,20,12,15,495.5,318.5,3.65,36.0,806.0,822.8,584.47
2016,7,20,12,30,854.0,142.0,3.7,36.0,983.0,997.48,699.51
2016,7,20,12,45,852.5,142.5,3.8,36.0,981.0,996.83,698.4
2016,7,20,13,0,851.0,143.0,3.9,36.0,979.0,992.98,696.69
2016,7,20,13,15,848.5,142.5,3.95,36.0,969.5,983.95,691.52
2016,7,20,13,30,846.0,142.0,4.0,36.0,960.0,971.74,684.45
2016,7,20,13,45,487.0,305.5,4.05,36.5,775.0,784.36,558.33
2016,7,20,14,0,128.0,469.0,4.1,37.0,590.0,590.73,417.4
2016,7,20,14,15,103.0,446.0,4.1,36.5,541.5,536.8,382.22
2016,7,20,14,30,78.0,423.0,4.1,36.0,493.0,488.23,349.49
2016,7,20,14,45,184.5,407.0,4.2,36.0,564.0,565.52,406.96
2016,7,20,15,0,291.0,391.0,4.3,36.0,635.0,634.96,457.59
2016,7,20,15,15,508.5,276.5,4.3,36.0,678.5,687.02,499.58
2016,7,20,15,30,726.0,162.0,4.3,36.0,722.0,719.05,527.07
2016,7,20,15,45,707.5,159.5,4.3,36.0,678.5,672.19,494.52
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,624.98,461.5
2016,7,20,16,15,638.0,162.0,4.25,35.5,579.5,564.74,418.98
2016,7,20,16,30,587.0,167.0,4.2,35.0,524.0,507.77,377.9
2016,7,20,16,45,546.0,162.0,4.2,35.0,470.5,448.66,333.99
2016,7,20,17,0,505.0,157.0,4.2,35.0,417.0,394.2,292.6
2016,7,20,17,15,367.0,160.5,4.1,34.5,338.5,310.88,230.03
2016,7,20,17,30,229.0,164.0,4.0,34.0,260.0,241.34,177.95
2016,7,20,17,45,206.5,143.5,3.95,33.5,220.5,200.49,146.29
2016,7,20,18,0,184.0,123.0,3.9,33.0,181.0,162.21,116.23
2016,7,20,18,15,245.5,98.0,3.6,32.5,158.5,138.03,93.92
2016,7,20,18,30,307.0,73.0,3.3,32.0,136.0,106.17,65.56
2016,7,20,18,45,221.5,56.0,3.0,31.5,94.5,64.48,37.36
2016,7,20,19,0,136.0,39.0,2.7,31.0,53.0,34.25,18.99
2016,7,20,19,15,68.0,19.5,2.7,30.5,26.5,16.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
