Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.5,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,89.0,15.0,2.5,24.0,18.0,14.74,0.0
2016,7,21,6,15,213.5,29.0,2.6,24.5,54.5,22.39,11.67
2016,7,21,6,30,338.0,43.0,2.7,25.0,91.0,56.41,29.17
2016,7,21,6,45,433.0,50.5,2.8,26.0,140.0,95.79,53.8
2016,7,21,7,0,528.0,58.0,2.9,27.0,189.0,146.42,91.1
2016,7,21,7,15,581.0,64.5,2.8,27.5,242.0,197.31,132.98
2016,7,21,7,30,634.0,71.0,2.7,28.0,295.0,254.05,180.36
2016,7,21,7,45,674.5,74.5,2.6,29.0,349.5,309.05,225.98
2016,7,21,8,0,715.0,78.0,2.5,30.0,404.0,368.72,273.93
2016,7,21,8,15,741.5,82.0,2.3,30.5,457.0,424.99,318.26
2016,7,21,8,30,768.0,86.0,2.1,31.0,510.0,482.91,362.03
2016,7,21,8,45,788.0,89.0,1.9,32.0,560.5,537.52,400.79
2016,7,21,9,0,808.0,92.0,1.7,33.0,611.0,592.52,437.88
2016,7,21,9,15,822.5,94.5,1.7,33.5,657.5,642.85,472.12
2016,7,21,9,30,837.0,97.0,1.7,34.0,704.0,692.78,503.93
2016,7,21,9,45,848.0,99.5,1.75,34.5,745.5,739.09,532.31
2016,7,21,10,0,859.0,102.0,1.8,35.0,787.0,783.87,559.25
2016,7,21,10,15,867.5,103.5,1.95,35.0,822.5,823.81,584.77
2016,7,21,10,30,876.0,105.0,2.1,35.0,858.0,861.58,608.83
2016,7,21,10,45,881.0,107.0,2.25,35.5,887.0,894.35,628.37
2016,7,21,11,0,886.0,109.0,2.4,36.0,916.0,924.37,646.11
2016,7,21,11,15,890.5,110.0,2.45,36.5,938.0,950.0,660.21
2016,7,21,11,30,895.0,111.0,2.5,37.0,960.0,972.56,672.41
2016,7,21,11,45,895.5,113.0,2.65,37.5,974.0,989.05,681.79
2016,7,21,12,0,896.0,115.0,2.8,38.0,988.0,1002.15,689.16
2016,7,21,12,15,897.5,115.0,2.9,38.0,994.0,1010.85,694.97
2016,7,21,12,30,899.0,115.0,3.0,38.0,1000.0,1016.14,698.82
2016,7,21,12,45,898.0,115.0,3.1,38.0,998.5,1015.53,699.19
2016,7,21,13,0,897.0,115.0,3.2,38.0,997.0,1011.51,697.59
2016,7,21,13,15,895.0,115.0,3.25,38.0,987.0,1003.1,693.03
2016,7,21,13,30,893.0,115.0,3.3,38.0,977.0,991.32,686.49
2016,7,21,13,45,892.5,112.0,3.4,38.5,960.0,974.64,675.91
2016,7,21,14,0,892.0,109.0,3.5,39.0,943.0,954.63,663.32
2016,7,21,14,15,886.5,108.0,3.55,38.5,918.0,928.74,649.52
2016,7,21,14,30,881.0,107.0,3.6,38.0,893.0,899.95,633.78
2016,7,21,14,45,875.0,104.5,3.65,38.0,861.0,866.44,613.57
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,830.36,591.56
2016,7,21,15,15,859.0,100.5,3.7,38.0,791.0,789.71,566.14
2016,7,21,15,30,849.0,99.0,3.7,38.0,753.0,747.16,539.24
2016,7,21,15,45,837.0,96.5,3.7,38.0,709.5,700.51,509.28
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,652.59,477.79
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,600.35,441.79
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,547.88,404.55
2016,7,21,16,45,770.5,84.5,3.6,37.0,518.5,491.88,362.93
2016,7,21,17,0,749.0,81.0,3.6,37.0,467.0,436.65,320.65
2016,7,21,17,15,719.5,77.0,3.5,36.5,413.5,378.64,275.64
2016,7,21,17,30,690.0,73.0,3.4,36.0,360.0,322.85,230.98
2016,7,21,17,45,649.0,68.0,3.35,35.5,306.5,264.05,183.29
2016,7,21,18,0,608.0,63.0,3.3,35.0,253.0,210.28,138.96
2016,7,21,18,15,547.0,56.0,2.9,34.0,201.5,155.2,95.05
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,107.07,58.64
2016,7,21,18,45,389.5,39.5,2.15,32.5,104.5,61.24,29.11
2016,7,21,19,0,293.0,30.0,1.8,32.0,59.0,26.82,12.31
2016,7,21,19,15,146.5,15.0,1.8,31.5,29.5,11.39,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,13.76,0.0
2016,7,22,6,15,244.0,26.5,2.35,25.5,54.5,20.4,9.92
2016,7,22,6,30,374.0,39.0,2.3,26.0,91.0,54.22,26.31
2016,7,22,6,45,460.0,46.5,2.3,27.0,140.0,94.69,51.57
2016,7,22,7,0,546.0,54.0,2.3,28.0,189.0,145.29,89.0
2016,7,22,7,15,597.5,60.0,2.15,28.5,241.5,196.39,130.92
2016,7,22,7,30,649.0,66.0,2.0,29.0,294.0,253.14,178.1
2016,7,22,7,45,687.0,70.0,1.9,30.0,348.5,309.54,224.51
2016,7,22,8,0,725.0,74.0,1.8,31.0,403.0,368.44,271.43
2016,7,22,8,15,750.5,77.5,1.85,31.5,455.5,424.31,315.51
2016,7,22,8,30,776.0,81.0,1.9,32.0,508.0,481.73,359.23
2016,7,22,8,45,796.0,83.5,2.0,32.5,558.5,536.27,399.65
2016,7,22,9,0,816.0,86.0,2.1,33.0,609.0,590.93,438.89
2016,7,22,9,15,830.5,88.5,2.2,33.5,655.5,642.0,474.48
2016,7,22,9,30,845.0,91.0,2.3,34.0,702.0,692.33,507.28
2016,7,22,9,45,856.0,92.5,2.4,34.5,743.5,738.02,535.87
2016,7,22,10,0,867.0,94.0,2.5,35.0,785.0,782.15,563.08
2016,7,22,10,15,875.0,96.0,2.55,35.5,820.5,822.52,587.18
2016,7,22,10,30,883.0,98.0,2.6,36.0,856.0,860.66,609.58
2016,7,22,10,45,889.0,99.0,2.65,36.5,885.5,893.57,628.44
2016,7,22,11,0,895.0,100.0,2.7,37.0,915.0,923.76,645.47
2016,7,22,11,15,899.0,101.0,2.75,37.0,936.5,949.17,660.82
2016,7,22,11,30,903.0,102.0,2.8,37.0,958.0,971.47,674.29
2016,7,22,11,45,900.0,107.0,2.85,37.5,971.0,987.72,682.68
2016,7,22,12,0,897.0,112.0,2.9,38.0,984.0,1000.46,688.99
2016,7,22,12,15,898.0,112.0,2.95,38.0,990.5,1008.69,694.09
2016,7,22,12,30,899.0,112.0,3.0,38.0,997.0,1013.5,697.25
2016,7,22,12,45,898.0,112.0,3.05,38.5,995.0,1012.9,695.76
2016,7,22,13,0,897.0,112.0,3.1,39.0,993.0,1008.88,692.33
2016,7,22,13,15,895.5,112.0,3.15,39.0,983.5,1000.95,688.1
2016,7,22,13,30,894.0,112.0,3.2,39.0,974.0,989.63,681.9
2016,7,22,13,45,890.0,111.0,3.25,39.0,956.5,971.55,671.59
2016,7,22,14,0,886.0,110.0,3.3,39.0,939.0,950.26,659.37
2016,7,22,14,15,881.0,109.0,3.3,39.0,914.0,924.95,644.32
2016,7,22,14,30,876.0,108.0,3.3,39.0,889.0,896.71,627.43
2016,7,22,14,45,862.0,110.5,3.35,39.0,855.5,861.41,606.26
2016,7,22,15,0,848.0,113.0,3.4,39.0,822.0,824.06,583.63
2016,7,22,15,15,838.0,111.0,3.4,38.5,784.0,783.62,559.71
2016,7,22,15,30,828.0,109.0,3.4,38.0,746.0,741.34,534.23
2016,7,22,15,45,814.5,106.5,3.4,38.0,702.5,694.43,504.18
2016,7,22,16,0,801.0,104.0,3.4,38.0,659.0,647.27,472.83
2016,7,22,16,15,783.5,101.0,3.4,37.5,611.0,595.16,437.18
2016,7,22,16,30,766.0,98.0,3.4,37.0,563.0,542.89,400.32
2016,7,22,16,45,742.0,94.5,3.4,37.0,511.5,486.82,358.78
2016,7,22,17,0,718.0,91.0,3.4,37.0,460.0,431.84,316.85
2016,7,22,17,15,687.5,86.5,3.3,36.5,407.0,373.66,271.94
2016,7,22,17,30,657.0,82.0,3.2,36.0,354.0,318.6,228.07
2016,7,22,17,45,612.0,76.5,3.15,36.0,300.5,260.82,181.13
2016,7,22,18,0,567.0,71.0,3.1,36.0,247.0,207.65,137.5
2016,7,22,18,15,504.5,62.5,2.75,35.0,196.0,153.19,94.63
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,105.92,59.26
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,61.2,30.49
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,27.67,13.24
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.47,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,37.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,74.0,13.0,2.6,25.0,16.0,12.78,0.0
2016,7,23,6,15,189.5,28.0,2.6,25.5,51.0,21.64,10.69
2016,7,23,6,30,305.0,43.0,2.6,26.0,86.0,53.47,27.84
2016,7,23,6,45,395.5,52.5,2.65,26.5,134.0,92.73,52.78
2016,7,23,7,0,486.0,62.0,2.7,27.0,182.0,142.2,89.31
2016,7,23,7,15,540.5,69.5,2.55,27.5,234.0,191.95,129.93
2016,7,23,7,30,595.0,77.0,2.4,28.0,286.0,247.79,176.2
2016,7,23,7,45,640.0,81.0,2.3,29.0,340.5,302.7,221.33
2016,7,23,8,0,685.0,85.0,2.2,30.0,395.0,361.99,268.67
2016,7,23,8,15,712.5,89.5,2.2,30.5,447.5,418.55,313.34
2016,7,23,8,30,740.0,94.0,2.2,31.0,500.0,476.06,357.25
2016,7,23,8,45,765.0,95.5,2.2,32.0,551.0,530.67,396.87
2016,7,23,9,0,790.0,97.0,2.2,33.0,602.0,586.21,435.65
2016,7,23,9,15,805.5,99.5,2.25,33.5,648.5,637.07,470.9
2016,7,23,9,30,821.0,102.0,2.3,34.0,695.0,686.34,503.29
2016,7,23,9,45,835.0,103.0,2.35,34.5,737.5,732.83,532.2
2016,7,23,10,0,849.0,104.0,2.4,35.0,780.0,778.06,559.84
2016,7,23,10,15,858.0,105.5,2.45,35.5,816.0,818.14,583.74
2016,7,23,10,30,867.0,107.0,2.5,36.0,852.0,856.1,606.02
2016,7,23,10,45,875.0,107.5,2.65,36.5,881.5,889.85,626.14
2016,7,23,11,0,883.0,108.0,2.8,37.0,911.0,921.02,644.54
2016,7,23,11,15,887.5,109.0,2.9,37.0,933.0,946.65,660.43
2016,7,23,11,30,892.0,110.0,3.0,37.0,955.0,969.22,674.48
2016,7,23,11,45,893.0,111.5,3.1,37.5,969.0,985.7,683.4
2016,7,23,12,0,894.0,113.0,3.2,38.0,983.0,998.82,690.33
2016,7,23,12,15,895.0,113.5,3.25,38.0,989.0,1007.54,695.73
2016,7,23,12,30,896.0,114.0,3.3,38.0,995.0,1012.84,699.17
2016,7,23,12,45,896.0,113.5,3.4,38.5,993.5,1012.74,698.31
2016,7,23,13,0,896.0,113.0,3.5,39.0,992.0,1009.23,695.47
2016,7,23,13,15,894.0,113.0,3.55,39.0,982.0,1000.8,690.85
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,989.0,684.25
2016,7,23,13,45,887.5,112.5,3.65,39.0,954.5,970.95,673.84
2016,7,23,14,0,883.0,112.0,3.7,39.0,937.0,949.71,661.51
2016,7,23,14,15,877.5,110.5,3.7,39.0,911.5,923.48,645.76
2016,7,23,14,30,872.0,109.0,3.7,39.0,886.0,894.36,628.18
2016,7,23,14,45,857.5,112.0,3.7,39.0,852.5,859.2,606.67
2016,7,23,15,0,843.0,115.0,3.7,39.0,819.0,822.05,583.77
2016,7,23,15,15,832.5,113.0,3.7,38.5,781.0,781.34,559.54
2016,7,23,15,30,822.0,111.0,3.7,38.0,743.0,738.85,533.78
2016,7,23,15,45,808.0,108.5,3.75,38.0,699.0,692.98,504.44
2016,7,23,16,0,794.0,106.0,3.8,38.0,655.0,644.58,472.11
2016,7,23,16,15,776.5,103.0,3.8,37.5,607.0,592.74,436.46
2016,7,23,16,30,759.0,100.0,3.8,37.0,559.0,540.76,399.62
2016,7,23,16,45,735.0,96.0,3.8,37.0,507.5,484.5,357.78
2016,7,23,17,0,711.0,92.0,3.8,37.0,456.0,429.33,315.59
2016,7,23,17,15,679.5,87.0,3.75,36.5,403.0,370.59,270.2
2016,7,23,17,30,648.0,82.0,3.7,36.0,350.0,315.09,225.94
2016,7,23,17,45,603.0,76.5,3.65,36.0,296.5,257.79,179.27
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,205.13,135.96
2016,7,23,18,15,495.0,62.5,3.3,35.0,192.5,151.1,93.43
2016,7,23,18,30,432.0,54.0,3.0,34.0,142.0,104.34,58.47
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,59.79,29.79
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,26.48,14.71
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.09,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.6,25.0,14.0,12.78,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,22.51,11.13
2016,7,24,6,30,272.0,45.0,2.7,26.0,83.0,53.19,28.64
2016,7,24,6,45,364.0,56.0,2.75,26.5,130.5,91.66,53.21
2016,7,24,7,0,456.0,67.0,2.8,27.0,178.0,141.52,89.95
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.0,190.58,129.76
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,246.05,175.56
2016,7,24,7,45,620.5,86.0,2.65,29.0,336.5,300.51,220.23
2016,7,24,8,0,671.0,89.0,2.6,30.0,391.0,359.99,267.79
2016,7,24,8,15,699.5,93.5,2.55,30.5,444.0,415.56,311.8
2016,7,24,8,30,728.0,98.0,2.5,31.0,497.0,473.69,356.21
2016,7,24,8,45,754.5,99.0,2.45,31.5,548.0,528.09,396.53
2016,7,24,9,0,781.0,100.0,2.4,32.0,599.0,583.58,436.26
2016,7,24,9,15,796.5,103.0,2.35,32.5,645.5,634.59,471.45
2016,7,24,9,30,812.0,106.0,2.3,33.0,692.0,683.93,503.76
2016,7,24,9,45,826.0,107.0,2.3,34.0,734.0,730.1,531.23
2016,7,24,10,0,840.0,108.0,2.3,35.0,776.0,775.02,557.27
2016,7,24,10,15,849.0,110.0,2.3,35.5,811.5,815.32,580.94
2016,7,24,10,30,858.0,112.0,2.3,36.0,847.0,853.52,602.96
2016,7,24,10,45,865.5,112.5,2.35,36.5,876.5,886.6,621.86
2016,7,24,11,0,873.0,113.0,2.4,37.0,906.0,917.09,639.03
2016,7,24,11,15,877.0,114.0,2.45,37.0,928.0,942.05,654.05
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,963.95,667.25
2016,7,24,11,45,880.5,118.0,2.6,37.5,963.0,980.31,676.13
2016,7,24,12,0,880.0,121.0,2.7,38.0,976.0,993.29,683.04
2016,7,24,12,15,881.0,121.5,2.7,38.0,982.5,1001.9,687.95
2016,7,24,12,30,882.0,122.0,2.7,38.0,989.0,1007.15,690.95
2016,7,24,12,45,880.0,122.5,2.75,38.0,986.5,1006.04,690.65
2016,7,24,13,0,878.0,123.0,2.8,38.0,984.0,1001.58,688.46
2016,7,24,13,15,876.0,122.5,2.8,38.0,974.5,992.79,683.33
2016,7,24,13,30,874.0,122.0,2.8,38.0,965.0,980.68,676.29
2016,7,24,13,45,869.0,122.0,2.85,38.0,947.0,962.9,666.25
2016,7,24,14,0,864.0,122.0,2.9,38.0,929.0,942.02,654.34
2016,7,24,14,15,858.5,120.5,2.9,38.0,903.5,916.2,638.99
2016,7,24,14,30,853.0,119.0,2.9,38.0,878.0,887.55,621.86
2016,7,24,14,45,581.5,252.0,2.9,38.0,761.0,764.84,541.75
2016,7,24,15,0,310.0,385.0,2.9,38.0,644.0,645.74,456.63
2016,7,24,15,15,288.0,370.0,2.9,38.0,601.5,601.0,427.59
2016,7,24,15,30,266.0,355.0,2.9,38.0,559.0,557.03,398.25
2016,7,24,15,45,287.5,327.5,2.9,38.0,536.0,532.95,383.17
2016,7,24,16,0,309.0,300.0,2.9,38.0,513.0,506.3,365.88
2016,7,24,16,15,513.0,207.5,2.9,37.5,530.5,529.94,387.0
2016,7,24,16,30,717.0,115.0,2.9,37.0,548.0,531.07,390.62
2016,7,24,16,45,435.5,167.0,2.95,37.0,423.0,395.38,290.87
2016,7,24,17,0,154.0,219.0,3.0,37.0,298.0,285.66,209.55
2016,7,24,17,15,370.5,158.0,3.0,36.5,318.5,309.71,226.8
2016,7,24,17,30,587.0,97.0,3.0,36.0,339.0,307.54,220.74
2016,7,24,17,45,533.5,91.0,3.0,36.0,286.0,250.58,175.01
2016,7,24,18,0,480.0,85.0,3.0,36.0,233.0,199.33,133.71
2016,7,24,18,15,414.5,74.0,2.85,35.5,183.5,146.19,92.39
2016,7,24,18,30,349.0,63.0,2.7,35.0,134.0,101.45,59.28
2016,7,24,18,45,251.0,48.5,2.55,34.5,91.5,59.02,31.78
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,28.12,15.74
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,13.37,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.91,0.0
2016,7,25,6,15,5.5,25.0,2.05,26.0,26.0,23.79,11.8
2016,7,25,6,30,11.0,45.0,2.0,26.0,47.0,43.05,28.2
2016,7,25,6,45,31.0,69.5,2.0,26.5,76.5,68.53,48.33
2016,7,25,7,0,51.0,94.0,2.0,27.0,106.0,97.36,71.0
2016,7,25,7,15,79.0,115.5,2.0,27.0,140.0,127.92,94.91
2016,7,25,7,30,107.0,137.0,2.0,27.0,174.0,162.04,121.74
2016,7,25,7,45,265.0,142.5,2.0,27.5,256.0,229.83,172.41
2016,7,25,8,0,423.0,148.0,2.0,28.0,338.0,316.06,238.0
2016,7,25,8,15,455.0,162.0,1.9,28.0,390.0,369.08,279.26
2016,7,25,8,30,487.0,176.0,1.8,28.0,442.0,424.9,321.68
2016,7,25,8,45,516.5,188.0,1.75,28.5,495.0,479.87,361.78
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,536.8,402.04
2016,7,25,9,15,567.5,207.0,1.6,29.0,593.0,585.15,435.73
2016,7,25,9,30,589.0,214.0,1.5,29.0,638.0,635.47,469.82
2016,7,25,9,45,623.0,209.5,1.4,29.5,682.0,682.75,500.36
2016,7,25,10,0,657.0,205.0,1.3,30.0,726.0,730.89,530.53
2016,7,25,10,15,669.5,209.0,1.35,30.5,761.5,770.24,555.09
2016,7,25,10,30,682.0,213.0,1.4,31.0,797.0,808.28,578.36
2016,7,25,10,45,712.5,202.0,1.45,32.0,831.0,845.74,599.24
2016,7,25,11,0,743.0,191.0,1.5,33.0,865.0,879.91,617.74
2016,7,25,11,15,749.5,192.5,1.65,33.5,887.0,905.1,632.91
2016,7,25,11,30,756.0,194.0,1.8,34.0,909.0,927.77,646.54
2016,7,25,11,45,422.5,319.5,1.95,34.5,720.5,743.34,523.74
2016,7,25,12,0,89.0,445.0,2.1,35.0,532.0,530.98,373.68
2016,7,25,12,15,79.5,457.5,2.2,35.5,535.5,535.12,376.65
2016,7,25,12,30,70.0,470.0,2.3,36.0,539.0,538.75,378.05
2016,7,25,12,45,48.5,426.5,2.45,36.5,474.5,473.35,333.22
2016,7,25,13,0,27.0,383.0,2.6,37.0,410.0,407.82,287.89
2016,7,25,13,15,428.5,266.0,2.7,37.0,679.0,701.82,500.66
2016,7,25,13,30,830.0,149.0,2.8,37.0,948.0,964.61,671.64
2016,7,25,13,45,829.0,146.0,2.9,37.5,931.5,948.4,659.16
2016,7,25,14,0,828.0,143.0,3.0,38.0,915.0,929.08,647.1
2016,7,25,14,15,454.0,282.5,3.1,38.0,704.5,710.87,503.73
2016,7,25,14,30,80.0,422.0,3.2,38.0,494.0,489.74,345.58
2016,7,25,14,45,112.0,415.0,3.35,38.0,511.0,511.59,363.12
2016,7,25,15,0,144.0,408.0,3.5,38.0,528.0,526.73,375.06
2016,7,25,15,15,445.0,277.5,3.6,37.5,623.5,638.29,461.21
2016,7,25,15,30,746.0,147.0,3.7,37.0,719.0,719.1,523.56
2016,7,25,15,45,719.5,148.5,3.8,37.0,673.5,670.15,490.24
2016,7,25,16,0,693.0,150.0,3.9,37.0,628.0,620.88,456.16
2016,7,25,16,15,347.0,155.5,4.0,36.5,395.0,374.75,278.83
2016,7,25,16,30,1.0,161.0,4.1,36.0,162.0,156.4,113.47
2016,7,25,16,45,192.5,173.0,4.2,35.5,271.5,271.86,202.77
2016,7,25,17,0,384.0,185.0,4.3,35.0,381.0,363.89,270.73
2016,7,25,17,15,192.0,96.0,4.25,34.5,194.0,174.15,128.43
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.75,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.3,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.86,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,2.05,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.2,24.0,6.0,5.9,0.0
2016,7,26,6,15,52.5,29.0,2.25,24.0,35.5,25.4,12.8
2016,7,26,6,30,100.0,52.0,2.3,24.0,65.0,51.94,32.94
2016,7,26,6,45,164.5,74.5,2.4,24.5,108.5,86.37,57.59
2016,7,26,7,0,229.0,97.0,2.5,25.0,152.0,129.65,90.28
2016,7,26,7,15,138.5,114.0,2.5,25.0,149.5,140.09,103.42
2016,7,26,7,30,48.0,131.0,2.5,25.0,147.0,139.19,106.09
2016,7,26,7,45,82.0,158.5,2.55,25.5,192.5,180.6,138.3
2016,7,26,8,0,116.0,186.0,2.6,26.0,238.0,226.84,174.0
2016,7,26,8,15,212.0,202.5,2.6,26.0,312.5,294.21,225.96
2016,7,26,8,30,308.0,219.0,2.6,26.0,387.0,373.21,286.46
2016,7,26,8,45,264.5,252.0,2.65,26.5,406.5,398.08,304.09
2016,7,26,9,0,221.0,285.0,2.7,27.0,426.0,415.95,315.9
2016,7,26,9,15,212.5,310.5,2.7,27.0,454.5,446.87,337.91
2016,7,26,9,30,204.0,336.0,2.7,27.0,483.0,476.56,358.56
2016,7,26,9,45,428.5,270.0,2.75,27.5,603.0,595.52,447.92
2016,7,26,10,0,653.0,204.0,2.8,28.0,723.0,726.9,542.86
2016,7,26,10,15,448.0,309.0,2.8,28.0,672.5,685.46,507.33
2016,7,26,10,30,243.0,414.0,2.8,28.0,622.0,626.19,459.79
2016,7,26,10,45,204.0,434.5,2.8,28.5,613.5,616.33,450.72
2016,7,26,11,0,165.0,455.0,2.8,29.0,605.0,607.39,441.91
2016,7,26,11,15,137.0,463.0,2.8,29.0,590.0,593.71,431.23
2016,7,26,11,30,109.0,471.0,2.8,29.0,575.0,573.36,416.02
2016,7,26,11,45,118.0,481.5,2.8,29.0,595.5,599.98,434.33
2016,7,26,12,0,127.0,492.0,2.8,29.0,616.0,621.4,448.82
2016,7,26,12,15,213.5,485.5,2.8,29.0,695.5,702.45,506.36
2016,7,26,12,30,300.0,479.0,2.8,29.0,775.0,788.54,565.59
2016,7,26,12,45,531.5,337.0,2.8,29.0,858.5,882.14,634.97
2016,7,26,13,0,763.0,195.0,2.8,29.0,942.0,964.85,692.03
2016,7,26,13,15,760.5,194.5,2.8,29.0,933.0,956.22,685.97
2016,7,26,13,30,758.0,194.0,2.8,29.0,924.0,944.65,678.92
2016,7,26,13,45,534.0,319.5,2.85,29.0,829.0,845.62,611.27
2016,7,26,14,0,310.0,445.0,2.9,29.0,734.0,744.5,537.62
2016,7,26,14,15,316.5,432.5,2.9,29.0,720.5,730.1,529.39
2016,7,26,14,30,323.0,420.0,2.9,29.0,707.0,714.19,519.52
2016,7,26,14,45,528.5,295.5,2.9,29.0,744.5,761.62,559.09
2016,7,26,15,0,734.0,171.0,2.9,29.0,782.0,790.18,583.31
2016,7,26,15,15,654.5,209.5,2.85,28.5,735.0,739.48,549.09
2016,7,26,15,30,575.0,248.0,2.8,28.0,688.0,689.27,513.75
2016,7,26,15,45,632.5,198.5,2.8,28.0,656.0,657.67,494.01
2016,7,26,16,0,690.0,149.0,2.8,28.0,624.0,617.82,467.65
2016,7,26,16,15,583.0,176.0,2.75,28.0,557.0,544.16,412.8
2016,7,26,16,30,476.0,203.0,2.7,28.0,490.0,477.49,362.5
2016,7,26,16,45,444.5,190.5,2.7,28.0,439.0,422.85,321.58
2016,7,26,17,0,413.0,178.0,2.7,28.0,388.0,370.69,281.59
2016,7,26,17,15,398.0,158.0,2.6,27.5,341.5,320.9,242.93
2016,7,26,17,30,383.0,138.0,2.5,27.0,295.0,272.3,204.14
2016,7,26,17,45,417.0,113.0,2.4,27.0,260.0,235.04,171.77
2016,7,26,18,0,451.0,88.0,2.3,27.0,225.0,193.63,134.9
2016,7,26,18,15,384.5,76.5,2.1,26.5,176.5,142.39,93.88
2016,7,26,18,30,318.0,65.0,1.9,26.0,128.0,98.85,60.75
2016,7,26,18,45,231.0,48.5,1.7,25.5,87.0,57.25,32.43
2016,7,26,19,0,144.0,32.0,1.5,25.0,46.0,25.99,14.54
2016,7,26,19,15,72.0,16.0,1.5,25.0,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,23.0,1.0,0.98,0.0
2016,7,27,6,15,0.0,6.0,0.8,23.5,6.0,5.78,0.0
2016,7,27,6,30,0.0,11.0,1.0,24.0,11.0,10.6,2.85
2016,7,27,6,45,0.0,18.5,1.2,24.5,18.5,17.84,8.94
2016,7,27,7,0,0.0,26.0,1.4,25.0,26.0,25.09,14.99
2016,7,27,7,15,0.0,34.5,1.45,25.5,34.5,33.3,21.74
2016,7,27,7,30,0.0,43.0,1.5,26.0,43.0,41.52,28.37
2016,7,27,7,45,0.0,87.5,1.55,26.5,87.5,84.5,62.86
2016,7,27,8,0,0.0,132.0,1.6,27.0,132.0,127.32,96.35
2016,7,27,8,15,10.5,164.0,1.6,27.0,169.5,163.11,123.85
2016,7,27,8,30,21.0,196.0,1.6,27.0,207.0,200.17,151.98
2016,7,27,8,45,19.0,209.0,1.65,27.5,220.0,212.99,160.89
2016,7,27,9,0,17.0,222.0,1.7,28.0,233.0,225.57,169.56
2016,7,27,9,15,76.0,279.5,1.75,28.5,333.5,323.78,242.93
2016,7,27,9,30,135.0,337.0,1.8,29.0,434.0,428.91,318.67
2016,7,27,9,45,193.0,355.0,1.85,29.5,503.0,496.9,366.44
2016,7,27,10,0,251.0,373.0,1.9,30.0,572.0,572.53,418.63
2016,7,27,10,15,263.0,389.5,2.0,30.0,607.0,609.26,443.33
2016,7,27,10,30,275.0,406.0,2.1,30.0,642.0,645.99,468.1
2016,7,27,10,45,262.5,425.0,2.25,30.0,656.5,663.25,479.19
2016,7,27,11,0,250.0,444.0,2.4,30.0,671.0,678.87,489.28
2016,7,27,11,15,277.5,449.0,2.5,30.0,706.5,716.53,515.17
2016,7,27,11,30,305.0,454.0,2.6,30.0,742.0,754.26,540.82
2016,7,27,11,45,340.5,444.0,2.75,30.5,770.5,784.43,561.04
2016,7,27,12,0,376.0,434.0,2.9,31.0,799.0,814.13,580.88
2016,7,27,12,15,421.5,434.0,2.95,31.0,845.5,866.68,615.98
2016,7,27,12,30,467.0,434.0,3.0,31.0,892.0,914.35,647.5
2016,7,27,12,45,573.5,345.5,3.15,31.0,907.5,933.1,664.6
2016,7,27,13,0,680.0,257.0,3.3,31.0,923.0,948.65,679.35
2016,7,27,13,15,677.5,256.0,3.35,31.0,913.5,939.94,674.14
2016,7,27,13,30,675.0,255.0,3.4,31.0,904.0,928.53,667.44
2016,7,27,13,45,676.0,248.5,3.45,31.0,888.0,912.37,657.74
2016,7,27,14,0,677.0,242.0,3.5,31.0,872.0,893.54,646.35
2016,7,27,14,15,669.0,239.5,3.5,31.0,848.0,867.78,630.14
2016,7,27,14,30,661.0,237.0,3.5,31.0,824.0,839.93,612.24
2016,7,27,14,45,663.0,225.0,3.5,31.0,795.5,809.36,592.72
2016,7,27,15,0,665.0,213.0,3.5,31.0,767.0,776.38,571.37
2016,7,27,15,15,651.0,209.0,3.45,31.0,729.5,736.29,544.23
2016,7,27,15,30,637.0,205.0,3.4,31.0,692.0,695.2,516.08
2016,7,27,15,45,621.0,198.5,3.35,31.0,650.0,649.44,484.28
2016,7,27,16,0,605.0,192.0,3.3,31.0,608.0,603.34,451.7
2016,7,27,16,15,581.5,185.5,3.15,30.5,561.0,552.47,415.59
2016,7,27,16,30,558.0,179.0,3.0,30.0,514.0,501.04,378.29
2016,7,27,16,45,532.0,169.0,2.85,30.0,465.0,447.56,337.91
2016,7,27,17,0,506.0,159.0,2.7,30.0,416.0,395.81,297.98
2016,7,27,17,15,466.5,149.0,2.3,29.5,364.5,340.45,254.79
2016,7,27,17,30,427.0,139.0,1.9,29.0,313.0,288.81,213.74
2016,7,27,17,45,382.0,125.0,1.55,28.5,263.0,235.7,171.29
2016,7,27,18,0,337.0,111.0,1.2,28.0,213.0,187.49,132.53
2016,7,27,18,15,269.5,94.5,1.1,27.5,165.5,138.05,94.24
2016,7,27,18,30,202.0,78.0,1.0,27.0,118.0,96.64,63.4
2016,7,27,18,45,129.0,56.0,0.9,27.0,78.5,58.06,36.14
2016,7,27,19,0,56.0,34.0,0.8,27.0,39.0,29.81,17.09
2016,7,27,19,15,28.0,17.0,0.8,26.5,19.5,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,24.0,6.0,5.9,0.0
2016,7,28,6,15,17.5,25.5,2.4,24.0,27.5,23.61,10.78
2016,7,28,6,30,35.0,45.0,2.5,24.0,49.0,43.53,28.05
2016,7,28,6,45,64.0,67.5,2.7,24.5,80.5,69.63,48.22
2016,7,28,7,0,93.0,90.0,2.9,25.0,112.0,100.41,72.33
2016,7,28,7,15,114.5,112.0,2.95,25.5,146.5,132.64,98.15
2016,7,28,7,30,136.0,134.0,3.0,26.0,181.0,167.48,126.03
2016,7,28,7,45,94.5,154.5,3.15,26.5,190.0,181.69,138.52
2016,7,28,8,0,53.0,175.0,3.3,27.0,199.0,190.21,145.51
2016,7,28,8,15,131.0,204.0,3.25,27.0,273.0,258.61,198.31
2016,7,28,8,30,209.0,233.0,3.2,27.0,347.0,334.64,256.48
2016,7,28,8,45,285.5,243.5,3.2,27.5,415.5,401.75,306.88
2016,7,28,9,0,362.0,254.0,3.2,28.0,484.0,474.47,360.63
2016,7,28,9,15,361.5,277.5,3.1,28.5,522.0,515.72,389.11
2016,7,28,9,30,361.0,301.0,3.0,29.0,560.0,556.1,416.32
2016,7,28,9,45,254.0,341.0,2.9,29.5,529.0,532.07,395.1
2016,7,28,10,0,147.0,381.0,2.8,30.0,498.0,495.17,364.69
2016,7,28,10,15,481.0,257.0,2.75,30.0,663.5,661.54,490.15
2016,7,28,10,30,815.0,133.0,2.7,30.0,829.0,838.18,612.0
2016,7,28,10,45,502.0,293.0,2.7,30.5,726.5,749.03,544.8
2016,7,28,11,0,189.0,453.0,2.7,31.0,624.0,627.88,451.95
2016,7,28,11,15,265.0,446.0,2.75,31.0,692.5,702.08,504.75
2016,7,28,11,30,341.0,439.0,2.8,31.0,761.0,774.08,554.12
2016,7,28,11,45,597.0,287.5,2.85,31.0,861.5,882.87,633.83
2016,7,28,12,0,853.0,136.0,2.9,31.0,962.0,982.79,699.02
2016,7,28,12,15,854.5,136.5,2.95,31.0,968.5,991.7,703.95
2016,7,28,12,30,856.0,137.0,3.0,31.0,975.0,997.34,707.72
2016,7,28,12,45,581.5,306.0,3.1,31.5,875.0,901.56,643.31
2016,7,28,13,0,307.0,475.0,3.2,32.0,775.0,791.1,561.5
2016,7,28,13,15,313.0,468.5,3.25,32.0,772.0,787.81,560.73
2016,7,28,13,30,319.0,462.0,3.3,32.0,769.0,783.04,558.31
2016,7,28,13,45,579.5,298.5,3.4,32.0,843.0,869.2,625.16
2016,7,28,14,0,840.0,135.0,3.5,32.0,917.0,933.17,669.92
2016,7,28,14,15,653.0,246.5,3.55,31.5,844.0,860.25,623.55
2016,7,28,14,30,466.0,358.0,3.6,31.0,771.0,784.72,569.33
2016,7,28,14,45,526.5,319.0,3.7,31.0,769.0,783.62,571.94
2016,7,28,15,0,587.0,280.0,3.8,31.0,767.0,776.85,570.12
2016,7,28,15,15,686.5,202.5,3.8,30.5,746.5,758.21,562.37
2016,7,28,15,30,786.0,125.0,3.8,30.0,726.0,727.29,544.19
2016,7,28,15,45,661.0,172.5,3.85,30.0,656.5,652.25,490.75
2016,7,28,16,0,536.0,220.0,3.9,30.0,587.0,583.09,439.3
2016,7,28,16,15,354.5,244.0,3.85,29.5,479.5,464.11,351.41
2016,7,28,16,30,173.0,268.0,3.8,29.0,372.0,362.53,274.73
2016,7,28,16,45,260.5,229.5,3.8,29.0,369.0,362.5,275.95
2016,7,28,17,0,348.0,191.0,3.8,29.0,366.0,350.94,266.96
2016,7,28,17,15,337.0,168.5,3.65,28.5,322.0,304.2,230.54
2016,7,28,17,30,326.0,146.0,3.5,28.0,278.0,258.33,193.97
2016,7,28,17,45,300.5,126.5,3.35,28.0,234.0,211.96,156.17
2016,7,28,18,0,275.0,107.0,3.2,28.0,190.0,168.39,120.34
2016,7,28,18,15,235.0,88.0,3.0,27.5,148.5,125.57,86.1
2016,7,28,18,30,195.0,69.0,2.8,27.0,107.0,87.52,56.6
2016,7,28,18,45,134.0,49.5,2.6,26.5,72.0,52.62,31.8
2016,7,28,19,0,73.0,30.0,2.4,26.0,37.0,25.28,13.48
2016,7,28,19,15,36.5,15.0,2.4,25.5,18.5,14.74,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,7.86,0.0
2016,7,29,6,15,106.5,27.0,1.95,24.0,40.0,22.52,9.6
2016,7,29,6,30,200.0,46.0,2.1,24.0,71.0,49.35,28.09
2016,7,29,6,45,283.5,60.5,2.25,24.5,116.0,85.65,52.1
2016,7,29,7,0,367.0,75.0,2.4,25.0,161.0,131.85,86.33
2016,7,29,7,15,428.0,85.5,2.45,25.0,211.5,179.0,124.46
2016,7,29,7,30,489.0,96.0,2.5,25.0,262.0,233.07,169.23
2016,7,29,7,45,533.0,103.5,2.6,25.5,314.5,286.19,213.46
2016,7,29,8,0,577.0,111.0,2.7,26.0,367.0,342.75,259.72
2016,7,29,8,15,609.0,117.5,2.7,26.0,419.0,397.01,303.79
2016,7,29,8,30,641.0,124.0,2.7,26.0,471.0,453.78,348.66
2016,7,29,8,45,669.5,127.5,2.75,26.5,521.5,507.8,389.76
2016,7,29,9,0,698.0,131.0,2.8,27.0,572.0,563.31,430.79
2016,7,29,9,15,716.5,135.0,2.75,27.0,618.5,613.88,467.63
2016,7,29,9,30,735.0,139.0,2.7,27.0,665.0,664.03,503.27
2016,7,29,9,45,754.5,139.0,2.7,27.5,707.5,710.68,534.34
2016,7,29,10,0,774.0,139.0,2.7,28.0,750.0,756.71,563.51
2016,7,29,10,15,512.5,274.5,2.65,28.0,687.5,705.25,522.08
2016,7,29,10,30,251.0,410.0,2.6,28.0,625.0,629.87,461.77
2016,7,29,10,45,230.5,430.0,2.55,28.5,632.5,636.11,464.22
2016,7,29,11,0,210.0,450.0,2.5,29.0,640.0,644.38,467.42
2016,7,29,11,15,262.5,450.0,2.35,29.0,693.5,704.06,507.99
2016,7,29,11,30,315.0,450.0,2.2,29.0,747.0,760.51,545.24
2016,7,29,11,45,353.0,422.5,2.1,29.5,760.5,775.63,554.23
2016,7,29,12,0,391.0,395.0,2.0,30.0,774.0,794.72,565.94
2016,7,29,12,15,625.5,264.5,1.85,30.0,875.0,901.67,640.91
2016,7,29,12,30,860.0,134.0,1.7,30.0,976.0,998.7,699.03
2016,7,29,12,45,865.0,130.5,1.6,30.5,976.0,1000.59,696.33
2016,7,29,13,0,870.0,127.0,1.5,31.0,976.0,999.14,692.7
2016,7,29,13,15,868.0,126.5,1.45,31.0,966.5,990.32,686.83
2016,7,29,13,30,866.0,126.0,1.4,31.0,957.0,978.19,679.14
2016,7,29,13,45,866.0,122.5,1.4,31.5,940.5,961.72,668.31
2016,7,29,14,0,866.0,119.0,1.4,32.0,924.0,941.97,655.6
2016,7,29,14,15,860.5,118.0,1.5,32.0,899.0,916.42,642.01
2016,7,29,14,30,855.0,117.0,1.6,32.0,874.0,888.01,626.48
2016,7,29,14,45,821.5,131.0,1.7,32.0,836.5,847.6,603.07
2016,7,29,15,0,788.0,145.0,1.8,32.0,799.0,809.38,580.75
2016,7,29,15,15,776.5,142.0,1.9,32.0,760.5,768.18,556.02
2016,7,29,15,30,765.0,139.0,2.0,32.0,722.0,725.41,529.79
2016,7,29,15,45,755.5,133.0,2.1,32.0,679.5,679.75,500.79
2016,7,29,16,0,746.0,127.0,2.2,32.0,637.0,632.82,469.12
2016,7,29,16,15,726.5,123.0,2.25,32.0,589.0,580.52,432.38
2016,7,29,16,30,707.0,119.0,2.3,32.0,541.0,528.31,394.68
2016,7,29,16,45,685.0,112.5,2.35,32.0,490.5,472.75,353.46
2016,7,29,17,0,663.0,106.0,2.4,32.0,440.0,418.21,311.71
2016,7,29,17,15,629.0,100.0,2.15,31.5,387.0,360.5,266.48
2016,7,29,17,30,595.0,94.0,1.9,31.0,334.0,305.68,222.35
2016,7,29,17,45,550.5,86.0,1.7,30.5,281.5,248.97,176.24
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,196.94,133.48
2016,7,29,18,15,438.5,67.5,1.4,29.0,179.0,143.29,91.18
2016,7,29,18,30,371.0,57.0,1.3,28.0,129.0,96.89,56.41
2016,7,29,18,45,273.0,43.0,1.25,27.5,86.5,54.07,28.43
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.84,11.33
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,22.5,4.0,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,23.0,8.0,7.86,0.0
2016,7,30,6,15,116.5,26.5,2.25,23.5,40.0,20.71,7.94
2016,7,30,6,30,216.0,45.0,2.4,24.0,72.0,49.06,27.44
2016,7,30,6,45,316.0,56.5,2.6,24.5,118.5,85.28,50.48
2016,7,30,7,0,416.0,68.0,2.8,25.0,165.0,133.28,85.48
2016,7,30,7,15,476.0,77.5,2.8,25.5,217.0,182.87,125.68
2016,7,30,7,30,536.0,87.0,2.8,26.0,269.0,238.55,171.75
2016,7,30,7,45,588.5,91.0,2.85,26.5,323.5,292.84,217.02
2016,7,30,8,0,641.0,95.0,2.9,27.0,378.0,352.49,265.83
2016,7,30,8,15,671.5,100.0,2.85,27.5,431.0,408.08,310.49
2016,7,30,8,30,702.0,105.0,2.8,28.0,484.0,465.92,355.42
2016,7,30,8,45,729.0,107.5,2.75,28.5,535.5,521.58,397.32
2016,7,30,9,0,756.0,110.0,2.7,29.0,587.0,577.94,438.36
2016,7,30,9,15,773.0,113.0,2.65,29.5,634.0,629.07,474.32
2016,7,30,9,30,790.0,116.0,2.6,30.0,681.0,679.83,508.78
2016,7,30,9,45,805.5,117.0,2.55,30.5,723.5,726.78,538.2
2016,7,30,10,0,821.0,118.0,2.5,31.0,766.0,770.62,564.95
2016,7,30,10,15,830.5,120.0,2.5,31.0,802.0,810.88,590.37
2016,7,30,10,30,840.0,122.0,2.5,31.0,838.0,849.12,614.24
2016,7,30,10,45,850.0,122.0,2.5,31.5,868.0,883.57,634.19
2016,7,30,11,0,860.0,122.0,2.5,32.0,898.0,915.62,652.41
2016,7,30,11,15,864.5,123.0,2.55,32.0,920.5,940.89,667.95
2016,7,30,11,30,869.0,124.0,2.6,32.0,943.0,963.16,681.67
2016,7,30,11,45,882.0,117.5,2.65,32.5,960.0,983.09,692.59
2016,7,30,12,0,895.0,111.0,2.7,33.0,977.0,1000.01,701.65
2016,7,30,12,15,896.0,111.5,2.8,33.0,983.0,1008.79,707.61
2016,7,30,12,30,897.0,112.0,2.9,33.0,989.0,1014.12,711.59
2016,7,30,12,45,897.0,111.5,3.0,33.5,987.5,1013.99,710.83
2016,7,30,13,0,897.0,111.0,3.1,34.0,986.0,1010.38,708.03
2016,7,30,13,15,895.0,110.5,3.15,34.0,976.0,1001.32,703.0
2016,7,30,13,30,893.0,110.0,3.2,34.0,966.0,988.83,695.94
2016,7,30,13,45,888.5,110.0,3.3,34.5,948.0,971.06,684.57
2016,7,30,14,0,884.0,110.0,3.4,35.0,930.0,950.08,671.23
2016,7,30,14,15,878.5,109.0,3.45,34.5,905.0,924.07,657.11
2016,7,30,14,30,873.0,108.0,3.5,34.0,880.0,895.14,641.0
2016,7,30,14,45,864.5,106.5,3.55,34.0,847.5,860.34,619.62
2016,7,30,15,0,856.0,105.0,3.6,34.0,815.0,823.13,596.5
2016,7,30,15,15,846.0,103.0,3.65,34.0,776.5,782.02,570.56
2016,7,30,15,30,836.0,101.0,3.7,34.0,738.0,739.03,543.06
2016,7,30,15,45,821.5,99.5,3.75,34.0,693.5,691.67,512.21
2016,7,30,16,0,807.0,98.0,3.8,34.0,649.0,643.3,479.61
2016,7,30,16,15,789.0,95.0,3.75,33.5,600.5,591.07,442.85
2016,7,30,16,30,771.0,92.0,3.7,33.0,552.0,537.85,404.29
2016,7,30,16,45,745.5,89.0,3.7,33.0,500.0,480.88,361.11
2016,7,30,17,0,720.0,86.0,3.7,33.0,448.0,425.15,317.63
2016,7,30,17,15,688.0,81.5,3.45,32.5,394.5,366.8,271.37
2016,7,30,17,30,656.0,77.0,3.2,32.0,341.0,310.15,225.21
2016,7,30,17,45,609.0,71.5,3.0,31.5,287.0,251.69,177.11
2016,7,30,18,0,562.0,66.0,2.8,31.0,233.0,198.13,132.57
2016,7,30,18,15,494.5,58.0,2.55,30.0,182.0,143.65,89.09
2016,7,30,18,30,427.0,50.0,2.3,29.0,131.0,97.04,54.07
2016,7,30,18,45,322.0,38.5,2.1,28.5,88.0,52.87,25.93
2016,7,30,19,0,217.0,27.0,1.9,28.0,45.0,21.24,9.79
2016,7,30,19,15,108.5,13.5,1.9,27.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
