Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,139.0,19.5,3.4,24.0,37.0,14.97,3.77
2016,7,31,6,30,278.0,39.0,3.5,24.0,74.0,46.47,23.75
2016,7,31,6,45,389.0,47.0,3.65,24.5,122.5,84.44,46.85
2016,7,31,7,0,500.0,55.0,3.8,25.0,171.0,135.19,83.62
2016,7,31,7,15,557.0,62.0,3.8,25.5,223.5,185.87,125.43
2016,7,31,7,30,614.0,69.0,3.8,26.0,276.0,242.96,173.59
2016,7,31,7,45,662.5,71.5,3.85,26.5,331.5,298.83,221.08
2016,7,31,8,0,711.0,74.0,3.9,27.0,387.0,360.25,272.15
2016,7,31,8,15,738.0,78.0,3.9,27.5,440.5,416.95,318.51
2016,7,31,8,30,765.0,82.0,3.9,28.0,494.0,475.4,364.72
2016,7,31,8,45,784.0,85.0,3.95,28.5,544.5,529.77,406.54
2016,7,31,9,0,803.0,88.0,4.0,29.0,595.0,583.98,446.95
2016,7,31,9,15,818.0,91.0,4.0,29.5,642.0,635.72,484.23
2016,7,31,9,30,833.0,94.0,4.0,30.0,689.0,686.79,518.79
2016,7,31,9,45,846.0,95.0,4.05,30.5,731.0,733.39,548.99
2016,7,31,10,0,859.0,96.0,4.1,31.0,773.0,778.61,577.81
2016,7,31,10,15,867.5,98.0,4.1,31.0,809.0,819.47,604.31
2016,7,31,10,30,876.0,100.0,4.1,31.0,845.0,858.14,629.12
2016,7,31,10,45,883.0,100.5,4.15,31.5,874.5,891.53,649.18
2016,7,31,11,0,890.0,101.0,4.2,32.0,904.0,922.25,667.35
2016,7,31,11,15,894.5,102.0,4.2,32.5,926.0,948.26,682.1
2016,7,31,11,30,899.0,103.0,4.2,33.0,948.0,971.15,694.78
2016,7,31,11,45,902.5,103.0,4.25,33.5,963.0,988.81,704.37
2016,7,31,12,0,906.0,103.0,4.3,34.0,978.0,1003.12,711.87
2016,7,31,12,15,907.0,103.0,4.35,34.0,984.5,1011.5,717.15
2016,7,31,12,30,908.0,103.0,4.4,34.0,991.0,1016.38,720.35
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.5,1016.24,719.01
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,1012.58,715.59
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.5,1003.42,710.26
2016,7,31,13,30,901.0,104.0,4.6,35.0,967.0,990.81,702.85
2016,7,31,13,45,895.0,105.0,4.65,35.0,948.5,972.44,691.82
2016,7,31,14,0,889.0,106.0,4.7,35.0,930.0,950.89,678.81
2016,7,31,14,15,500.0,269.5,4.7,35.0,731.0,741.53,537.42
2016,7,31,14,30,111.0,433.0,4.7,35.0,532.0,529.49,380.93
2016,7,31,14,45,472.5,275.5,4.7,35.0,670.0,693.94,507.13
2016,7,31,15,0,834.0,118.0,4.7,35.0,808.0,817.79,595.9
2016,7,31,15,15,823.0,116.0,4.7,34.5,769.5,776.62,569.61
2016,7,31,15,30,812.0,114.0,4.7,34.0,731.0,735.45,543.97
2016,7,31,15,45,795.0,112.5,4.75,34.0,686.5,686.92,511.94
2016,7,31,16,0,778.0,111.0,4.8,34.0,642.0,637.67,477.73
2016,7,31,16,15,759.5,108.0,4.8,33.5,593.5,585.53,440.81
2016,7,31,16,30,741.0,105.0,4.8,33.0,545.0,533.38,402.78
2016,7,31,16,45,713.0,101.5,4.8,33.0,493.0,475.56,358.66
2016,7,31,17,0,685.0,98.0,4.8,33.0,441.0,419.68,314.83
2016,7,31,17,15,651.0,92.5,4.65,32.5,387.5,361.22,268.41
2016,7,31,17,30,617.0,87.0,4.5,32.0,334.0,305.64,223.06
2016,7,31,17,45,566.0,81.0,4.35,31.5,280.5,247.68,175.48
2016,7,31,18,0,515.0,75.0,4.2,31.0,227.0,195.16,132.02
2016,7,31,18,15,444.5,65.5,4.05,30.5,176.5,141.48,89.28
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,95.43,54.79
2016,7,31,18,45,265.0,42.5,3.75,29.5,83.5,52.42,27.27
2016,7,31,19,0,156.0,29.0,3.6,29.0,41.0,22.63,10.37
2016,7,31,19,15,78.0,14.5,3.7,28.5,20.5,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.5,25.0,3.45,23.5,33.0,20.9,6.92
2016,8,1,6,30,129.0,50.0,3.6,24.0,66.0,49.92,30.43
2016,8,1,6,45,254.0,62.5,3.75,24.5,114.5,83.82,51.82
2016,8,1,7,0,379.0,75.0,3.9,25.0,163.0,133.22,86.94
2016,8,1,7,15,444.0,85.5,3.95,25.5,215.0,181.99,126.19
2016,8,1,7,30,509.0,96.0,4.0,26.0,267.0,239.23,173.3
2016,8,1,7,45,580.0,96.5,4.1,26.5,325.0,294.95,219.42
2016,8,1,8,0,651.0,97.0,4.2,27.0,383.0,358.14,271.1
2016,8,1,8,15,682.5,102.0,4.25,27.5,437.0,414.84,317.16
2016,8,1,8,30,714.0,107.0,4.3,28.0,491.0,473.89,363.67
2016,8,1,8,45,746.0,107.5,4.35,29.0,544.0,531.05,406.72
2016,8,1,9,0,778.0,108.0,4.4,30.0,597.0,589.39,449.23
2016,8,1,9,15,795.0,111.5,4.4,30.5,645.0,642.17,487.08
2016,8,1,9,30,812.0,115.0,4.4,31.0,693.0,694.53,523.3
2016,8,1,9,45,828.0,115.5,4.4,31.5,736.5,742.36,554.13
2016,8,1,10,0,844.0,116.0,4.4,32.0,780.0,787.06,582.32
2016,8,1,10,15,853.5,118.0,4.4,32.5,817.0,828.24,607.73
2016,8,1,10,30,863.0,120.0,4.4,33.0,854.0,867.32,631.42
2016,8,1,10,45,872.0,120.5,4.4,33.5,884.5,902.14,652.03
2016,8,1,11,0,881.0,121.0,4.4,34.0,915.0,934.41,670.79
2016,8,1,11,15,886.0,122.0,4.4,34.0,937.5,960.68,686.94
2016,8,1,11,30,891.0,123.0,4.4,34.0,960.0,983.88,701.14
2016,8,1,11,45,895.5,122.5,4.45,34.5,975.0,1001.89,710.87
2016,8,1,12,0,900.0,122.0,4.5,35.0,990.0,1016.58,718.55
2016,8,1,12,15,901.0,122.0,4.5,35.0,996.5,1024.9,723.48
2016,8,1,12,30,902.0,122.0,4.5,35.0,1003.0,1029.73,726.36
2016,8,1,12,45,903.0,121.0,4.5,35.5,1001.5,1030.07,725.03
2016,8,1,13,0,904.0,120.0,4.5,36.0,1000.0,1026.89,721.63
2016,8,1,13,15,901.5,119.5,4.5,36.0,989.5,1017.23,715.77
2016,8,1,13,30,899.0,119.0,4.5,36.0,979.0,1004.12,707.86
2016,8,1,13,45,896.0,117.5,4.5,36.5,961.0,986.14,695.5
2016,8,1,14,0,893.0,116.0,4.5,37.0,943.0,964.84,681.17
2016,8,1,14,15,887.0,115.0,4.5,37.0,917.0,938.08,664.82
2016,8,1,14,30,881.0,114.0,4.5,37.0,891.0,908.38,646.58
2016,8,1,14,45,873.5,112.0,4.5,37.0,858.0,873.59,624.97
2016,8,1,15,0,866.0,110.0,4.5,37.0,825.0,836.3,601.62
2016,8,1,15,15,855.5,108.0,4.45,36.5,785.5,794.31,576.0
2016,8,1,15,30,845.0,106.0,4.4,36.0,746.0,750.44,548.79
2016,8,1,15,45,831.5,103.0,4.4,36.0,701.0,701.79,516.98
2016,8,1,16,0,818.0,100.0,4.4,36.0,656.0,652.96,483.94
2016,8,1,16,15,799.5,97.0,4.35,35.5,606.5,598.89,446.07
2016,8,1,16,30,781.0,94.0,4.3,35.0,557.0,544.74,407.0
2016,8,1,16,45,756.5,90.5,4.3,35.0,504.5,487.15,363.53
2016,8,1,17,0,732.0,87.0,4.3,35.0,452.0,430.7,319.66
2016,8,1,17,15,699.0,82.5,4.0,34.0,397.0,371.19,273.25
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,313.5,226.84
2016,8,1,17,45,617.0,72.5,3.4,32.5,287.5,253.84,177.83
2016,8,1,18,0,568.0,67.0,3.1,32.0,233.0,199.33,132.65
2016,8,1,18,15,497.5,58.5,2.9,31.0,181.5,143.53,88.42
2016,8,1,18,30,427.0,50.0,2.7,30.0,130.0,95.99,53.03
2016,8,1,18,45,311.5,38.5,2.5,29.5,86.0,51.46,25.2
2016,8,1,19,0,196.0,27.0,2.3,29.0,42.0,21.03,8.84
2016,8,1,19,15,98.0,13.5,2.5,28.5,21.0,13.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.0,2.55,23.5,35.0,16.26,3.58
2016,8,2,6,30,228.0,42.0,2.8,24.0,70.0,46.44,25.11
2016,8,2,6,45,345.0,52.0,3.1,24.5,118.5,83.58,47.93
2016,8,2,7,0,462.0,62.0,3.4,25.0,167.0,135.15,85.03
2016,8,2,7,15,522.0,70.0,3.45,25.5,220.0,185.25,125.98
2016,8,2,7,30,582.0,78.0,3.5,26.0,273.0,242.19,173.59
2016,8,2,7,45,639.5,79.5,3.55,27.0,329.5,298.42,220.45
2016,8,2,8,0,697.0,81.0,3.6,28.0,386.0,360.49,271.05
2016,8,2,8,15,725.5,85.0,3.55,28.5,439.5,417.98,317.57
2016,8,2,8,30,754.0,89.0,3.5,29.0,493.0,476.65,363.47
2016,8,2,8,45,779.5,90.5,3.5,29.5,545.0,532.71,406.1
2016,8,2,9,0,805.0,92.0,3.5,30.0,597.0,589.72,448.07
2016,8,2,9,15,820.5,94.5,3.45,30.5,644.5,640.94,484.42
2016,8,2,9,30,836.0,97.0,3.4,31.0,692.0,692.06,518.51
2016,8,2,9,45,849.5,98.0,3.35,32.0,734.5,739.25,547.2
2016,8,2,10,0,863.0,99.0,3.3,33.0,777.0,785.08,574.3
2016,8,2,10,15,871.5,101.0,3.25,33.0,813.0,826.17,600.07
2016,8,2,10,30,880.0,103.0,3.2,33.0,849.0,865.03,624.12
2016,8,2,10,45,887.0,103.5,3.2,33.5,879.0,898.6,643.51
2016,8,2,11,0,894.0,104.0,3.2,34.0,909.0,929.46,660.99
2016,8,2,11,15,898.0,105.0,3.2,34.5,931.0,955.13,675.05
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,977.63,687.07
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,994.89,696.18
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,1008.74,703.24
2016,8,2,12,15,907.0,108.0,3.35,36.0,987.5,1017.11,708.45
2016,8,2,12,30,908.0,108.0,3.4,36.0,994.0,1021.96,711.64
2016,8,2,12,45,907.5,108.0,3.45,36.0,992.0,1021.78,711.83
2016,8,2,13,0,907.0,108.0,3.5,36.0,990.0,1018.06,709.98
2016,8,2,13,15,905.0,107.5,3.55,36.0,979.5,1008.83,704.82
2016,8,2,13,30,903.0,107.0,3.6,36.0,969.0,996.12,697.61
2016,8,2,13,45,899.0,106.0,3.7,36.5,951.0,977.55,685.67
2016,8,2,14,0,895.0,105.0,3.8,37.0,933.0,955.69,671.73
2016,8,2,14,15,889.5,104.0,3.85,36.5,907.5,929.28,657.39
2016,8,2,14,30,884.0,103.0,3.9,36.0,882.0,899.91,641.04
2016,8,2,14,45,876.5,101.5,3.95,36.0,849.5,865.48,619.95
2016,8,2,15,0,869.0,100.0,4.0,36.0,817.0,828.53,597.06
2016,8,2,15,15,859.0,98.5,4.0,36.0,778.0,787.28,570.92
2016,8,2,15,30,849.0,97.0,4.0,36.0,739.0,744.1,543.25
2016,8,2,15,45,836.0,94.5,4.05,36.0,694.5,696.09,512.12
2016,8,2,16,0,823.0,92.0,4.1,36.0,650.0,646.89,479.33
2016,8,2,16,15,805.5,89.0,4.05,35.5,601.0,593.46,441.91
2016,8,2,16,30,788.0,86.0,4.0,35.0,552.0,540.12,403.41
2016,8,2,16,45,764.5,83.0,4.0,35.0,500.0,483.18,360.39
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,427.25,316.87
2016,8,2,17,15,709.5,75.5,3.8,34.5,394.0,367.85,269.99
2016,8,2,17,30,678.0,71.0,3.6,34.0,340.0,310.97,223.74
2016,8,2,17,45,631.0,66.0,3.45,33.5,285.5,250.91,174.5
2016,8,2,18,0,584.0,61.0,3.3,33.0,231.0,196.58,129.44
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.5,141.22,85.49
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,93.86,50.33
2016,8,2,18,45,332.0,35.5,2.4,30.0,84.5,49.25,22.94
2016,8,2,19,0,217.0,25.0,2.1,29.0,41.0,19.74,7.48
2016,8,2,19,15,108.5,12.5,2.2,28.5,20.5,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.25,1.84
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,44.9,22.33
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,83.41,45.75
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,134.51,82.74
2016,8,3,7,15,554.0,63.0,2.75,26.5,221.0,185.37,124.29
2016,8,3,7,30,613.0,70.0,2.7,27.0,274.0,242.92,172.34
2016,8,3,7,45,660.5,73.0,2.7,28.0,329.5,298.98,219.1
2016,8,3,8,0,708.0,76.0,2.7,29.0,385.0,360.47,268.99
2016,8,3,8,15,736.0,80.0,2.7,29.5,439.0,417.61,314.88
2016,8,3,8,30,764.0,84.0,2.7,30.0,493.0,476.61,360.62
2016,8,3,8,45,786.0,87.0,2.7,30.5,544.5,532.77,402.77
2016,8,3,9,0,808.0,90.0,2.7,31.0,596.0,589.53,443.93
2016,8,3,9,15,823.5,92.5,2.65,31.5,643.5,640.94,479.81
2016,8,3,9,30,839.0,95.0,2.6,32.0,691.0,692.24,513.32
2016,8,3,9,45,851.0,97.0,2.6,32.5,733.5,739.48,542.79
2016,8,3,10,0,863.0,99.0,2.6,33.0,776.0,785.23,570.77
2016,8,3,10,15,871.5,100.5,2.6,33.5,812.5,825.84,594.91
2016,8,3,10,30,880.0,102.0,2.6,34.0,849.0,864.22,617.29
2016,8,3,10,45,887.0,103.0,2.65,34.5,878.5,898.33,637.04
2016,8,3,11,0,894.0,104.0,2.7,35.0,908.0,929.72,654.94
2016,8,3,11,15,898.5,105.0,2.75,35.0,930.5,955.86,670.83
2016,8,3,11,30,903.0,106.0,2.8,35.0,953.0,978.86,684.82
2016,8,3,11,45,904.5,107.5,2.85,35.5,967.5,996.17,693.9
2016,8,3,12,0,906.0,109.0,2.9,36.0,982.0,1010.03,700.94
2016,8,3,12,15,907.0,109.0,2.95,36.0,988.0,1018.39,706.15
2016,8,3,12,30,908.0,109.0,3.0,36.0,994.0,1023.22,709.34
2016,8,3,12,45,908.5,108.5,3.1,36.5,992.5,1023.51,708.81
2016,8,3,13,0,909.0,108.0,3.2,37.0,991.0,1020.26,706.22
2016,8,3,13,15,907.0,107.5,3.25,37.0,981.0,1010.97,701.11
2016,8,3,13,30,905.0,107.0,3.3,37.0,971.0,998.2,693.97
2016,8,3,13,45,902.0,106.0,3.4,37.0,953.0,980.52,684.2
2016,8,3,14,0,899.0,105.0,3.5,37.0,935.0,959.5,672.36
2016,8,3,14,15,893.5,104.0,3.55,37.0,909.0,932.95,656.68
2016,8,3,14,30,888.0,103.0,3.6,37.0,883.0,903.41,639.08
2016,8,3,14,45,877.0,103.5,3.65,37.0,849.5,867.8,617.47
2016,8,3,15,0,866.0,104.0,3.7,37.0,816.0,829.89,594.21
2016,8,3,15,15,856.0,102.0,3.75,36.5,777.0,788.18,569.39
2016,8,3,15,30,846.0,100.0,3.8,36.0,738.0,744.55,542.89
2016,8,3,15,45,833.0,97.5,3.9,36.0,694.0,696.59,512.06
2016,8,3,16,0,820.0,95.0,4.0,36.0,650.0,647.46,479.38
2016,8,3,16,15,802.5,92.0,4.0,35.5,601.0,594.74,442.59
2016,8,3,16,30,785.0,89.0,4.0,35.0,552.0,540.91,403.88
2016,8,3,16,45,762.0,85.5,4.0,35.0,499.5,483.82,360.78
2016,8,3,17,0,739.0,82.0,4.0,35.0,447.0,427.69,317.12
2016,8,3,17,15,707.0,77.5,3.9,34.5,392.5,368.15,270.23
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,310.36,223.36
2016,8,3,17,45,628.5,67.5,3.7,33.5,284.0,250.94,174.57
2016,8,3,18,0,582.0,62.0,3.6,33.0,230.0,196.37,129.3
2016,8,3,18,15,513.0,54.0,3.3,32.0,178.0,140.59,85.05
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,92.9,49.71
2016,8,3,18,45,331.0,35.0,2.7,30.5,83.0,48.23,22.24
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,18.91,6.32
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,17.5,2.65,24.5,35.5,13.15,0.66
2016,8,4,6,30,308.0,35.0,2.8,25.0,71.0,43.73,20.89
2016,8,4,6,45,410.5,44.0,3.0,25.5,119.5,82.85,44.5
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,134.3,81.83
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,185.53,123.87
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,243.3,172.41
2016,8,4,7,45,673.5,69.5,3.25,28.0,329.5,300.59,220.49
2016,8,4,8,0,718.0,73.0,3.3,29.0,385.0,361.29,270.16
2016,8,4,8,15,745.5,77.0,3.3,29.5,439.0,418.79,316.65
2016,8,4,8,30,773.0,81.0,3.3,30.0,493.0,478.08,362.94
2016,8,4,8,45,793.5,83.5,3.3,30.5,544.0,533.4,404.82
2016,8,4,9,0,814.0,86.0,3.3,31.0,595.0,588.62,445.25
2016,8,4,9,15,829.5,88.5,3.3,31.5,642.5,640.89,482.29
2016,8,4,9,30,845.0,91.0,3.3,32.0,690.0,692.51,516.45
2016,8,4,9,45,855.0,94.0,3.3,32.5,732.5,739.56,546.17
2016,8,4,10,0,865.0,97.0,3.3,33.0,775.0,784.94,574.27
2016,8,4,10,15,874.0,98.5,3.3,33.5,811.5,826.07,599.11
2016,8,4,10,30,883.0,100.0,3.3,34.0,848.0,864.99,622.19
2016,8,4,10,45,887.0,102.5,3.35,34.5,877.0,898.05,641.49
2016,8,4,11,0,891.0,105.0,3.4,35.0,906.0,928.23,658.82
2016,8,4,11,15,896.0,106.0,3.45,35.0,928.5,954.78,675.17
2016,8,4,11,30,901.0,107.0,3.5,35.0,951.0,978.22,689.57
2016,8,4,11,45,902.0,109.0,3.6,35.5,965.0,995.51,699.04
2016,8,4,12,0,903.0,111.0,3.7,36.0,979.0,1009.34,706.44
2016,8,4,12,15,904.0,111.0,3.75,36.0,985.5,1017.67,711.63
2016,8,4,12,30,905.0,111.0,3.8,36.0,992.0,1022.47,714.77
2016,8,4,12,45,902.0,113.0,3.9,36.0,989.5,1021.75,714.91
2016,8,4,13,0,899.0,115.0,4.0,36.0,987.0,1017.51,712.99
2016,8,4,13,15,897.0,114.5,4.05,36.0,977.0,1008.27,707.73
2016,8,4,13,30,895.0,114.0,4.1,36.0,967.0,995.57,700.42
2016,8,4,13,45,888.5,114.5,4.15,36.5,948.0,976.14,687.48
2016,8,4,14,0,882.0,115.0,4.2,37.0,929.0,953.55,672.64
2016,8,4,14,15,876.5,114.0,4.2,37.0,903.5,927.34,656.68
2016,8,4,14,30,871.0,113.0,4.2,37.0,878.0,898.2,638.83
2016,8,4,14,45,862.5,111.5,4.25,37.0,845.0,863.18,617.31
2016,8,4,15,0,854.0,110.0,4.3,37.0,812.0,825.74,594.08
2016,8,4,15,15,843.5,108.0,4.3,36.5,773.0,784.01,568.77
2016,8,4,15,30,833.0,106.0,4.3,36.0,734.0,740.43,541.88
2016,8,4,15,45,821.0,102.5,4.3,36.0,689.5,692.66,510.63
2016,8,4,16,0,809.0,99.0,4.3,36.0,645.0,644.66,478.03
2016,8,4,16,15,791.0,96.0,4.2,35.5,596.0,591.17,440.38
2016,8,4,16,30,773.0,93.0,4.1,35.0,547.0,537.55,401.55
2016,8,4,16,45,751.5,88.5,4.1,35.0,495.0,480.78,358.66
2016,8,4,17,0,730.0,84.0,4.1,35.0,443.0,424.85,315.13
2016,8,4,17,15,697.5,79.0,3.95,34.5,389.0,365.06,268.0
2016,8,4,17,30,665.0,74.0,3.8,34.0,335.0,307.11,220.99
2016,8,4,17,45,622.0,67.5,3.7,33.5,281.0,248.29,172.61
2016,8,4,18,0,579.0,61.0,3.6,33.0,227.0,193.95,127.42
2016,8,4,18,15,509.5,53.5,3.25,32.0,175.5,138.8,83.71
2016,8,4,18,30,440.0,46.0,2.9,31.0,124.0,91.81,49.02
2016,8,4,18,45,329.0,34.5,2.6,30.5,81.0,47.14,21.58
2016,8,4,19,0,218.0,23.0,2.3,30.0,38.0,18.09,5.14
2016,8,4,19,15,109.0,11.5,2.4,29.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,13.24,0.0
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,43.17,20.72
2016,8,5,6,45,396.0,45.5,2.65,25.5,118.0,82.59,44.87
2016,8,5,7,0,493.0,56.0,2.8,26.0,166.0,133.7,82.1
2016,8,5,7,15,553.5,63.0,2.8,26.5,219.5,184.8,123.77
2016,8,5,7,30,614.0,70.0,2.8,27.0,273.0,242.79,172.18
2016,8,5,7,45,658.0,75.0,2.8,27.5,328.5,299.76,220.19
2016,8,5,8,0,702.0,80.0,2.8,28.0,384.0,361.78,271.17
2016,8,5,8,15,730.5,84.0,2.75,28.5,438.0,418.92,317.17
2016,8,5,8,30,759.0,88.0,2.7,29.0,492.0,477.99,363.03
2016,8,5,8,45,781.5,91.5,2.65,29.5,544.0,534.79,405.63
2016,8,5,9,0,804.0,95.0,2.6,30.0,596.0,592.24,447.2
2016,8,5,9,15,819.5,97.5,2.55,30.5,643.5,644.39,483.61
2016,8,5,9,30,835.0,100.0,2.5,31.0,691.0,694.65,516.63
2016,8,5,9,45,846.5,102.5,2.45,31.5,733.5,741.94,545.89
2016,8,5,10,0,858.0,105.0,2.4,32.0,776.0,787.69,573.55
2016,8,5,10,15,866.5,106.5,2.4,32.0,812.5,828.18,598.78
2016,8,5,10,30,875.0,108.0,2.4,32.0,849.0,866.44,622.37
2016,8,5,10,45,881.0,109.5,2.4,32.5,878.5,900.04,641.48
2016,8,5,11,0,887.0,111.0,2.4,33.0,908.0,930.88,658.67
2016,8,5,11,15,891.5,112.0,2.45,33.0,929.5,956.88,674.52
2016,8,5,11,30,896.0,113.0,2.5,33.0,951.0,979.74,688.48
2016,8,5,11,45,892.0,118.0,2.55,33.5,963.5,995.08,696.39
2016,8,5,12,0,888.0,123.0,2.6,34.0,976.0,1006.83,702.21
2016,8,5,12,15,888.5,123.5,2.65,34.0,982.0,1015.01,707.38
2016,8,5,12,30,889.0,124.0,2.7,34.0,988.0,1019.73,710.55
2016,8,5,12,45,887.0,124.5,2.8,34.5,985.0,1018.46,709.15
2016,8,5,13,0,885.0,125.0,2.9,35.0,982.0,1013.73,705.75
2016,8,5,13,15,882.0,124.5,2.95,35.0,971.5,1003.58,700.14
2016,8,5,13,30,879.0,124.0,3.0,35.0,961.0,990.04,692.54
2016,8,5,13,45,873.0,124.0,3.1,35.0,942.0,970.79,681.8
2016,8,5,14,0,867.0,124.0,3.2,35.0,923.0,948.42,669.1
2016,8,5,14,15,860.5,123.0,3.25,34.5,897.0,921.58,654.53
2016,8,5,14,30,854.0,122.0,3.3,34.0,871.0,891.91,638.03
2016,8,5,14,45,835.0,126.0,3.35,34.0,835.5,853.77,614.55
2016,8,5,15,0,816.0,130.0,3.4,34.0,800.0,816.77,591.65
2016,8,5,15,15,804.0,127.5,3.45,33.5,760.5,774.29,566.0
2016,8,5,15,30,792.0,125.0,3.5,33.0,721.0,730.2,538.83
2016,8,5,15,45,777.5,121.5,3.55,33.0,676.5,681.95,507.26
2016,8,5,16,0,763.0,118.0,3.6,33.0,632.0,632.81,472.94
2016,8,5,16,15,430.0,187.5,3.65,33.0,472.5,457.16,342.96
2016,8,5,16,30,97.0,257.0,3.7,33.0,313.0,306.4,228.29
2016,8,5,16,45,385.5,178.5,3.75,33.0,371.5,378.6,284.84
2016,8,5,17,0,674.0,100.0,3.8,33.0,430.0,413.72,309.45
2016,8,5,17,15,638.0,94.0,3.7,32.5,376.0,354.41,262.37
2016,8,5,17,30,602.0,88.0,3.6,32.0,322.0,298.24,216.82
2016,8,5,17,45,557.5,79.5,3.5,31.5,269.0,240.61,169.49
2016,8,5,18,0,513.0,71.0,3.4,31.0,216.0,187.72,125.66
2016,8,5,18,15,439.5,61.5,3.15,30.5,166.0,133.9,83.09
2016,8,5,18,30,366.0,52.0,2.9,30.0,116.0,88.82,49.86
2016,8,5,18,45,261.0,38.0,2.65,29.5,75.0,46.1,22.86
2016,8,5,19,0,156.0,24.0,2.4,29.0,34.0,18.77,4.72
2016,8,5,19,15,78.0,12.0,2.35,29.0,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,6,15,107.5,19.5,2.45,24.5,31.5,15.17,0.0
2016,8,6,6,30,215.0,39.0,2.6,25.0,63.0,42.6,22.34
2016,8,6,6,45,310.5,51.5,2.8,25.5,108.5,78.8,45.26
2016,8,6,7,0,406.0,64.0,3.0,26.0,154.0,126.39,79.8
2016,8,6,7,15,469.5,73.5,3.05,26.5,205.5,176.17,119.86
2016,8,6,7,30,533.0,83.0,3.1,27.0,257.0,232.53,166.35
2016,8,6,7,45,585.0,87.5,3.15,27.5,312.0,287.1,211.9
2016,8,6,8,0,637.0,92.0,3.2,28.0,367.0,347.02,260.97
2016,8,6,8,15,486.5,149.0,3.15,28.5,376.0,370.35,281.48
2016,8,6,8,30,336.0,206.0,3.1,29.0,385.0,375.34,285.47
2016,8,6,8,45,546.0,156.0,3.1,29.5,481.0,466.9,355.51
2016,8,6,9,0,756.0,106.0,3.1,30.0,577.0,574.08,435.68
2016,8,6,9,15,773.0,109.5,3.05,30.5,624.0,626.01,472.07
2016,8,6,9,30,790.0,113.0,3.0,31.0,671.0,677.56,507.15
2016,8,6,9,45,804.5,115.0,3.0,32.0,714.0,725.03,536.22
2016,8,6,10,0,819.0,117.0,3.0,33.0,757.0,769.16,562.4
2016,8,6,10,15,829.0,119.0,3.0,33.5,793.0,809.97,587.05
2016,8,6,10,30,839.0,121.0,3.0,34.0,829.0,848.78,610.06
2016,8,6,10,45,846.0,122.5,3.0,34.5,859.0,882.19,629.3
2016,8,6,11,0,853.0,124.0,3.0,35.0,889.0,913.01,646.72
2016,8,6,11,15,858.0,125.5,3.0,35.0,911.5,939.18,662.43
2016,8,6,11,30,863.0,127.0,3.0,35.0,934.0,962.35,676.27
2016,8,6,11,45,867.0,127.0,3.05,35.5,948.5,979.93,685.61
2016,8,6,12,0,871.0,127.0,3.1,36.0,963.0,994.26,693.0
2016,8,6,12,15,872.0,127.5,3.1,36.0,969.5,1002.78,697.94
2016,8,6,12,30,873.0,128.0,3.1,36.0,976.0,1007.91,700.92
2016,8,6,12,45,872.0,128.5,3.15,36.0,974.0,1007.61,701.08
2016,8,6,13,0,871.0,129.0,3.2,36.0,972.0,1003.9,699.26
2016,8,6,13,15,868.5,128.5,3.2,36.0,961.5,994.31,693.55
2016,8,6,13,30,866.0,128.0,3.2,36.0,951.0,981.38,685.89
2016,8,6,13,45,861.5,127.5,3.25,36.5,933.0,963.23,674.01
2016,8,6,14,0,857.0,127.0,3.3,37.0,915.0,941.94,660.26
2016,8,6,14,15,850.5,125.5,3.25,37.0,889.0,914.77,643.57
2016,8,6,14,30,844.0,124.0,3.2,37.0,863.0,884.81,625.13
2016,8,6,14,45,833.0,124.0,3.2,37.0,829.5,849.82,603.71
2016,8,6,15,0,822.0,124.0,3.2,37.0,796.0,812.68,580.78
2016,8,6,15,15,810.5,121.5,3.15,36.5,757.0,773.01,556.92
2016,8,6,15,30,799.0,119.0,3.1,36.0,718.0,728.99,529.86
2016,8,6,15,45,783.5,116.5,3.1,36.0,673.5,680.7,498.67
2016,8,6,16,0,768.0,114.0,3.1,36.0,629.0,631.59,464.96
2016,8,6,16,15,748.0,110.0,3.05,35.5,580.0,577.64,427.55
2016,8,6,16,30,728.0,106.0,3.0,35.0,531.0,523.87,389.14
2016,8,6,16,45,700.5,102.0,3.0,35.0,478.5,466.3,346.15
2016,8,6,17,0,673.0,98.0,3.0,35.0,426.0,410.58,303.29
2016,8,6,17,15,637.0,92.0,2.9,34.5,372.5,351.31,257.14
2016,8,6,17,30,601.0,86.0,2.8,34.0,319.0,295.2,212.16
2016,8,6,17,45,549.0,79.0,2.7,33.5,265.5,236.94,165.07
2016,8,6,18,0,497.0,72.0,2.6,33.0,212.0,184.32,122.22
2016,8,6,18,15,421.5,62.0,2.3,32.0,162.0,130.7,80.6
2016,8,6,18,30,346.0,52.0,2.0,31.0,112.0,85.41,47.74
2016,8,6,18,45,233.0,37.5,1.75,30.5,71.5,43.83,21.83
2016,8,6,19,0,120.0,23.0,1.5,30.0,31.0,17.99,3.19
2016,8,6,19,15,60.0,11.5,1.55,30.0,15.5,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,6,15,96.0,20.0,2.7,24.5,30.5,15.62,0.0
2016,8,7,6,30,192.0,40.0,2.9,25.0,61.0,42.42,22.73
2016,8,7,6,45,303.5,51.5,3.1,26.0,107.5,77.94,44.75
2016,8,7,7,0,415.0,63.0,3.3,27.0,154.0,127.48,79.96
2016,8,7,7,15,478.5,72.0,3.3,27.5,206.0,176.55,119.38
2016,8,7,7,30,542.0,81.0,3.3,28.0,258.0,232.97,165.84
2016,8,7,7,45,599.5,84.0,3.35,28.5,314.0,288.47,211.98
2016,8,7,8,0,657.0,87.0,3.4,29.0,370.0,349.92,262.16
2016,8,7,8,15,687.5,92.0,3.3,29.5,423.5,406.69,307.74
2016,8,7,8,30,718.0,97.0,3.2,30.0,477.0,466.14,353.81
2016,8,7,8,45,746.0,98.5,3.15,31.0,529.0,521.97,395.08
2016,8,7,9,0,774.0,100.0,3.1,32.0,581.0,579.08,435.73
2016,8,7,9,15,790.5,103.0,2.95,32.5,628.5,631.06,471.79
2016,8,7,9,30,807.0,106.0,2.8,33.0,676.0,682.56,505.71
2016,8,7,9,45,821.5,107.5,2.7,33.5,718.5,728.54,533.94
2016,8,7,10,0,836.0,109.0,2.6,34.0,761.0,774.71,561.7
2016,8,7,10,15,845.5,111.0,2.55,34.5,797.5,815.76,585.8
2016,8,7,10,30,855.0,113.0,2.5,35.0,834.0,854.72,608.17
2016,8,7,10,45,862.5,114.0,2.45,35.5,863.5,888.58,626.94
2016,8,7,11,0,870.0,115.0,2.4,36.0,893.0,919.81,643.84
2016,8,7,11,15,874.5,116.0,2.45,36.0,915.0,945.42,659.29
2016,8,7,11,30,879.0,117.0,2.5,36.0,937.0,967.94,672.91
2016,8,7,11,45,883.0,116.5,2.55,36.5,952.0,985.26,681.97
2016,8,7,12,0,887.0,116.0,2.6,37.0,967.0,999.28,689.09
2016,8,7,12,15,888.0,116.0,2.65,37.0,973.0,1007.42,694.15
2016,8,7,12,30,889.0,116.0,2.7,37.0,979.0,1012.09,697.26
2016,8,7,12,45,888.5,116.0,2.8,37.5,977.0,1011.77,696.44
2016,8,7,13,0,888.0,116.0,2.9,38.0,975.0,1007.96,693.6
2016,8,7,13,15,886.0,115.5,2.95,38.0,964.5,998.68,688.58
2016,8,7,13,30,884.0,115.0,3.0,38.0,954.0,985.97,681.56
2016,8,7,13,45,880.0,114.0,3.1,38.0,936.0,967.45,671.39
2016,8,7,14,0,876.0,113.0,3.2,38.0,918.0,945.7,659.23
2016,8,7,14,15,870.0,112.0,3.2,38.0,892.0,918.99,643.27
2016,8,7,14,30,864.0,111.0,3.2,38.0,866.0,889.39,625.48
2016,8,7,14,45,846.5,115.0,3.25,38.0,831.0,852.18,603.02
2016,8,7,15,0,829.0,119.0,3.3,38.0,796.0,813.16,579.22
2016,8,7,15,15,817.5,116.5,3.3,37.5,757.0,770.84,553.93
2016,8,7,15,30,806.0,114.0,3.3,37.0,718.0,728.73,528.41
2016,8,7,15,45,791.0,111.5,3.3,37.0,673.0,680.45,497.24
2016,8,7,16,0,776.0,109.0,3.3,37.0,628.0,631.29,463.7
2016,8,7,16,15,757.0,105.5,3.3,36.5,579.5,578.04,426.93
2016,8,7,16,30,738.0,102.0,3.3,36.0,531.0,524.85,389.04
2016,8,7,16,45,711.0,98.0,3.3,36.0,478.5,466.98,345.81
2016,8,7,17,0,684.0,94.0,3.3,36.0,426.0,410.9,302.67
2016,8,7,17,15,648.5,88.5,3.2,35.5,372.0,351.72,256.56
2016,8,7,17,30,613.0,83.0,3.1,35.0,318.0,295.62,211.55
2016,8,7,17,45,561.0,76.5,3.05,34.5,264.5,237.18,164.34
2016,8,7,18,0,509.0,70.0,3.0,34.0,211.0,184.37,121.35
2016,8,7,18,15,434.0,60.0,2.7,33.0,161.0,130.21,79.35
2016,8,7,18,30,359.0,50.0,2.4,32.0,111.0,84.98,46.7
2016,8,7,18,45,244.0,36.0,2.1,31.5,70.5,42.57,20.54
2016,8,7,19,0,129.0,22.0,1.8,31.0,30.0,17.22,1.48
2016,8,7,19,15,64.5,11.0,1.85,31.0,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.5,21.0,2.7,25.5,28.0,17.65,0.0
2016,8,8,6,30,133.0,42.0,2.8,26.0,56.0,42.52,24.06
2016,8,8,6,45,237.5,57.0,2.95,26.5,101.5,76.24,45.89
2016,8,8,7,0,342.0,72.0,3.1,27.0,147.0,123.29,79.55
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,170.99,117.36
2016,8,8,7,30,474.0,95.0,3.1,28.0,249.0,226.33,162.31
2016,8,8,7,45,537.5,99.0,3.1,28.5,305.0,282.09,207.92
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,343.49,257.43
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,399.38,301.97
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,457.88,347.1
2016,8,8,8,45,698.5,117.0,2.95,30.5,519.5,513.78,388.99
2016,8,8,9,0,730.0,119.0,2.9,31.0,572.0,571.41,430.81
2016,8,8,9,15,748.0,123.0,2.85,31.5,619.0,623.4,467.2
2016,8,8,9,30,766.0,127.0,2.8,32.0,666.0,675.13,502.31
2016,8,8,9,45,781.5,128.5,2.8,33.0,708.5,721.92,531.11
2016,8,8,10,0,797.0,130.0,2.8,34.0,751.0,767.69,558.21
2016,8,8,10,15,807.5,132.5,2.8,34.5,787.5,809.03,583.0
2016,8,8,10,30,818.0,135.0,2.8,35.0,824.0,848.47,606.22
2016,8,8,10,45,826.0,136.5,2.8,35.5,853.5,878.87,623.35
2016,8,8,11,0,834.0,138.0,2.8,36.0,883.0,910.07,640.91
2016,8,8,11,15,839.5,139.0,2.85,36.0,905.5,935.77,656.56
2016,8,8,11,30,845.0,140.0,2.9,36.0,928.0,958.55,670.45
2016,8,8,11,45,660.0,277.5,2.95,36.5,899.5,938.63,655.66
2016,8,8,12,0,475.0,415.0,3.0,37.0,871.0,901.54,624.34
2016,8,8,12,15,667.5,276.5,3.0,37.0,920.5,959.18,667.73
2016,8,8,12,30,860.0,138.0,3.0,37.0,970.0,1005.25,696.03
2016,8,8,12,45,857.5,139.0,3.05,37.5,967.5,1003.88,693.74
2016,8,8,13,0,855.0,140.0,3.1,38.0,965.0,999.15,689.89
2016,8,8,13,15,852.5,139.0,3.1,38.0,954.5,989.1,683.95
2016,8,8,13,30,850.0,138.0,3.1,38.0,944.0,975.77,676.12
2016,8,8,13,45,842.5,139.0,3.1,38.0,925.0,956.37,664.62
2016,8,8,14,0,835.0,140.0,3.1,38.0,906.0,934.0,651.35
2016,8,8,14,15,828.5,138.5,3.1,38.0,880.0,907.23,635.33
2016,8,8,14,30,822.0,137.0,3.1,38.0,854.0,877.74,617.58
2016,8,8,14,45,810.0,136.5,3.1,38.0,820.5,845.28,597.88
2016,8,8,15,0,798.0,136.0,3.1,38.0,787.0,807.1,574.36
2016,8,8,15,15,786.0,133.5,3.1,37.5,747.5,765.08,549.29
2016,8,8,15,30,774.0,131.0,3.1,37.0,708.0,721.5,522.82
2016,8,8,15,45,756.5,128.5,3.15,37.0,663.5,672.7,491.15
2016,8,8,16,0,739.0,126.0,3.2,37.0,619.0,623.33,457.24
2016,8,8,16,15,718.0,121.5,3.15,36.5,570.0,569.52,420.01
2016,8,8,16,30,697.0,117.0,3.1,36.0,521.0,515.88,381.81
2016,8,8,16,45,668.0,112.5,3.1,36.0,468.5,458.8,339.31
2016,8,8,17,0,639.0,108.0,3.1,36.0,416.0,403.52,296.98
2016,8,8,17,15,600.5,101.5,3.0,35.5,362.5,344.55,251.34
2016,8,8,17,30,562.0,95.0,2.9,35.0,309.0,289.1,207.22
2016,8,8,17,45,510.5,86.0,2.8,34.5,256.0,231.3,160.88
2016,8,8,18,0,459.0,77.0,2.7,34.0,203.0,179.16,118.82
2016,8,8,18,15,381.0,65.5,2.5,33.5,154.0,125.29,77.37
2016,8,8,18,30,303.0,54.0,2.3,33.0,105.0,81.56,46.04
2016,8,8,18,45,196.5,38.0,2.15,32.5,66.0,41.76,21.06
2016,8,8,19,0,90.0,22.0,2.0,32.0,27.0,18.47,0.18
2016,8,8,19,15,45.0,11.0,2.1,31.5,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,96.0,19.0,2.85,25.5,29.0,14.87,0.0
2016,8,9,6,30,192.0,38.0,3.0,26.0,58.0,40.43,21.03
2016,8,9,6,45,300.5,50.5,3.2,26.5,104.5,76.45,43.56
2016,8,9,7,0,409.0,63.0,3.4,27.0,151.0,126.24,79.15
2016,8,9,7,15,474.0,72.0,3.4,27.5,203.0,175.29,118.48
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,231.9,165.06
2016,8,9,7,45,597.0,84.5,3.4,28.5,311.0,287.94,211.61
2016,8,9,8,0,655.0,88.0,3.4,29.0,367.0,350.0,262.24
2016,8,9,8,15,686.0,92.5,3.35,29.5,421.0,406.47,307.67
2016,8,9,8,30,717.0,97.0,3.3,30.0,475.0,465.64,353.66
2016,8,9,8,45,747.5,98.0,3.25,31.0,527.5,522.4,395.69
2016,8,9,9,0,778.0,99.0,3.2,32.0,580.0,580.68,437.25
2016,8,9,9,15,794.5,102.0,3.15,32.5,627.5,632.92,473.88
2016,8,9,9,30,811.0,105.0,3.1,33.0,675.0,684.67,508.45
2016,8,9,9,45,826.5,106.0,3.05,33.5,718.5,731.09,537.38
2016,8,9,10,0,842.0,107.0,3.0,34.0,762.0,777.8,565.97
2016,8,9,10,15,851.5,109.0,2.95,34.5,798.5,819.11,590.46
2016,8,9,10,30,861.0,111.0,2.9,35.0,835.0,858.31,613.2
2016,8,9,10,45,869.5,111.5,2.9,35.5,865.0,892.76,632.89
2016,8,9,11,0,878.0,112.0,2.9,36.0,895.0,924.61,650.75
2016,8,9,11,15,882.5,113.0,2.95,36.0,917.5,950.4,666.43
2016,8,9,11,30,887.0,114.0,3.0,36.0,940.0,973.08,680.22
2016,8,9,11,45,894.0,112.0,3.1,36.5,955.5,991.92,690.64
2016,8,9,12,0,901.0,110.0,3.2,37.0,971.0,1007.49,699.09
2016,8,9,12,15,902.0,110.0,3.3,37.0,977.5,1015.71,704.55
2016,8,9,12,30,903.0,110.0,3.4,37.0,984.0,1020.38,707.99
2016,8,9,12,45,903.0,109.5,3.5,37.5,982.0,1019.98,706.93
2016,8,9,13,0,903.0,109.0,3.6,38.0,980.0,1016.02,703.81
2016,8,9,13,15,901.0,108.5,3.65,38.0,969.5,1006.52,698.51
2016,8,9,13,30,899.0,108.0,3.7,38.0,959.0,993.52,691.16
2016,8,9,13,45,895.0,107.0,3.8,38.0,940.5,974.65,680.51
2016,8,9,14,0,891.0,106.0,3.9,38.0,922.0,952.48,667.82
2016,8,9,14,15,885.5,105.0,3.95,38.0,896.0,925.75,651.94
2016,8,9,14,30,880.0,104.0,4.0,38.0,870.0,896.05,634.12
2016,8,9,14,45,872.5,102.5,4.05,38.0,837.0,861.3,612.95
2016,8,9,15,0,865.0,101.0,4.1,38.0,804.0,824.03,589.99
2016,8,9,15,15,854.5,99.0,4.1,37.5,764.5,781.55,564.37
2016,8,9,15,30,844.0,97.0,4.1,37.0,725.0,737.2,537.14
2016,8,9,15,45,830.0,94.5,4.15,37.0,680.0,688.23,505.39
2016,8,9,16,0,816.0,92.0,4.2,37.0,635.0,638.18,471.74
2016,8,9,16,15,798.0,89.5,4.15,36.5,585.5,585.58,434.83
2016,8,9,16,30,780.0,87.0,4.1,36.0,536.0,531.86,396.02
2016,8,9,16,45,754.5,83.5,4.1,36.0,483.0,473.45,351.9
2016,8,9,17,0,729.0,80.0,4.1,36.0,430.0,416.31,307.46
2016,8,9,17,15,695.5,75.5,4.0,35.5,375.5,356.55,260.34
2016,8,9,17,30,662.0,71.0,3.9,35.0,321.0,298.83,213.49
2016,8,9,17,45,611.0,65.5,3.8,34.5,266.5,238.91,164.47
2016,8,9,18,0,560.0,60.0,3.7,34.0,212.0,184.45,119.61
2016,8,9,18,15,485.0,51.5,3.35,33.5,161.5,128.87,76.04
2016,8,9,18,30,410.0,43.0,3.0,33.0,111.0,82.2,42.41
2016,8,9,18,45,286.5,31.0,2.65,32.5,69.5,39.14,16.98
2016,8,9,19,0,163.0,19.0,2.3,32.0,28.0,14.98,0.0
2016,8,9,19,15,81.5,9.5,2.25,31.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
