Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,84.5,19.0,2.5,25.5,28.0,14.91,0.0
2016,8,10,6,30,169.0,38.0,2.7,26.0,56.0,39.45,20.75
2016,8,10,6,45,271.0,52.5,2.9,26.5,101.5,75.25,43.75
2016,8,10,7,0,373.0,67.0,3.1,27.0,147.0,123.33,78.26
2016,8,10,7,15,439.0,77.5,3.15,27.5,198.5,171.9,116.94
2016,8,10,7,30,505.0,88.0,3.2,28.0,250.0,229.14,163.7
2016,8,10,7,45,565.0,92.0,3.3,28.5,306.0,284.43,209.36
2016,8,10,8,0,625.0,96.0,3.4,29.0,362.0,346.02,259.45
2016,8,10,8,15,657.0,101.5,3.4,29.5,415.0,402.35,304.67
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,461.13,350.36
2016,8,10,8,45,721.5,107.5,3.45,30.5,521.0,517.25,392.92
2016,8,10,9,0,754.0,108.0,3.5,31.0,574.0,575.23,435.59
2016,8,10,9,15,771.0,111.5,3.45,31.5,621.0,627.22,472.35
2016,8,10,9,30,788.0,115.0,3.4,32.0,668.0,678.82,507.61
2016,8,10,9,45,805.0,115.5,3.35,32.5,711.0,726.68,537.88
2016,8,10,10,0,822.0,116.0,3.3,33.0,754.0,771.28,565.39
2016,8,10,10,15,831.5,118.0,3.25,33.5,790.5,811.87,589.77
2016,8,10,10,30,841.0,120.0,3.2,34.0,827.0,850.4,612.42
2016,8,10,10,45,850.0,120.5,3.2,34.5,857.0,884.7,632.29
2016,8,10,11,0,859.0,121.0,3.2,35.0,887.0,916.48,650.38
2016,8,10,11,15,864.0,122.0,3.2,35.5,909.0,942.29,664.54
2016,8,10,11,30,869.0,123.0,3.2,36.0,931.0,965.07,676.75
2016,8,10,11,45,873.0,123.0,3.2,36.5,946.0,982.7,685.73
2016,8,10,12,0,877.0,123.0,3.2,37.0,961.0,997.05,692.73
2016,8,10,12,15,878.0,123.5,3.25,37.0,967.0,1005.54,698.02
2016,8,10,12,30,879.0,124.0,3.3,37.0,973.0,1010.58,701.32
2016,8,10,12,45,878.5,123.5,3.4,37.5,970.5,1009.65,699.95
2016,8,10,13,0,878.0,123.0,3.5,38.0,968.0,1005.25,696.58
2016,8,10,13,15,875.5,122.5,3.55,38.0,958.0,995.41,691.07
2016,8,10,13,30,873.0,122.0,3.6,38.0,948.0,982.18,683.57
2016,8,10,13,45,868.5,121.5,3.65,38.0,929.0,963.69,672.86
2016,8,10,14,0,864.0,121.0,3.7,38.0,910.0,942.02,660.2
2016,8,10,14,15,858.0,119.5,3.7,38.0,884.0,914.9,643.81
2016,8,10,14,30,852.0,118.0,3.7,38.0,858.0,884.92,625.59
2016,8,10,14,45,844.0,116.0,3.75,38.0,825.0,850.02,604.37
2016,8,10,15,0,836.0,114.0,3.8,38.0,792.0,812.72,581.44
2016,8,10,15,15,824.5,112.0,3.8,38.0,752.5,770.45,554.8
2016,8,10,15,30,813.0,110.0,3.8,38.0,713.0,726.48,526.79
2016,8,10,15,45,798.0,107.0,3.85,38.0,668.0,679.07,496.27
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,628.91,462.11
2016,8,10,16,15,763.5,101.0,3.9,37.5,574.0,575.37,424.93
2016,8,10,16,30,744.0,98.0,3.9,37.0,525.0,521.93,386.66
2016,8,10,16,45,602.0,126.0,3.9,36.5,449.5,437.16,323.91
2016,8,10,17,0,460.0,154.0,3.9,36.0,374.0,364.39,269.28
2016,8,10,17,15,445.5,135.0,3.8,35.5,326.0,312.71,229.53
2016,8,10,17,30,431.0,116.0,3.7,35.0,278.0,262.15,189.43
2016,8,10,17,45,397.0,100.0,3.65,35.0,230.0,210.27,147.55
2016,8,10,18,0,363.0,84.0,3.6,35.0,182.0,162.13,108.49
2016,8,10,18,15,307.0,68.0,3.35,34.5,137.5,114.37,71.49
2016,8,10,18,30,251.0,52.0,3.1,34.0,93.0,73.34,41.54
2016,8,10,18,45,125.5,37.0,2.9,33.5,57.5,38.09,19.87
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,20.37,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.81,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,90.5,18.0,2.9,26.0,27.5,14.11,0.0
2016,8,11,6,30,181.0,36.0,3.0,26.0,55.0,38.05,19.35
2016,8,11,6,45,298.5,47.5,3.2,26.5,101.0,73.25,41.07
2016,8,11,7,0,416.0,59.0,3.4,27.0,147.0,123.21,76.39
2016,8,11,7,15,347.5,86.0,3.45,27.5,174.5,159.8,110.58
2016,8,11,7,30,279.0,113.0,3.5,28.0,202.0,188.11,137.53
2016,8,11,7,45,307.5,133.5,3.55,29.0,249.0,235.17,175.39
2016,8,11,8,0,336.0,154.0,3.6,30.0,296.0,285.31,214.86
2016,8,11,8,15,391.5,166.0,3.55,30.5,354.0,344.17,260.36
2016,8,11,8,30,447.0,178.0,3.5,31.0,412.0,407.04,308.01
2016,8,11,8,45,481.0,187.0,3.45,32.0,463.0,460.04,346.63
2016,8,11,9,0,515.0,196.0,3.4,33.0,514.0,515.52,385.92
2016,8,11,9,15,441.0,243.5,3.3,33.5,531.5,540.01,400.81
2016,8,11,9,30,367.0,291.0,3.2,34.0,549.0,553.14,407.03
2016,8,11,9,45,596.5,200.5,3.1,34.5,649.5,657.39,483.15
2016,8,11,10,0,826.0,110.0,3.0,35.0,750.0,768.57,558.09
2016,8,11,10,15,835.5,112.0,2.95,35.5,786.5,809.33,581.76
2016,8,11,10,30,845.0,114.0,2.9,36.0,823.0,848.0,604.16
2016,8,11,10,45,851.5,116.0,2.85,36.5,852.5,881.71,623.05
2016,8,11,11,0,858.0,118.0,2.8,37.0,882.0,912.75,640.04
2016,8,11,11,15,862.5,119.0,2.85,37.0,904.0,938.07,655.38
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,960.33,668.88
2016,8,11,11,45,863.0,126.0,2.95,37.5,938.5,976.14,677.04
2016,8,11,12,0,859.0,132.0,3.0,38.0,951.0,988.45,683.13
2016,8,11,12,15,860.0,132.0,3.1,38.0,957.0,996.26,688.37
2016,8,11,12,30,861.0,132.0,3.2,38.0,963.0,1000.69,691.67
2016,8,11,12,45,656.5,277.5,3.3,38.0,910.0,952.94,662.2
2016,8,11,13,0,452.0,423.0,3.4,38.0,857.0,892.02,617.36
2016,8,11,13,15,429.0,416.5,3.5,38.0,825.0,858.66,597.01
2016,8,11,13,30,406.0,410.0,3.6,38.0,793.0,823.86,575.31
2016,8,11,13,45,619.5,274.5,3.7,38.0,845.5,886.82,624.18
2016,8,11,14,0,833.0,139.0,3.8,38.0,898.0,930.67,654.14
2016,8,11,14,15,826.0,137.5,3.85,38.0,872.0,903.29,637.31
2016,8,11,14,30,819.0,136.0,3.9,38.0,846.0,873.23,619.17
2016,8,11,14,45,809.0,134.5,3.95,38.0,812.5,841.41,599.8
2016,8,11,15,0,799.0,133.0,4.0,38.0,779.0,803.7,576.44
2016,8,11,15,15,787.0,130.5,4.0,37.5,740.0,761.46,550.82
2016,8,11,15,30,775.0,128.0,4.0,37.0,701.0,717.65,523.79
2016,8,11,15,45,760.5,124.0,4.0,37.0,656.5,669.24,491.82
2016,8,11,16,0,746.0,120.0,4.0,37.0,612.0,619.99,457.46
2016,8,11,16,15,725.0,115.5,3.95,36.5,563.0,565.69,419.46
2016,8,11,16,30,704.0,111.0,3.9,36.0,514.0,511.58,380.49
2016,8,11,16,45,680.0,105.0,3.85,36.0,462.5,455.08,337.9
2016,8,11,17,0,656.0,99.0,3.8,36.0,411.0,399.87,295.1
2016,8,11,17,15,618.5,93.0,3.65,35.5,357.5,340.86,248.89
2016,8,11,17,30,581.0,87.0,3.5,35.0,304.0,285.25,204.15
2016,8,11,17,45,529.0,78.5,3.4,35.0,251.0,226.8,156.58
2016,8,11,18,0,477.0,70.0,3.3,35.0,198.0,174.06,113.61
2016,8,11,18,15,398.0,59.5,2.95,34.5,148.5,121.05,72.92
2016,8,11,18,30,319.0,49.0,2.6,34.0,99.0,76.82,41.6
2016,8,11,18,45,203.0,33.5,2.3,33.5,60.5,36.76,17.13
2016,8,11,19,0,87.0,18.0,2.0,33.0,22.0,14.12,0.0
2016,8,11,19,15,43.5,9.0,2.05,32.5,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,16.01,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,38.53,20.83
2016,8,12,6,45,229.5,54.0,3.35,26.5,95.5,72.39,43.08
2016,8,12,7,0,332.0,70.0,3.5,27.0,140.0,119.45,76.8
2016,8,12,7,15,400.0,81.5,3.55,27.5,191.0,166.99,114.42
2016,8,12,7,30,468.0,93.0,3.6,28.0,242.0,222.45,159.53
2016,8,12,7,45,527.5,98.5,3.65,29.0,297.0,278.06,204.85
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,338.87,253.58
2016,8,12,8,15,621.0,110.0,3.65,30.5,405.0,394.58,298.02
2016,8,12,8,30,655.0,116.0,3.6,31.0,458.0,453.03,343.22
2016,8,12,8,45,686.0,118.5,3.6,32.0,510.0,508.67,384.37
2016,8,12,9,0,717.0,121.0,3.6,33.0,562.0,566.02,425.34
2016,8,12,9,15,735.5,125.0,3.4,33.5,609.0,617.75,461.26
2016,8,12,9,30,754.0,129.0,3.2,34.0,656.0,669.39,495.87
2016,8,12,9,45,768.5,131.5,3.05,34.5,698.0,716.04,525.2
2016,8,12,10,0,783.0,134.0,2.9,35.0,740.0,761.61,552.59
2016,8,12,10,15,793.5,136.5,2.7,35.5,776.0,802.52,575.97
2016,8,12,10,30,804.0,139.0,2.5,36.0,812.0,841.54,597.5
2016,8,12,10,45,665.5,243.0,2.35,36.5,813.5,850.68,599.22
2016,8,12,11,0,527.0,347.0,2.2,37.0,815.0,845.62,588.18
2016,8,12,11,15,676.5,247.5,2.15,37.5,864.5,900.78,625.73
2016,8,12,11,30,826.0,148.0,2.1,38.0,914.0,949.15,652.7
2016,8,12,11,45,806.0,165.0,2.05,38.5,922.5,965.26,659.7
2016,8,12,12,0,786.0,182.0,2.0,39.0,931.0,972.48,661.65
2016,8,12,12,15,787.5,182.5,2.05,39.0,937.0,980.86,666.92
2016,8,12,12,30,789.0,183.0,2.1,39.0,943.0,986.06,670.39
2016,8,12,12,45,537.0,328.5,2.15,39.0,845.0,884.37,605.14
2016,8,12,13,0,285.0,474.0,2.2,39.0,747.0,772.94,528.38
2016,8,12,13,15,530.0,330.0,2.2,39.0,831.5,871.93,599.74
2016,8,12,13,30,775.0,186.0,2.2,39.0,916.0,956.14,655.0
2016,8,12,13,45,767.5,186.0,2.25,39.5,897.0,936.4,641.73
2016,8,12,14,0,760.0,186.0,2.3,40.0,878.0,913.91,627.77
2016,8,12,14,15,752.5,183.5,2.25,39.5,852.0,886.31,612.47
2016,8,12,14,30,745.0,181.0,2.2,39.0,826.0,856.28,595.6
2016,8,12,14,45,717.5,188.5,2.2,39.0,789.5,819.03,573.22
2016,8,12,15,0,690.0,196.0,2.2,39.0,753.0,778.65,548.69
2016,8,12,15,15,675.5,191.5,2.15,39.0,714.5,735.97,521.35
2016,8,12,15,30,661.0,187.0,2.1,39.0,676.0,692.27,492.9
2016,8,12,15,45,434.5,244.0,2.1,39.0,557.0,557.68,399.49
2016,8,12,16,0,208.0,301.0,2.1,39.0,438.0,437.04,313.52
2016,8,12,16,15,394.0,231.0,2.05,38.5,464.5,476.04,345.03
2016,8,12,16,30,580.0,161.0,2.0,38.0,491.0,491.31,357.69
2016,8,12,16,45,549.0,152.5,1.95,38.0,440.0,433.5,315.41
2016,8,12,17,0,518.0,144.0,1.9,38.0,389.0,379.68,275.32
2016,8,12,17,15,476.0,133.5,1.8,37.5,336.5,322.12,232.1
2016,8,12,17,30,434.0,123.0,1.7,37.0,284.0,268.7,191.02
2016,8,12,17,45,380.5,109.5,1.6,36.5,233.0,213.58,148.37
2016,8,12,18,0,327.0,96.0,1.5,36.0,182.0,164.5,110.29
2016,8,12,18,15,254.0,78.0,1.35,35.0,135.0,114.26,72.95
2016,8,12,18,30,181.0,60.0,1.2,34.0,88.0,73.24,44.02
2016,8,12,18,45,90.5,38.0,1.05,33.5,52.0,36.99,19.61
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.28,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,14.0,16.0,1.45,26.0,17.5,15.07,0.0
2016,8,13,6,30,28.0,32.0,1.4,26.0,35.0,31.12,17.31
2016,8,13,6,45,84.0,61.0,1.35,26.0,77.0,65.15,43.1
2016,8,13,7,0,140.0,90.0,1.3,26.0,119.0,107.41,75.21
2016,8,13,7,15,166.0,105.0,1.3,26.0,150.0,137.23,99.28
2016,8,13,7,30,192.0,120.0,1.3,26.0,181.0,170.54,126.42
2016,8,13,7,45,150.5,146.5,1.3,26.5,200.0,193.68,146.39
2016,8,13,8,0,109.0,173.0,1.3,27.0,219.0,212.57,161.77
2016,8,13,8,15,199.5,192.0,1.25,27.0,290.5,279.2,212.64
2016,8,13,8,30,290.0,211.0,1.2,27.0,362.0,357.7,271.7
2016,8,13,8,45,396.5,210.5,1.15,27.0,440.5,436.09,329.84
2016,8,13,9,0,503.0,210.0,1.1,27.0,519.0,522.44,392.4
2016,8,13,9,15,417.5,255.0,1.05,27.0,525.5,536.29,399.7
2016,8,13,9,30,332.0,300.0,1.0,27.0,532.0,537.89,398.32
2016,8,13,9,45,347.0,317.5,0.95,27.5,573.5,582.15,427.35
2016,8,13,10,0,362.0,335.0,0.9,28.0,615.0,626.67,455.39
2016,8,13,10,15,225.5,366.5,0.9,28.0,544.0,555.45,403.09
2016,8,13,10,30,89.0,398.0,0.9,28.0,473.0,473.16,342.79
2016,8,13,10,45,97.5,406.5,0.95,28.0,491.0,492.5,356.84
2016,8,13,11,0,106.0,415.0,1.0,28.0,509.0,511.97,370.16
2016,8,13,11,15,80.0,418.5,1.05,28.0,491.0,493.86,356.64
2016,8,13,11,30,54.0,422.0,1.1,28.0,473.0,474.29,342.34
2016,8,13,11,45,96.5,453.5,1.15,28.5,545.0,549.21,394.16
2016,8,13,12,0,139.0,485.0,1.2,29.0,617.0,631.24,448.65
2016,8,13,12,15,132.5,487.0,1.2,29.0,614.0,628.23,445.56
2016,8,13,12,30,126.0,489.0,1.2,29.0,611.0,624.45,442.79
2016,8,13,12,45,113.5,484.0,1.25,29.0,593.5,600.35,426.92
2016,8,13,13,0,101.0,479.0,1.3,29.0,576.0,582.17,414.99
2016,8,13,13,15,80.0,458.0,1.3,28.5,534.5,538.85,386.34
2016,8,13,13,30,59.0,437.0,1.3,28.0,493.0,495.62,357.49
2016,8,13,13,45,91.5,446.0,1.3,28.0,530.5,534.84,385.99
2016,8,13,14,0,124.0,455.0,1.3,28.0,568.0,578.16,416.31
2016,8,13,14,15,224.5,428.0,1.3,28.0,624.5,639.46,460.95
2016,8,13,14,30,325.0,401.0,1.3,28.0,681.0,699.92,503.9
2016,8,13,14,45,335.5,380.0,1.3,28.0,659.5,676.72,489.0
2016,8,13,15,0,346.0,359.0,1.3,28.0,638.0,651.72,473.54
2016,8,13,15,15,262.0,354.5,1.3,27.5,559.5,566.86,415.64
2016,8,13,15,30,178.0,350.0,1.3,27.0,481.0,483.83,357.92
2016,8,13,15,45,303.0,299.5,1.3,27.0,505.5,516.41,385.04
2016,8,13,16,0,428.0,249.0,1.3,27.0,530.0,536.57,401.71
2016,8,13,16,15,346.0,244.5,1.3,27.0,460.0,456.88,343.78
2016,8,13,16,30,264.0,240.0,1.3,27.0,390.0,387.78,293.09
2016,8,13,16,45,135.0,196.0,1.3,27.0,272.5,261.89,199.06
2016,8,13,17,0,6.0,152.0,1.3,27.0,155.0,149.82,113.28
2016,8,13,17,15,3.0,132.5,1.25,26.5,134.0,129.24,98.02
2016,8,13,17,30,0.0,113.0,1.2,26.0,113.0,109.06,82.57
2016,8,13,17,45,0.0,92.5,1.15,26.0,92.5,89.16,66.83
2016,8,13,18,0,0.0,72.0,1.1,26.0,72.0,69.34,50.85
2016,8,13,18,15,0.0,53.0,1.05,25.5,53.0,51.04,35.88
2016,8,13,18,30,0.0,34.0,1.0,25.0,34.0,32.84,20.76
2016,8,13,18,45,0.0,20.0,1.0,25.0,20.0,19.3,8.89
2016,8,13,19,0,0.0,6.0,1.0,25.0,6.0,5.9,0.0
2016,8,13,19,15,0.0,3.0,0.95,25.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,12.06,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,24.12,12.62
2016,8,14,6,45,3.0,47.0,4.85,24.0,48.0,45.22,30.68
2016,8,14,7,0,6.0,69.0,5.0,24.0,71.0,67.0,48.87
2016,8,14,7,15,17.5,91.5,5.15,24.0,97.5,91.64,68.93
2016,8,14,7,30,29.0,114.0,5.3,24.0,124.0,118.12,90.36
2016,8,14,7,45,17.5,126.5,5.45,24.5,133.0,127.96,98.42
2016,8,14,8,0,6.0,139.0,5.6,25.0,142.0,136.74,105.17
2016,8,14,8,15,3.0,91.5,5.75,25.0,93.0,89.86,67.27
2016,8,14,8,30,0.0,44.0,5.9,25.0,44.0,42.51,28.87
2016,8,14,8,45,39.5,155.5,6.05,25.5,180.0,174.33,134.26
2016,8,14,9,0,79.0,267.0,6.2,26.0,316.0,310.99,240.07
2016,8,14,9,15,56.5,272.0,6.15,26.0,308.0,305.35,234.56
2016,8,14,9,30,34.0,277.0,6.1,26.0,300.0,297.41,227.37
2016,8,14,9,45,61.5,318.0,6.1,26.0,364.0,360.91,275.7
2016,8,14,10,0,89.0,359.0,6.1,26.0,428.0,426.77,325.06
2016,8,14,10,15,55.5,332.5,5.95,26.0,376.0,376.02,285.5
2016,8,14,10,30,22.0,306.0,5.8,26.0,324.0,318.26,240.65
2016,8,14,10,45,174.0,360.5,5.7,26.0,514.0,519.62,394.8
2016,8,14,11,0,326.0,415.0,5.6,26.0,704.0,725.44,545.07
2016,8,14,11,15,175.5,384.5,5.45,26.0,541.0,555.37,418.14
2016,8,14,11,30,25.0,354.0,5.3,26.0,378.0,377.42,282.71
2016,8,14,11,45,180.5,401.5,5.15,26.0,573.5,584.79,439.35
2016,8,14,12,0,336.0,449.0,5.0,26.0,769.0,795.94,590.11
2016,8,14,12,15,172.5,317.0,4.8,26.0,481.0,500.37,376.91
2016,8,14,12,30,9.0,185.0,4.6,26.0,193.0,189.45,141.14
2016,8,14,12,45,8.0,176.0,4.45,26.0,183.5,179.61,134.01
2016,8,14,13,0,7.0,167.0,4.3,26.0,174.0,169.72,126.43
2016,8,14,13,15,3.5,134.0,4.1,26.0,137.5,133.84,98.81
2016,8,14,13,30,0.0,101.0,3.9,26.0,101.0,98.1,71.13
2016,8,14,13,45,6.5,178.5,3.7,26.0,185.0,180.14,134.58
2016,8,14,14,0,13.0,256.0,3.5,26.0,269.0,262.37,196.83
2016,8,14,14,15,10.5,223.5,3.35,26.0,234.0,227.64,170.62
2016,8,14,14,30,8.0,191.0,3.2,26.0,199.0,193.1,144.62
2016,8,14,14,45,35.0,276.5,3.1,26.0,305.5,304.18,229.44
2016,8,14,15,0,62.0,362.0,3.0,26.0,412.0,411.03,308.63
2016,8,14,15,15,31.0,228.0,3.0,26.0,253.0,249.5,188.46
2016,8,14,15,30,0.0,94.0,3.0,26.0,94.0,91.03,66.34
2016,8,14,15,45,0.0,95.0,3.0,26.0,95.0,91.98,67.42
2016,8,14,16,0,0.0,96.0,3.0,26.0,96.0,92.94,68.38
2016,8,14,16,15,0.0,105.0,3.0,25.5,105.0,101.66,75.66
2016,8,14,16,30,0.0,114.0,3.0,25.0,114.0,110.39,83.0
2016,8,14,16,45,6.5,137.5,3.0,25.0,140.5,136.45,104.05
2016,8,14,17,0,13.0,161.0,3.0,25.0,167.0,161.7,124.36
2016,8,14,17,15,8.0,141.0,2.95,24.5,144.5,139.42,107.23
2016,8,14,17,30,3.0,121.0,2.9,24.0,122.0,117.76,90.41
2016,8,14,17,45,1.5,99.5,2.85,24.0,100.0,96.26,73.22
2016,8,14,18,0,0.0,78.0,2.8,24.0,78.0,75.02,55.94
2016,8,14,18,15,0.0,57.5,2.6,23.5,57.5,55.26,39.6
2016,8,14,18,30,0.0,37.0,2.4,23.0,37.0,35.65,23.16
2016,8,14,18,45,0.0,22.0,2.25,23.0,22.0,21.24,10.24
2016,8,14,19,0,0.0,7.0,2.1,23.0,7.0,6.88,0.0
2016,8,14,19,15,0.0,3.5,2.0,22.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,21.0,12.0,11.8,0.0
2016,8,15,6,30,0.0,24.0,2.5,21.0,24.0,23.18,12.01
2016,8,15,6,45,0.0,45.5,2.6,21.5,45.5,43.54,29.77
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,64.19,47.21
2016,8,15,7,15,9.0,89.0,2.75,22.0,91.5,87.43,66.29
2016,8,15,7,30,18.0,111.0,2.8,22.0,116.0,111.87,86.14
2016,8,15,7,45,9.0,102.0,2.85,22.5,104.5,101.55,77.74
2016,8,15,8,0,0.0,93.0,2.9,23.0,93.0,89.92,68.07
2016,8,15,8,15,0.0,118.5,2.9,23.0,118.5,114.67,87.77
2016,8,15,8,30,0.0,144.0,2.9,23.0,144.0,139.51,107.22
2016,8,15,8,45,1.0,155.0,2.95,23.0,155.5,150.85,115.79
2016,8,15,9,0,2.0,166.0,3.0,23.0,167.0,162.32,124.43
2016,8,15,9,15,2.0,164.0,2.9,23.0,165.5,160.52,122.59
2016,8,15,9,30,2.0,162.0,2.8,23.0,164.0,158.71,120.81
2016,8,15,9,45,1.0,144.0,2.75,23.5,145.0,140.5,106.02
2016,8,15,10,0,0.0,126.0,2.7,24.0,126.0,122.23,91.29
2016,8,15,10,15,0.0,128.5,2.6,24.0,128.5,124.7,93.04
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,127.19,94.79
2016,8,15,10,45,6.5,192.5,2.45,24.0,198.5,193.26,145.82
2016,8,15,11,0,13.0,254.0,2.4,24.0,266.0,260.06,196.25
2016,8,15,11,15,11.5,230.5,2.3,24.0,241.0,235.84,177.55
2016,8,15,11,30,10.0,207.0,2.2,24.0,216.0,211.55,159.03
2016,8,15,11,45,5.0,154.5,2.15,24.5,159.0,155.31,115.7
2016,8,15,12,0,0.0,102.0,2.1,25.0,102.0,99.1,72.04
2016,8,15,12,15,1.5,124.5,2.05,25.0,126.5,122.6,90.31
2016,8,15,12,30,3.0,147.0,2.0,25.0,151.0,146.15,108.39
2016,8,15,12,45,6.0,171.5,2.0,25.0,178.5,173.19,129.1
2016,8,15,13,0,9.0,196.0,2.0,25.0,206.0,200.22,149.66
2016,8,15,13,15,14.5,262.0,1.95,25.0,276.5,270.66,202.48
2016,8,15,13,30,20.0,328.0,1.9,25.0,347.0,341.25,254.23
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,215.46,160.88
2016,8,15,14,0,0.0,94.0,1.9,25.0,94.0,91.21,65.99
2016,8,15,14,15,3.0,131.5,1.9,25.0,134.5,130.51,96.83
2016,8,15,14,30,6.0,169.0,1.9,25.0,175.0,169.75,127.13
2016,8,15,14,45,9.5,209.5,1.9,25.0,218.5,212.26,159.69
2016,8,15,15,0,13.0,250.0,1.9,25.0,262.0,254.62,191.84
2016,8,15,15,15,7.5,203.0,1.9,24.5,210.0,203.48,153.58
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,152.97,115.3
2016,8,15,15,45,16.5,204.0,1.95,24.0,215.5,210.02,160.22
2016,8,15,16,0,31.0,252.0,2.0,24.0,273.0,268.58,205.5
2016,8,15,16,15,43.0,241.5,1.95,24.0,267.5,263.56,202.21
2016,8,15,16,30,55.0,231.0,1.9,24.0,262.0,257.24,198.01
2016,8,15,16,45,32.5,194.5,1.9,24.0,212.5,206.6,159.18
2016,8,15,17,0,10.0,158.0,1.9,24.0,163.0,157.46,121.12
2016,8,15,17,15,5.0,138.0,1.85,23.5,140.5,135.36,104.27
2016,8,15,17,30,0.0,118.0,1.8,23.0,118.0,113.89,87.6
2016,8,15,17,45,0.0,96.0,1.75,23.0,96.0,92.51,70.45
2016,8,15,18,0,0.0,74.0,1.7,23.0,74.0,71.23,53.04
2016,8,15,18,15,0.0,54.5,1.65,23.0,54.5,52.43,37.35
2016,8,15,18,30,0.0,35.0,1.6,23.0,35.0,33.76,21.6
2016,8,15,18,45,0.0,20.0,1.55,23.0,20.0,19.31,8.56
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.91,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.5,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,5.0,2.55,21.0,5.0,4.91,0.0
2016,8,16,6,30,0.0,10.0,2.6,21.0,10.0,9.64,1.64
2016,8,16,6,45,0.0,19.5,2.65,21.5,19.5,18.81,9.67
2016,8,16,7,0,0.0,29.0,2.7,22.0,29.0,27.99,17.49
2016,8,16,7,15,0.0,40.5,2.75,22.0,40.5,39.11,26.86
2016,8,16,7,30,0.0,52.0,2.8,22.0,52.0,50.23,36.11
2016,8,16,7,45,0.0,62.0,2.85,22.5,62.0,59.92,43.92
2016,8,16,8,0,0.0,72.0,2.9,23.0,72.0,69.61,51.58
2016,8,16,8,15,0.0,94.5,2.85,23.0,94.5,91.42,69.05
2016,8,16,8,30,0.0,117.0,2.8,23.0,117.0,113.28,86.31
2016,8,16,8,45,18.0,178.5,2.8,23.5,190.0,183.34,141.44
2016,8,16,9,0,36.0,240.0,2.8,24.0,263.0,258.1,198.74
2016,8,16,9,15,31.5,252.0,2.7,24.0,273.0,269.16,206.3
2016,8,16,9,30,27.0,264.0,2.6,24.0,283.0,279.72,213.57
2016,8,16,9,45,49.5,306.5,2.55,24.5,344.0,340.66,258.85
2016,8,16,10,0,72.0,349.0,2.5,25.0,405.0,403.6,304.41
2016,8,16,10,15,78.0,361.5,2.35,25.0,425.0,424.26,318.55
2016,8,16,10,30,84.0,374.0,2.2,25.0,445.0,445.11,332.86
2016,8,16,10,45,53.0,348.0,2.1,25.5,393.5,394.0,293.76
2016,8,16,11,0,22.0,322.0,2.0,26.0,342.0,335.75,249.58
2016,8,16,11,15,20.5,321.0,1.9,26.0,340.0,333.95,248.06
2016,8,16,11,30,19.0,320.0,1.8,26.0,338.0,332.02,246.24
2016,8,16,11,45,89.5,402.0,1.7,26.0,486.5,490.33,361.27
2016,8,16,12,0,160.0,484.0,1.6,26.0,635.0,651.89,471.92
2016,8,16,12,15,96.5,440.5,1.55,26.0,532.5,538.84,391.75
2016,8,16,12,30,33.0,397.0,1.5,26.0,430.0,431.16,315.14
2016,8,16,12,45,108.5,442.5,1.5,26.5,546.5,560.03,407.21
2016,8,16,13,0,184.0,488.0,1.5,27.0,663.0,681.36,489.07
2016,8,16,13,15,110.0,440.5,1.55,27.0,545.0,557.66,403.41
2016,8,16,13,30,36.0,393.0,1.6,27.0,427.0,428.71,312.86
2016,8,16,13,45,18.0,222.0,1.7,27.0,239.0,237.69,176.03
2016,8,16,14,0,0.0,51.0,1.8,27.0,51.0,49.43,33.06
2016,8,16,14,15,8.0,164.0,1.85,26.5,171.0,166.91,124.33
2016,8,16,14,30,16.0,277.0,1.9,26.0,291.0,285.01,213.31
2016,8,16,14,45,93.0,333.0,2.0,26.0,408.0,411.01,308.04
2016,8,16,15,0,170.0,389.0,2.1,26.0,525.0,532.18,396.25
2016,8,16,15,15,93.0,318.0,2.2,26.0,392.0,388.53,291.8
2016,8,16,15,30,16.0,247.0,2.3,26.0,259.0,252.74,190.33
2016,8,16,15,45,17.5,239.5,2.4,26.0,252.0,245.62,185.94
2016,8,16,16,0,19.0,232.0,2.5,26.0,245.0,238.31,180.99
2016,8,16,16,15,11.0,199.0,2.5,25.5,206.5,200.06,152.37
2016,8,16,16,30,3.0,166.0,2.5,25.0,168.0,162.71,124.06
2016,8,16,16,45,21.0,172.0,2.55,25.0,182.5,177.31,136.2
2016,8,16,17,0,39.0,178.0,2.6,25.0,197.0,191.11,147.38
2016,8,16,17,15,35.5,155.0,2.45,24.5,170.5,164.61,126.92
2016,8,16,17,30,32.0,132.0,2.3,24.0,144.0,138.56,106.52
2016,8,16,17,45,23.5,109.5,2.2,24.0,117.5,112.13,85.37
2016,8,16,18,0,15.0,87.0,2.1,24.0,91.0,86.68,64.78
2016,8,16,18,15,7.5,65.0,1.95,23.5,67.0,63.36,45.78
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,41.13,27.44
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,23.94,11.59
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,6.88,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,10.32,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,20.27,9.44
2016,8,17,6,45,0.0,41.5,2.5,23.5,41.5,39.83,26.46
2016,8,17,7,0,0.0,62.0,2.6,24.0,62.0,59.51,42.98
2016,8,17,7,15,4.0,84.0,2.7,24.0,85.0,81.63,61.2
2016,8,17,7,30,8.0,106.0,2.8,24.0,108.0,104.35,79.64
2016,8,17,7,45,50.0,137.5,2.95,24.5,157.5,150.28,115.59
2016,8,17,8,0,92.0,169.0,3.1,25.0,207.0,200.95,155.16
2016,8,17,8,15,65.5,185.0,3.15,25.0,214.5,210.34,162.57
2016,8,17,8,30,39.0,201.0,3.2,25.0,222.0,216.65,167.09
2016,8,17,8,45,135.0,234.5,3.25,25.5,315.5,308.61,238.28
2016,8,17,9,0,231.0,268.0,3.3,26.0,409.0,408.35,313.71
2016,8,17,9,15,234.5,292.5,3.3,26.0,445.5,447.16,341.79
2016,8,17,9,30,238.0,317.0,3.3,26.0,482.0,485.79,369.49
2016,8,17,9,45,207.0,343.0,3.3,26.5,493.0,499.77,377.36
2016,8,17,10,0,176.0,369.0,3.3,27.0,504.0,510.62,382.83
2016,8,17,10,15,230.5,380.5,3.3,27.0,566.5,574.75,429.37
2016,8,17,10,30,285.0,392.0,3.3,27.0,629.0,646.99,480.52
2016,8,17,10,45,202.5,414.5,3.3,27.5,586.0,600.62,443.89
2016,8,17,11,0,120.0,437.0,3.3,28.0,543.0,553.8,407.19
2016,8,17,11,15,164.0,450.5,3.3,28.0,599.5,612.56,449.38
2016,8,17,11,30,208.0,464.0,3.3,28.0,656.0,672.55,491.31
2016,8,17,11,45,225.0,469.0,3.3,28.0,680.0,698.1,508.61
2016,8,17,12,0,242.0,474.0,3.3,28.0,704.0,723.14,525.69
2016,8,17,12,15,260.5,473.0,3.3,28.0,721.5,749.07,543.39
2016,8,17,12,30,279.0,472.0,3.3,28.0,739.0,767.76,556.27
2016,8,17,12,45,148.5,394.0,3.3,28.5,536.0,550.61,403.84
2016,8,17,13,0,18.0,316.0,3.3,29.0,333.0,327.96,241.04
2016,8,17,13,15,18.5,316.5,3.25,29.0,334.0,328.74,242.35
2016,8,17,13,30,19.0,317.0,3.2,29.0,335.0,329.43,242.94
2016,8,17,13,45,20.5,324.5,3.2,29.0,343.5,337.93,249.33
2016,8,17,14,0,22.0,332.0,3.2,29.0,352.0,346.3,255.63
2016,8,17,14,15,121.5,376.0,3.15,28.5,480.5,492.54,364.92
2016,8,17,14,30,221.0,420.0,3.1,28.0,609.0,621.7,458.46
2016,8,17,14,45,183.5,403.5,3.1,28.0,556.0,565.16,417.84
2016,8,17,15,0,146.0,387.0,3.1,28.0,503.0,510.47,379.04
2016,8,17,15,15,106.5,355.0,3.05,28.0,437.5,436.49,325.88
2016,8,17,15,30,67.0,323.0,3.0,28.0,372.0,370.1,277.36
2016,8,17,15,45,33.5,233.0,2.95,28.0,257.5,253.24,190.72
2016,8,17,16,0,0.0,143.0,2.9,28.0,143.0,138.71,103.23
2016,8,17,16,15,3.5,160.0,2.8,27.5,162.5,157.39,118.5
2016,8,17,16,30,7.0,177.0,2.7,27.0,182.0,175.68,133.34
2016,8,17,16,45,3.5,152.5,2.65,27.0,155.0,149.57,113.37
2016,8,17,17,0,0.0,128.0,2.6,27.0,128.0,123.91,93.62
2016,8,17,17,15,0.0,110.5,2.45,26.5,110.5,106.85,80.62
2016,8,17,17,30,0.0,93.0,2.3,26.0,93.0,89.84,67.39
2016,8,17,17,45,0.0,75.5,2.15,25.5,75.5,72.88,53.93
2016,8,17,18,0,0.0,58.0,2.0,25.0,58.0,55.98,40.21
2016,8,17,18,15,0.0,42.5,1.9,24.5,42.5,41.06,27.84
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,26.06,15.24
2016,8,17,18,45,0.0,15.5,1.75,24.0,15.5,14.95,4.78
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.93,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.0,1.3,22.0,14.0,13.76,0.0
2016,8,18,6,30,0.0,28.0,1.4,22.0,28.0,26.69,14.11
2016,8,18,6,45,22.5,49.5,1.55,22.5,54.0,49.15,33.17
2016,8,18,7,0,45.0,71.0,1.7,23.0,80.0,74.96,53.81
2016,8,18,7,15,60.0,94.5,1.75,23.0,110.5,103.95,77.52
2016,8,18,7,30,75.0,118.0,1.8,23.0,141.0,134.9,102.75
2016,8,18,7,45,355.0,101.5,1.9,23.5,244.0,221.63,167.34
2016,8,18,8,0,635.0,85.0,2.0,24.0,347.0,339.12,258.17
2016,8,18,8,15,359.0,151.0,2.05,24.0,303.0,315.58,243.84
2016,8,18,8,30,83.0,217.0,2.1,24.0,259.0,254.87,196.87
2016,8,18,8,45,171.0,240.0,2.2,24.5,339.5,334.42,258.17
2016,8,18,9,0,259.0,263.0,2.3,25.0,420.0,423.72,325.17
2016,8,18,9,15,145.0,266.5,2.3,25.0,356.0,362.22,277.04
2016,8,18,9,30,31.0,270.0,2.3,25.0,292.0,288.78,219.13
2016,8,18,9,45,98.0,319.5,2.3,25.5,393.5,390.45,295.63
2016,8,18,10,0,165.0,369.0,2.3,26.0,495.0,502.18,376.24
2016,8,18,10,15,191.5,386.5,2.25,26.0,540.5,548.78,408.54
2016,8,18,10,30,218.0,404.0,2.2,26.0,586.0,596.67,441.62
2016,8,18,10,45,231.5,418.0,2.15,26.0,617.5,630.36,464.13
2016,8,18,11,0,245.0,432.0,2.1,26.0,649.0,669.57,490.14
2016,8,18,11,15,240.0,445.5,2.05,26.0,662.5,679.44,495.63
2016,8,18,11,30,235.0,459.0,2.0,26.0,676.0,693.72,504.22
2016,8,18,11,45,245.5,465.0,1.95,26.5,694.0,720.5,520.58
2016,8,18,12,0,256.0,471.0,1.9,27.0,712.0,740.48,532.24
2016,8,18,12,15,280.0,467.5,1.85,27.0,733.5,763.21,547.29
2016,8,18,12,30,304.0,464.0,1.8,27.0,755.0,784.88,561.55
2016,8,18,12,45,307.5,462.0,1.8,27.0,755.0,786.21,562.35
2016,8,18,13,0,311.0,460.0,1.8,27.0,755.0,786.07,562.46
2016,8,18,13,15,181.5,441.0,1.75,27.0,613.0,629.26,454.84
2016,8,18,13,30,52.0,422.0,1.7,27.0,471.0,474.27,345.18
2016,8,18,13,45,242.0,398.5,1.7,27.0,617.0,643.7,469.68
2016,8,18,14,0,432.0,375.0,1.7,27.0,763.0,797.62,576.14
2016,8,18,14,15,464.0,353.0,1.7,27.0,758.5,793.4,573.44
2016,8,18,14,30,496.0,331.0,1.7,27.0,754.0,785.75,569.99
2016,8,18,14,45,257.5,305.0,1.75,27.0,524.0,533.54,395.17
2016,8,18,15,0,19.0,279.0,1.8,27.0,294.0,288.3,214.2
2016,8,18,15,15,403.5,196.5,1.85,26.5,489.0,522.42,397.7
2016,8,18,15,30,788.0,114.0,1.9,26.0,684.0,707.86,533.29
2016,8,18,15,45,681.0,151.5,1.95,26.0,621.0,636.83,481.62
2016,8,18,16,0,574.0,189.0,2.0,26.0,558.0,569.99,432.67
2016,8,18,16,15,413.0,212.0,2.0,26.0,466.0,466.38,355.7
2016,8,18,16,30,252.0,235.0,2.0,26.0,374.0,374.97,286.55
2016,8,18,16,45,398.0,179.5,2.05,26.0,373.0,380.47,291.75
2016,8,18,17,0,544.0,124.0,2.1,26.0,372.0,368.29,280.96
2016,8,18,17,15,557.0,102.5,2.0,25.5,326.5,319.61,241.02
2016,8,18,17,30,570.0,81.0,1.9,25.0,281.0,268.68,197.77
2016,8,18,17,45,514.5,72.5,1.85,25.0,228.5,210.27,148.7
2016,8,18,18,0,459.0,64.0,1.8,25.0,176.0,158.1,104.98
2016,8,18,18,15,372.0,53.0,1.85,24.5,128.0,105.41,63.94
2016,8,18,18,30,285.0,42.0,1.9,24.0,80.0,62.68,33.66
2016,8,18,18,45,142.5,26.5,1.95,24.0,45.5,25.51,9.58
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,10.81,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,13.27,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,25.78,13.14
2016,8,19,6,45,26.5,49.5,2.4,23.5,54.5,49.52,33.11
2016,8,19,7,0,53.0,72.0,2.6,24.0,82.0,77.15,55.01
2016,8,19,7,15,75.0,95.0,2.8,24.0,115.0,108.14,80.1
2016,8,19,7,30,97.0,118.0,3.0,24.0,148.0,141.82,107.48
2016,8,19,7,45,339.5,109.0,3.2,24.5,243.5,223.84,169.19
2016,8,19,8,0,582.0,100.0,3.4,25.0,339.0,333.24,254.44
2016,8,19,8,15,617.0,106.0,3.5,25.5,392.5,389.33,300.11
2016,8,19,8,30,652.0,112.0,3.6,26.0,446.0,448.26,346.86
2016,8,19,8,45,424.5,191.5,3.7,26.5,418.5,434.21,335.08
2016,8,19,9,0,197.0,271.0,3.8,27.0,391.0,390.9,299.1
2016,8,19,9,15,479.5,196.0,3.8,27.0,518.5,519.97,400.18
2016,8,19,9,30,762.0,121.0,3.8,27.0,646.0,668.25,512.38
2016,8,19,9,45,609.0,205.5,3.8,27.5,642.5,673.88,510.58
2016,8,19,10,0,456.0,290.0,3.8,28.0,639.0,661.77,496.41
2016,8,19,10,15,640.5,206.0,3.75,28.0,722.5,749.96,562.8
2016,8,19,10,30,825.0,122.0,3.7,28.0,806.0,840.4,624.11
2016,8,19,10,45,531.0,278.0,3.7,28.5,724.0,766.54,567.38
2016,8,19,11,0,237.0,434.0,3.7,29.0,642.0,658.97,482.52
2016,8,19,11,15,192.5,449.5,3.65,29.0,621.5,639.0,467.26
2016,8,19,11,30,148.0,465.0,3.6,29.0,601.0,616.38,449.64
2016,8,19,11,45,180.5,471.5,3.6,29.0,640.5,657.68,478.95
2016,8,19,12,0,213.0,478.0,3.6,29.0,680.0,699.06,507.74
2016,8,19,12,15,185.0,483.0,3.55,29.0,658.5,678.19,492.03
2016,8,19,12,30,157.0,488.0,3.5,29.0,637.0,656.1,475.84
2016,8,19,12,45,225.0,476.0,3.45,29.0,690.0,711.75,516.08
2016,8,19,13,0,293.0,464.0,3.4,29.0,743.0,772.45,558.59
2016,8,19,13,15,203.5,465.0,3.35,29.0,658.0,675.8,490.35
2016,8,19,13,30,114.0,466.0,3.3,29.0,573.0,586.54,426.65
2016,8,19,13,45,95.0,446.5,3.25,29.0,534.5,539.66,394.23
2016,8,19,14,0,76.0,427.0,3.2,29.0,496.0,499.59,366.02
2016,8,19,14,15,227.0,399.5,3.1,29.0,595.0,613.22,450.98
2016,8,19,14,30,378.0,372.0,3.0,29.0,694.0,717.53,526.19
2016,8,19,14,45,576.5,256.0,2.95,29.0,723.5,763.42,563.33
2016,8,19,15,0,775.0,140.0,2.9,29.0,753.0,786.32,582.11
2016,8,19,15,15,762.0,137.0,2.7,29.0,713.5,743.11,552.56
2016,8,19,15,30,749.0,134.0,2.5,29.0,674.0,698.52,522.36
2016,8,19,15,45,539.0,201.5,2.4,29.0,576.5,585.42,439.45
2016,8,19,16,0,329.0,269.0,2.3,29.0,479.0,486.37,365.07
2016,8,19,16,15,498.0,193.0,2.15,28.5,481.5,498.08,377.17
2016,8,19,16,30,667.0,117.0,2.0,28.0,484.0,489.72,372.46
2016,8,19,16,45,462.5,148.5,1.9,28.0,390.5,381.16,289.62
2016,8,19,17,0,258.0,180.0,1.8,28.0,297.0,293.09,222.23
2016,8,19,17,15,245.0,156.0,1.7,27.5,255.5,248.63,187.89
2016,8,19,17,30,232.0,132.0,1.6,27.0,214.0,205.46,153.51
2016,8,19,17,45,320.0,101.5,1.55,26.5,191.5,185.05,133.41
2016,8,19,18,0,408.0,71.0,1.5,26.0,169.0,152.66,101.93
2016,8,19,18,15,318.0,58.0,1.55,25.5,121.5,100.96,62.26
2016,8,19,18,30,228.0,45.0,1.6,25.0,74.0,60.16,33.62
2016,8,19,18,45,122.0,27.0,1.7,25.0,41.5,25.06,8.85
2016,8,19,19,0,16.0,9.0,1.8,25.0,9.0,8.85,0.0
2016,8,19,19,15,8.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
