Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.46,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.82,0.0
2016,8,20,6,45,0.0,10.5,2.0,23.5,10.5,10.12,2.5
2016,8,20,7,0,0.0,16.0,2.1,24.0,16.0,15.43,7.01
2016,8,20,7,15,0.0,22.5,2.15,24.0,22.5,21.7,12.29
2016,8,20,7,30,0.0,29.0,2.2,24.0,29.0,27.99,17.5
2016,8,20,7,45,0.0,40.5,2.3,24.0,40.5,39.11,26.62
2016,8,20,8,0,0.0,52.0,2.4,24.0,52.0,50.24,35.62
2016,8,20,8,15,0.0,70.0,2.5,24.0,70.0,67.67,49.63
2016,8,20,8,30,0.0,88.0,2.6,24.0,88.0,85.13,63.47
2016,8,20,8,45,0.0,97.5,2.75,24.5,97.5,94.37,70.46
2016,8,20,9,0,0.0,107.0,2.9,25.0,107.0,103.62,77.39
2016,8,20,9,15,0.0,109.0,2.9,25.0,109.0,105.59,78.67
2016,8,20,9,30,0.0,111.0,2.9,25.0,111.0,107.56,79.98
2016,8,20,9,45,2.5,145.5,2.95,25.5,147.5,143.14,107.43
2016,8,20,10,0,5.0,180.0,3.0,26.0,184.0,179.06,134.66
2016,8,20,10,15,5.5,178.5,2.95,26.0,183.0,178.24,133.71
2016,8,20,10,30,6.0,177.0,2.9,26.0,182.0,177.43,132.88
2016,8,20,10,45,7.0,182.0,2.9,26.0,188.5,183.48,137.33
2016,8,20,11,0,8.0,187.0,2.9,26.0,195.0,189.56,141.81
2016,8,20,11,15,9.0,199.5,2.85,26.0,208.0,203.05,151.89
2016,8,20,11,30,10.0,212.0,2.8,26.0,221.0,216.56,161.94
2016,8,20,11,45,10.5,218.0,2.8,26.5,228.0,223.18,166.47
2016,8,20,12,0,11.0,224.0,2.8,27.0,235.0,229.77,170.98
2016,8,20,12,15,10.0,208.5,2.7,27.0,219.0,213.6,158.74
2016,8,20,12,30,9.0,193.0,2.6,27.0,203.0,197.37,146.51
2016,8,20,12,45,10.5,212.5,2.55,27.0,223.5,218.09,162.12
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,238.77,177.55
2016,8,20,13,15,16.0,278.5,2.45,27.0,294.0,288.62,214.52
2016,8,20,13,30,20.0,325.0,2.4,27.0,344.0,338.5,250.95
2016,8,20,13,45,10.0,195.0,2.35,27.0,204.5,199.76,148.23
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,63.0,43.69
2016,8,20,14,15,0.0,60.5,2.15,26.5,60.5,58.62,40.52
2016,8,20,14,30,0.0,56.0,2.0,26.0,56.0,54.24,37.24
2016,8,20,14,45,0.0,43.0,1.95,26.0,43.0,41.63,27.37
2016,8,20,15,0,0.0,30.0,1.9,26.0,30.0,29.03,17.46
2016,8,20,15,15,0.0,25.5,1.75,26.0,25.5,24.67,14.04
2016,8,20,15,30,0.0,21.0,1.6,26.0,21.0,20.31,10.61
2016,8,20,15,45,3.5,105.5,1.45,26.0,108.0,104.63,77.55
2016,8,20,16,0,7.0,190.0,1.3,26.0,195.0,189.31,143.23
2016,8,20,16,15,3.5,127.5,1.15,25.5,130.0,125.69,94.31
2016,8,20,16,30,0.0,65.0,1.0,25.0,65.0,62.85,45.09
2016,8,20,16,45,48.0,126.0,0.85,25.0,147.5,146.92,112.46
2016,8,20,17,0,96.0,187.0,0.7,25.0,230.0,224.93,172.5
2016,8,20,17,15,287.5,143.0,0.6,25.0,247.5,251.65,190.37
2016,8,20,17,30,479.0,99.0,0.5,25.0,265.0,253.67,185.74
2016,8,20,17,45,412.0,89.0,0.4,25.0,213.0,196.39,139.0
2016,8,20,18,0,345.0,79.0,0.3,25.0,161.0,146.79,99.13
2016,8,20,18,15,258.0,63.0,0.35,24.5,115.0,96.59,61.21
2016,8,20,18,30,171.0,47.0,0.4,24.0,69.0,57.24,33.48
2016,8,20,18,45,85.5,23.5,0.45,24.0,34.5,22.02,6.56
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,2.65,21.0,9.5,9.34,0.0
2016,8,21,6,30,0.0,19.0,2.6,21.0,19.0,18.34,7.47
2016,8,21,6,45,0.0,38.5,2.6,21.0,38.5,37.0,24.35
2016,8,21,7,0,0.0,58.0,2.6,21.0,58.0,55.76,40.38
2016,8,21,7,15,2.5,80.0,2.55,21.0,81.0,77.56,58.63
2016,8,21,7,30,5.0,102.0,2.5,21.0,104.0,99.77,76.94
2016,8,21,7,45,2.5,100.5,2.5,21.5,101.5,97.98,75.28
2016,8,21,8,0,0.0,99.0,2.5,22.0,99.0,95.77,73.14
2016,8,21,8,15,18.0,148.0,2.55,22.0,157.0,151.6,117.86
2016,8,21,8,30,36.0,197.0,2.6,22.0,215.0,211.57,165.05
2016,8,21,8,45,44.5,223.5,2.65,22.5,248.5,244.86,190.25
2016,8,21,9,0,53.0,250.0,2.7,23.0,282.0,279.07,215.83
2016,8,21,9,15,55.5,273.0,2.6,23.0,309.0,306.65,236.18
2016,8,21,9,30,58.0,296.0,2.5,23.0,336.0,334.4,256.42
2016,8,21,9,45,88.5,329.5,2.45,23.5,395.0,393.93,300.28
2016,8,21,10,0,119.0,363.0,2.4,24.0,454.0,460.49,348.13
2016,8,21,10,15,137.5,384.5,2.1,24.0,495.0,502.82,377.31
2016,8,21,10,30,156.0,406.0,1.8,24.0,536.0,546.06,406.45
2016,8,21,10,45,227.5,412.0,1.5,24.5,608.0,621.51,457.71
2016,8,21,11,0,299.0,418.0,1.2,25.0,680.0,705.98,512.1
2016,8,21,11,15,214.5,439.0,0.95,25.0,629.5,649.56,468.42
2016,8,21,11,30,130.0,460.0,0.7,25.0,579.0,594.5,426.6
2016,8,21,11,45,178.5,467.0,0.45,25.5,633.5,651.65,462.54
2016,8,21,12,0,227.0,474.0,0.2,26.0,688.0,709.32,495.88
2016,8,21,12,15,176.5,478.0,0.5,26.0,645.0,665.07,469.05
2016,8,21,12,30,126.0,482.0,0.8,26.0,602.0,619.41,441.26
2016,8,21,12,45,91.0,458.5,1.1,26.0,545.0,553.14,398.87
2016,8,21,13,0,56.0,435.0,1.4,26.0,488.0,493.58,359.13
2016,8,21,13,15,91.5,451.0,1.55,26.0,536.5,544.43,396.73
2016,8,21,13,30,127.0,467.0,1.7,26.0,585.0,600.66,436.85
2016,8,21,13,45,91.0,435.5,1.9,26.0,519.0,524.83,384.48
2016,8,21,14,0,55.0,404.0,2.1,26.0,453.0,456.64,336.84
2016,8,21,14,15,44.0,373.5,2.2,25.5,411.5,413.8,307.55
2016,8,21,14,30,33.0,343.0,2.3,25.0,370.0,371.51,277.94
2016,8,21,14,45,37.5,337.5,2.45,25.0,367.5,368.44,276.69
2016,8,21,15,0,42.0,332.0,2.6,25.0,365.0,364.94,274.96
2016,8,21,15,15,40.5,312.0,2.6,25.0,342.5,341.64,258.27
2016,8,21,15,30,39.0,292.0,2.6,25.0,320.0,318.4,241.58
2016,8,21,15,45,37.0,271.5,2.65,25.0,297.0,294.39,224.2
2016,8,21,16,0,35.0,251.0,2.7,25.0,274.0,270.53,206.77
2016,8,21,16,15,27.5,223.5,2.65,25.0,241.0,236.59,181.27
2016,8,21,16,30,20.0,196.0,2.6,25.0,208.0,201.48,154.61
2016,8,21,16,45,139.5,186.5,2.55,25.0,250.0,253.67,196.44
2016,8,21,17,0,259.0,177.0,2.5,25.0,292.0,289.79,223.57
2016,8,21,17,15,249.0,152.5,2.35,24.5,250.5,245.91,188.46
2016,8,21,17,30,239.0,128.0,2.2,24.0,209.0,202.97,153.49
2016,8,21,17,45,215.5,106.0,2.1,24.0,169.0,160.02,117.94
2016,8,21,18,0,192.0,84.0,2.0,24.0,129.0,119.85,84.57
2016,8,21,18,15,149.5,63.0,1.9,23.5,92.0,80.93,53.69
2016,8,21,18,30,107.0,42.0,1.8,23.0,55.0,47.38,28.12
2016,8,21,18,45,53.5,21.0,1.7,23.0,27.5,19.11,4.1
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.89,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.86,0.0
2016,8,22,7,45,32.5,83.0,2.45,24.5,96.0,91.73,68.94
2016,8,22,8,0,65.0,162.0,2.5,25.0,188.0,183.85,141.93
2016,8,22,8,15,53.0,180.5,2.6,25.0,204.5,200.72,154.98
2016,8,22,8,30,41.0,199.0,2.7,25.0,221.0,216.19,166.69
2016,8,22,8,45,61.0,230.5,2.85,25.5,266.0,261.21,200.91
2016,8,22,9,0,81.0,262.0,3.0,26.0,311.0,308.36,236.17
2016,8,22,9,15,82.0,285.5,3.05,26.0,338.5,336.87,256.99
2016,8,22,9,30,83.0,309.0,3.1,26.0,366.0,365.35,277.61
2016,8,22,9,45,209.5,322.5,3.2,26.5,478.5,482.16,365.49
2016,8,22,10,0,336.0,336.0,3.3,27.0,591.0,609.73,458.07
2016,8,22,10,15,333.5,355.5,3.35,27.0,619.5,640.99,478.73
2016,8,22,10,30,331.0,375.0,3.4,27.0,648.0,670.99,498.83
2016,8,22,10,45,209.0,398.0,3.45,27.5,573.0,590.96,438.02
2016,8,22,11,0,87.0,421.0,3.5,28.0,498.0,502.52,370.71
2016,8,22,11,15,61.0,401.0,3.5,28.0,456.0,459.81,339.57
2016,8,22,11,30,35.0,381.0,3.5,28.0,414.0,415.76,306.98
2016,8,22,11,45,450.5,252.5,3.55,28.0,675.0,710.17,530.01
2016,8,22,12,0,866.0,124.0,3.6,28.0,936.0,987.81,718.3
2016,8,22,12,15,867.5,124.5,3.6,28.0,942.0,996.24,721.33
2016,8,22,12,30,869.0,125.0,3.6,28.0,948.0,1001.19,724.38
2016,8,22,12,45,869.5,124.5,3.6,28.5,945.5,1000.63,722.55
2016,8,22,13,0,870.0,124.0,3.6,29.0,943.0,996.56,718.63
2016,8,22,13,15,612.5,274.5,3.6,29.0,848.0,898.28,653.32
2016,8,22,13,30,355.0,425.0,3.6,29.0,753.0,786.06,570.33
2016,8,22,13,45,605.0,273.5,3.6,29.0,818.0,870.93,637.11
2016,8,22,14,0,855.0,122.0,3.6,29.0,883.0,929.58,677.72
2016,8,22,14,15,849.0,120.5,3.6,29.0,856.5,901.78,659.65
2016,8,22,14,30,843.0,119.0,3.6,29.0,830.0,871.15,640.3
2016,8,22,14,45,650.0,210.0,3.6,29.0,744.5,778.62,578.28
2016,8,22,15,0,457.0,301.0,3.6,29.0,659.0,687.21,510.65
2016,8,22,15,15,626.5,207.0,3.6,29.0,669.5,707.59,530.67
2016,8,22,15,30,796.0,113.0,3.6,29.0,680.0,708.79,534.78
2016,8,22,15,45,773.5,112.5,3.6,29.0,633.0,656.85,498.95
2016,8,22,16,0,751.0,112.0,3.6,29.0,586.0,604.77,461.15
2016,8,22,16,15,728.5,108.0,3.4,28.5,536.0,549.32,420.43
2016,8,22,16,30,706.0,104.0,3.2,28.0,486.0,494.37,378.96
2016,8,22,16,45,670.5,100.5,3.05,28.0,432.0,434.33,331.9
2016,8,22,17,0,635.0,97.0,2.9,28.0,378.0,376.88,285.67
2016,8,22,17,15,591.5,90.5,2.7,27.5,323.5,316.34,236.59
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,260.04,189.79
2016,8,22,17,45,481.0,75.5,2.35,26.5,216.0,200.24,140.47
2016,8,22,18,0,414.0,67.0,2.2,26.0,163.0,147.24,97.11
2016,8,22,18,15,318.5,54.0,2.25,25.5,115.5,95.0,57.34
2016,8,22,18,30,223.0,41.0,2.3,25.0,68.0,54.38,29.25
2016,8,22,18,45,111.5,20.5,2.35,25.0,34.0,18.07,1.8
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,23.0,19.5,14.74,0.0
2016,8,23,6,30,110.0,30.0,3.8,23.0,39.0,30.31,13.14
2016,8,23,6,45,214.0,47.0,3.9,23.5,82.0,64.23,37.37
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,111.33,71.43
2016,8,23,7,15,393.0,76.0,4.2,24.0,176.5,160.04,110.48
2016,8,23,7,30,468.0,88.0,4.4,24.0,228.0,217.62,158.31
2016,8,23,7,45,530.5,93.5,4.6,24.5,283.5,274.5,206.19
2016,8,23,8,0,593.0,99.0,4.8,25.0,339.0,336.93,258.17
2016,8,23,8,15,629.0,105.0,4.9,25.5,393.0,394.19,305.4
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,454.39,353.68
2016,8,23,8,45,703.5,111.0,5.1,26.5,501.0,512.46,399.21
2016,8,23,9,0,742.0,111.0,5.2,27.0,555.0,572.75,445.26
2016,8,23,9,15,761.0,114.5,5.2,27.0,603.5,625.8,485.29
2016,8,23,9,30,780.0,118.0,5.2,27.0,652.0,678.62,524.27
2016,8,23,9,45,803.5,116.0,5.2,27.5,697.0,728.6,557.73
2016,8,23,10,0,827.0,114.0,5.2,28.0,742.0,775.45,588.41
2016,8,23,10,15,837.5,116.5,5.2,28.0,779.0,817.6,616.61
2016,8,23,10,30,848.0,119.0,5.2,28.0,816.0,857.68,643.16
2016,8,23,10,45,860.5,117.5,5.25,28.5,847.0,893.15,665.32
2016,8,23,11,0,873.0,116.0,5.3,29.0,878.0,926.2,685.69
2016,8,23,11,15,878.0,117.0,5.25,29.0,900.5,952.09,701.92
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,974.81,716.04
2016,8,23,11,45,886.0,119.5,5.2,29.5,937.5,992.82,725.92
2016,8,23,12,0,889.0,121.0,5.2,30.0,952.0,1007.39,733.58
2016,8,23,12,15,890.0,121.0,5.2,30.0,958.0,1014.92,738.22
2016,8,23,12,30,891.0,121.0,5.2,30.0,964.0,1018.88,740.67
2016,8,23,12,45,891.0,120.5,5.2,30.0,961.0,1017.73,739.92
2016,8,23,13,0,891.0,120.0,5.2,30.0,958.0,1012.99,736.95
2016,8,23,13,15,889.0,119.5,5.15,30.0,947.0,1002.69,730.1
2016,8,23,13,30,887.0,119.0,5.1,30.0,936.0,988.88,721.08
2016,8,23,13,45,882.5,118.5,5.1,30.5,916.5,969.24,707.22
2016,8,23,14,0,878.0,118.0,5.1,31.0,897.0,946.33,691.33
2016,8,23,14,15,871.5,116.5,5.05,30.5,869.5,917.43,674.0
2016,8,23,14,30,865.0,115.0,5.0,30.0,842.0,885.64,654.66
2016,8,23,14,45,847.0,118.0,4.95,30.0,805.5,845.94,628.5
2016,8,23,15,0,829.0,121.0,4.9,30.0,769.0,807.44,603.09
2016,8,23,15,15,816.5,118.5,4.8,30.0,728.0,762.86,573.02
2016,8,23,15,30,804.0,116.0,4.7,30.0,687.0,716.68,541.66
2016,8,23,15,45,783.5,114.5,4.65,30.0,639.5,664.67,505.53
2016,8,23,16,0,763.0,113.0,4.6,30.0,592.0,612.33,467.19
2016,8,23,16,15,740.5,109.0,4.35,29.5,541.5,556.24,425.75
2016,8,23,16,30,718.0,105.0,4.1,29.0,491.0,500.65,383.63
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,440.17,336.04
2016,8,23,17,0,650.0,97.0,3.7,29.0,382.0,382.11,289.16
2016,8,23,17,15,606.5,90.5,3.4,28.5,327.0,320.74,239.24
2016,8,23,17,30,563.0,84.0,3.1,28.0,272.0,263.58,191.63
2016,8,23,17,45,498.0,75.0,2.85,27.5,218.0,203.01,141.54
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,149.9,98.01
2016,8,23,18,15,334.0,53.5,2.55,26.5,116.0,95.81,57.04
2016,8,23,18,30,235.0,41.0,2.5,26.0,68.0,54.67,28.89
2016,8,23,18,45,117.5,20.5,2.5,25.5,34.0,17.76,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.0,13.0,2.75,22.5,21.5,12.78,0.0
2016,8,24,6,30,214.0,26.0,3.0,23.0,43.0,29.71,10.57
2016,8,24,6,45,338.5,37.5,3.3,23.5,89.5,67.34,35.0
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,119.98,72.32
2016,8,24,7,15,533.5,56.5,3.75,24.0,189.5,172.18,115.1
2016,8,24,7,30,604.0,64.0,3.9,24.0,243.0,232.63,166.44
2016,8,24,7,45,660.0,67.0,4.1,24.5,301.0,291.57,217.11
2016,8,24,8,0,716.0,70.0,4.3,25.0,359.0,356.72,272.04
2016,8,24,8,15,746.5,74.0,4.3,25.5,414.0,416.2,321.41
2016,8,24,8,30,777.0,78.0,4.3,26.0,469.0,477.8,370.8
2016,8,24,8,45,803.0,79.5,4.35,26.5,522.5,536.04,416.21
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,594.21,460.17
2016,8,24,9,15,845.0,83.5,4.4,27.0,624.5,648.08,500.46
2016,8,24,9,30,861.0,86.0,4.4,27.0,673.0,701.22,537.58
2016,8,24,9,45,873.5,88.0,4.4,27.5,716.5,750.18,569.65
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,797.53,600.08
2016,8,24,10,15,894.5,91.5,4.4,28.0,797.0,839.18,627.37
2016,8,24,10,30,903.0,93.0,4.4,28.0,834.0,878.41,652.83
2016,8,24,10,45,909.0,94.0,4.4,28.5,863.5,912.27,673.16
2016,8,24,11,0,915.0,95.0,4.4,29.0,893.0,943.17,691.37
2016,8,24,11,15,919.0,96.0,4.35,29.0,914.5,969.06,707.32
2016,8,24,11,30,923.0,97.0,4.3,29.0,936.0,991.59,721.07
2016,8,24,11,45,917.0,103.0,4.3,29.5,948.0,1006.04,728.41
2016,8,24,12,0,911.0,109.0,4.3,30.0,960.0,1016.67,733.38
2016,8,24,12,15,911.5,109.0,4.25,30.0,965.0,1023.81,737.41
2016,8,24,12,30,912.0,109.0,4.2,30.0,970.0,1027.28,739.19
2016,8,24,12,45,909.5,110.0,4.2,30.0,966.0,1025.09,737.78
2016,8,24,13,0,907.0,111.0,4.2,30.0,962.0,1019.24,734.17
2016,8,24,13,15,904.0,110.5,4.15,30.0,950.0,1007.73,726.74
2016,8,24,13,30,901.0,110.0,4.1,30.0,938.0,992.67,717.16
2016,8,24,13,45,894.0,111.0,4.1,30.0,917.0,971.86,704.23
2016,8,24,14,0,887.0,112.0,4.1,30.0,896.0,947.84,689.27
2016,8,24,14,15,880.5,110.5,4.05,30.0,868.5,918.63,670.66
2016,8,24,14,30,874.0,109.0,4.0,30.0,841.0,886.5,650.11
2016,8,24,14,45,852.0,114.5,3.95,30.0,803.0,845.64,623.63
2016,8,24,15,0,830.0,120.0,3.9,30.0,765.0,806.2,598.0
2016,8,24,15,15,817.0,117.0,3.85,30.0,724.0,760.6,567.93
2016,8,24,15,30,804.0,114.0,3.8,30.0,683.0,713.46,536.52
2016,8,24,15,45,785.5,112.0,3.75,30.0,636.0,662.27,501.39
2016,8,24,16,0,767.0,110.0,3.7,30.0,589.0,610.57,463.88
2016,8,24,16,15,744.5,106.0,3.5,29.5,538.0,554.25,422.64
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,498.41,380.6
2016,8,24,16,45,690.0,97.0,3.1,29.0,433.0,437.68,333.02
2016,8,24,17,0,658.0,92.0,2.9,29.0,379.0,379.17,285.93
2016,8,24,17,15,615.0,85.5,2.6,28.5,323.5,317.59,235.92
2016,8,24,17,30,572.0,79.0,2.3,28.0,268.0,260.17,188.13
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,199.79,138.36
2016,8,24,18,0,435.0,64.0,1.8,27.0,160.0,147.29,95.54
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,93.18,54.65
2016,8,24,18,30,242.0,38.0,1.7,26.0,65.0,51.74,26.36
2016,8,24,18,45,121.0,19.0,1.65,25.5,32.5,16.13,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.0,20.5,12.78,0.0
2016,8,25,6,30,203.0,26.0,1.6,22.0,41.0,28.87,9.89
2016,8,25,6,45,311.5,39.5,1.8,22.5,86.0,66.8,35.73
2016,8,25,7,0,420.0,53.0,2.0,23.0,131.0,117.27,72.09
2016,8,25,7,15,492.0,62.0,2.1,23.5,184.5,168.69,113.7
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,228.59,163.67
2016,8,25,7,45,613.0,77.5,2.3,24.5,294.0,286.4,212.78
2016,8,25,8,0,662.0,84.0,2.4,25.0,350.0,349.25,265.0
2016,8,25,8,15,695.0,89.0,2.4,25.0,404.5,408.02,313.4
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,469.42,362.39
2016,8,25,8,45,755.5,96.5,2.4,25.5,512.0,527.05,406.38
2016,8,25,9,0,783.0,99.0,2.4,26.0,565.0,585.83,449.74
2016,8,25,9,15,800.5,102.0,2.35,26.0,613.5,639.34,488.59
2016,8,25,9,30,818.0,105.0,2.3,26.0,662.0,692.36,525.37
2016,8,25,9,45,835.0,105.5,2.25,26.5,705.5,739.42,554.95
2016,8,25,10,0,852.0,106.0,2.2,27.0,749.0,787.24,584.46
2016,8,25,10,15,861.0,107.5,2.15,27.0,785.5,828.03,609.87
2016,8,25,10,30,870.0,109.0,2.1,27.0,822.0,866.54,633.5
2016,8,25,10,45,879.0,109.5,2.05,27.5,852.0,901.54,653.28
2016,8,25,11,0,888.0,110.0,2.0,28.0,882.0,933.84,671.08
2016,8,25,11,15,892.0,111.0,1.95,28.0,903.5,959.05,685.53
2016,8,25,11,30,896.0,112.0,1.9,28.0,925.0,981.01,697.93
2016,8,25,11,45,900.0,111.5,1.9,28.5,939.0,998.04,706.48
2016,8,25,12,0,904.0,111.0,1.9,29.0,953.0,1011.6,712.96
2016,8,25,12,15,904.5,111.0,1.9,29.0,958.0,1018.63,716.94
2016,8,25,12,30,905.0,111.0,1.9,29.0,963.0,1022.01,718.85
2016,8,25,12,45,904.5,110.5,1.9,29.0,959.5,1020.21,717.73
2016,8,25,13,0,904.0,110.0,1.9,29.0,956.0,1014.75,714.52
2016,8,25,13,15,901.0,109.5,1.9,29.0,944.0,1003.19,707.7
2016,8,25,13,30,898.0,109.0,1.9,29.0,932.0,988.08,698.82
2016,8,25,13,45,894.0,108.0,1.9,29.5,912.0,968.05,685.6
2016,8,25,14,0,890.0,107.0,1.9,30.0,892.0,944.68,670.42
2016,8,25,14,15,883.0,105.5,1.9,29.5,864.0,914.86,653.86
2016,8,25,14,30,876.0,104.0,1.9,29.0,836.0,882.14,635.34
2016,8,25,14,45,539.0,239.0,1.95,29.0,683.5,709.94,520.37
2016,8,25,15,0,202.0,374.0,2.0,29.0,531.0,543.22,398.5
2016,8,25,15,15,429.5,281.0,2.0,29.0,591.0,625.64,463.5
2016,8,25,15,30,657.0,188.0,2.0,29.0,651.0,681.29,506.73
2016,8,25,15,45,355.0,224.0,2.0,29.0,472.0,477.39,358.62
2016,8,25,16,0,53.0,260.0,2.0,29.0,293.0,291.34,218.26
2016,8,25,16,15,84.5,245.5,1.9,28.5,293.0,292.47,221.21
2016,8,25,16,30,116.0,231.0,1.8,28.0,293.0,292.88,222.55
2016,8,25,16,45,377.0,161.5,1.75,28.0,330.5,347.94,265.1
2016,8,25,17,0,638.0,92.0,1.7,28.0,368.0,369.25,278.06
2016,8,25,17,15,604.5,84.5,1.55,27.5,315.5,311.37,230.77
2016,8,25,17,30,571.0,77.0,1.4,27.0,263.0,256.57,185.09
2016,8,25,17,45,505.5,68.5,1.3,26.5,209.5,196.14,135.37
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,143.24,92.2
2016,8,25,18,15,342.5,47.5,1.2,25.5,109.0,90.17,52.22
2016,8,25,18,30,245.0,35.0,1.2,25.0,62.0,48.5,23.85
2016,8,25,18,45,122.5,17.5,1.2,25.0,31.0,14.48,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,17.5,13.27,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,35.0,27.62,10.02
2016,8,26,6,45,218.5,43.5,0.9,23.5,77.5,61.42,34.85
2016,8,26,7,0,324.0,60.0,1.0,24.0,120.0,108.49,68.61
2016,8,26,7,15,397.5,72.0,1.0,24.0,171.0,157.22,107.37
2016,8,26,7,30,471.0,84.0,1.0,24.0,222.0,214.66,154.41
2016,8,26,7,45,525.0,92.0,1.05,24.5,276.5,271.38,201.29
2016,8,26,8,0,579.0,100.0,1.1,25.0,331.0,332.68,250.94
2016,8,26,8,15,615.0,106.5,1.0,25.0,384.5,389.73,296.39
2016,8,26,8,30,651.0,113.0,0.9,25.0,438.0,449.73,342.44
2016,8,26,8,45,388.0,190.0,0.85,25.5,389.5,413.65,314.18
2016,8,26,9,0,125.0,267.0,0.8,26.0,341.0,344.2,259.27
2016,8,26,9,15,232.5,278.0,0.7,26.0,430.5,433.14,325.14
2016,8,26,9,30,340.0,289.0,0.6,26.0,520.0,535.82,397.24
2016,8,26,9,45,242.0,325.5,0.5,26.5,495.0,515.01,377.5
2016,8,26,10,0,144.0,362.0,0.4,27.0,470.0,480.54,349.28
2016,8,26,10,15,323.0,334.5,0.45,27.0,593.5,612.0,443.29
2016,8,26,10,30,502.0,307.0,0.5,27.0,717.0,755.51,539.69
2016,8,26,10,45,458.0,336.0,0.6,27.5,721.0,761.93,540.46
2016,8,26,11,0,414.0,365.0,0.7,28.0,725.0,764.09,540.21
2016,8,26,11,15,405.0,379.5,0.8,28.0,739.5,780.82,551.37
2016,8,26,11,30,396.0,394.0,0.9,28.0,754.0,790.21,557.79
2016,8,26,11,45,450.0,390.0,1.0,28.5,804.5,851.08,597.19
2016,8,26,12,0,504.0,386.0,1.1,29.0,855.0,906.08,631.88
2016,8,26,12,15,426.5,412.0,1.2,29.0,810.5,859.23,601.14
2016,8,26,12,30,349.0,438.0,1.3,29.0,766.0,804.77,566.18
2016,8,26,12,45,598.5,290.0,1.4,29.0,849.5,908.42,642.26
2016,8,26,13,0,848.0,142.0,1.5,29.0,933.0,991.35,696.05
2016,8,26,13,15,845.5,141.0,1.55,29.0,921.5,980.22,689.19
2016,8,26,13,30,843.0,140.0,1.6,29.0,910.0,965.75,681.42
2016,8,26,13,45,567.0,281.5,1.7,29.0,794.5,841.53,601.99
2016,8,26,14,0,291.0,423.0,1.8,29.0,679.0,709.49,508.96
2016,8,26,14,15,267.5,413.5,1.9,29.0,643.5,670.34,484.55
2016,8,26,14,30,244.0,404.0,2.0,29.0,608.0,625.73,455.31
2016,8,26,14,45,524.5,265.5,2.1,29.0,678.0,724.22,532.15
2016,8,26,15,0,805.0,127.0,2.2,29.0,748.0,791.03,581.94
2016,8,26,15,15,639.5,190.0,2.25,28.5,666.5,697.43,518.77
2016,8,26,15,30,474.0,253.0,2.3,28.0,585.0,610.26,456.5
2016,8,26,15,45,400.0,255.5,2.35,28.0,522.5,539.36,406.04
2016,8,26,16,0,326.0,258.0,2.4,28.0,460.0,470.73,356.13
2016,8,26,16,15,308.0,236.5,2.35,27.5,414.5,421.19,320.72
2016,8,26,16,30,290.0,215.0,2.3,27.0,369.0,372.86,285.26
2016,8,26,16,45,218.0,196.5,2.25,27.0,305.0,300.5,230.1
2016,8,26,17,0,146.0,178.0,2.2,27.0,241.0,238.56,182.41
2016,8,26,17,15,135.5,153.0,2.1,26.5,205.0,200.84,153.06
2016,8,26,17,30,125.0,128.0,2.0,26.0,169.0,164.29,123.94
2016,8,26,17,45,108.0,104.0,1.9,26.0,134.0,128.36,94.77
2016,8,26,18,0,91.0,80.0,1.8,26.0,99.0,94.56,67.19
2016,8,26,18,15,62.5,57.0,1.8,25.5,68.5,62.51,41.84
2016,8,26,18,30,34.0,34.0,1.8,25.0,38.0,34.28,19.48
2016,8,26,18,45,17.0,17.0,1.85,24.5,19.0,15.97,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.5,12.5,0.6,22.0,17.5,12.29,0.0
2016,8,27,6,30,133.0,25.0,0.7,22.0,35.0,25.69,8.05
2016,8,27,6,45,236.0,41.5,0.8,22.5,77.5,61.17,34.09
2016,8,27,7,0,339.0,58.0,0.9,23.0,120.0,108.9,68.55
2016,8,27,7,15,411.5,69.5,0.9,23.5,171.0,157.83,107.49
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,216.51,155.4
2016,8,27,7,45,534.0,89.0,0.9,24.5,276.0,271.5,200.97
2016,8,27,8,0,584.0,97.0,0.9,25.0,330.0,331.75,249.71
2016,8,27,8,15,619.5,103.5,0.75,25.0,383.5,388.85,294.8
2016,8,27,8,30,655.0,110.0,0.6,25.0,437.0,448.85,340.17
2016,8,27,8,45,684.0,114.0,0.45,25.5,489.0,505.2,380.18
2016,8,27,9,0,713.0,118.0,0.3,26.0,541.0,563.03,419.21
2016,8,27,9,15,732.5,122.0,0.4,26.5,588.0,615.71,455.75
2016,8,27,9,30,752.0,126.0,0.5,27.0,635.0,667.6,490.89
2016,8,27,9,45,765.0,130.0,0.6,27.5,677.5,714.69,521.08
2016,8,27,10,0,778.0,134.0,0.7,28.0,720.0,760.51,549.62
2016,8,27,10,15,789.5,136.5,0.8,28.0,756.0,802.02,576.19
2016,8,27,10,30,801.0,139.0,0.9,28.0,792.0,841.65,601.46
2016,8,27,10,45,806.5,142.5,1.05,28.0,821.0,874.84,623.33
2016,8,27,11,0,812.0,146.0,1.2,28.0,850.0,905.38,643.56
2016,8,27,11,15,510.0,301.0,1.3,28.0,747.0,800.29,572.72
2016,8,27,11,30,208.0,456.0,1.4,28.0,644.0,667.04,476.97
2016,8,27,11,45,166.5,462.5,1.5,28.5,614.5,636.85,456.24
2016,8,27,12,0,125.0,469.0,1.6,29.0,585.0,604.82,433.13
2016,8,27,12,15,202.5,466.0,1.65,29.0,655.0,679.94,486.26
2016,8,27,12,30,280.0,463.0,1.7,29.0,725.0,761.9,541.9
2016,8,27,12,45,354.0,431.0,1.8,29.0,761.5,802.24,570.77
2016,8,27,13,0,428.0,399.0,1.9,29.0,798.0,846.24,602.09
2016,8,27,13,15,629.5,272.0,1.95,29.0,850.5,911.49,651.38
2016,8,27,13,30,831.0,145.0,2.0,29.0,903.0,958.54,682.55
2016,8,27,13,45,823.0,145.5,2.05,29.0,882.5,942.38,672.89
2016,8,27,14,0,815.0,146.0,2.1,29.0,862.0,917.88,658.57
2016,8,27,14,15,807.5,144.0,2.1,29.0,834.5,888.45,640.62
2016,8,27,14,30,800.0,142.0,2.1,29.0,807.0,856.39,620.93
2016,8,27,14,45,442.0,250.0,2.15,29.0,615.0,638.11,471.14
2016,8,27,15,0,84.0,358.0,2.2,29.0,423.0,426.11,314.17
2016,8,27,15,15,414.5,246.5,2.15,28.5,539.0,578.33,433.58
2016,8,27,15,30,745.0,135.0,2.1,28.0,655.0,688.31,517.16
2016,8,27,15,45,723.0,132.5,2.1,28.0,608.0,637.38,480.38
2016,8,27,16,0,701.0,130.0,2.1,28.0,561.0,585.51,443.37
2016,8,27,16,15,676.0,124.5,2.0,27.5,510.5,529.13,402.61
2016,8,27,16,30,651.0,119.0,1.9,27.0,460.0,473.71,361.37
2016,8,27,16,45,372.0,147.0,1.85,27.0,337.0,329.69,251.88
2016,8,27,17,0,93.0,175.0,1.8,27.0,214.0,211.03,161.0
2016,8,27,17,15,293.5,132.0,1.65,26.5,230.5,239.13,180.66
2016,8,27,17,30,494.0,89.0,1.5,26.0,247.0,242.33,176.46
2016,8,27,17,45,430.5,77.5,1.4,26.0,195.0,183.16,127.51
2016,8,27,18,0,367.0,66.0,1.3,26.0,143.0,132.63,86.38
2016,8,27,18,15,273.5,50.5,1.3,25.5,98.0,82.19,48.63
2016,8,27,18,30,180.0,35.0,1.3,25.0,53.0,43.26,21.62
2016,8,27,18,45,90.0,17.5,1.3,25.0,26.5,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,12.29,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,25.26,7.37
2016,8,28,6,45,218.0,42.5,2.1,22.5,75.0,60.5,34.18
2016,8,28,7,0,316.0,60.0,2.3,23.0,117.0,107.33,68.33
2016,8,28,7,15,388.0,72.0,2.35,23.5,167.5,155.26,106.67
2016,8,28,7,30,460.0,84.0,2.4,24.0,218.0,211.74,153.23
2016,8,28,7,45,512.5,93.0,2.45,24.5,271.5,268.34,200.62
2016,8,28,8,0,565.0,102.0,2.5,25.0,325.0,329.36,250.81
2016,8,28,8,15,601.0,109.0,2.6,25.0,378.5,386.16,297.47
2016,8,28,8,30,637.0,116.0,2.7,25.0,432.0,445.95,345.28
2016,8,28,8,45,668.5,119.5,2.8,25.5,484.0,502.28,388.65
2016,8,28,9,0,700.0,123.0,2.9,26.0,536.0,560.37,432.11
2016,8,28,9,15,720.0,127.0,2.95,26.0,583.5,612.78,470.94
2016,8,28,9,30,740.0,131.0,3.0,26.0,631.0,664.34,508.32
2016,8,28,9,45,761.0,131.0,3.15,26.5,674.5,712.83,541.39
2016,8,28,10,0,782.0,131.0,3.3,27.0,718.0,760.68,572.84
2016,8,28,10,15,793.0,133.5,3.35,27.0,754.5,801.9,600.05
2016,8,28,10,30,804.0,136.0,3.4,27.0,791.0,841.18,625.78
2016,8,28,10,45,816.0,135.5,3.45,27.5,821.0,876.07,647.13
2016,8,28,11,0,828.0,135.0,3.5,28.0,851.0,904.13,663.78
2016,8,28,11,15,487.0,295.5,3.5,28.0,719.5,773.13,570.17
2016,8,28,11,30,146.0,456.0,3.5,28.0,588.0,607.71,444.84
2016,8,28,11,45,116.5,454.5,3.55,28.0,561.5,580.02,425.29
2016,8,28,12,0,87.0,453.0,3.6,28.0,535.0,543.77,398.98
2016,8,28,12,15,135.5,465.5,3.65,28.0,593.0,613.01,449.09
2016,8,28,12,30,184.0,478.0,3.7,28.0,651.0,674.83,493.0
2016,8,28,12,45,509.0,312.0,3.75,28.5,786.5,840.56,616.32
2016,8,28,13,0,834.0,146.0,3.8,29.0,922.0,980.52,711.2
2016,8,28,13,15,831.5,145.5,3.8,29.0,910.0,969.87,703.47
2016,8,28,13,30,829.0,145.0,3.8,29.0,898.0,955.94,694.84
2016,8,28,13,45,603.0,266.5,3.85,29.0,808.0,860.03,630.45
2016,8,28,14,0,377.0,388.0,3.9,29.0,718.0,753.38,551.99
2016,8,28,14,15,592.5,262.0,3.9,28.5,761.5,816.49,604.54
2016,8,28,14,30,808.0,136.0,3.9,28.0,805.0,856.21,635.44
2016,8,28,14,45,783.0,142.0,3.95,28.0,767.0,814.89,608.19
2016,8,28,15,0,758.0,148.0,4.0,28.0,729.0,772.42,580.43
2016,8,28,15,15,743.5,144.5,3.95,28.0,688.0,727.59,550.35
2016,8,28,15,30,729.0,141.0,3.9,28.0,647.0,682.65,519.4
2016,8,28,15,45,715.5,134.5,3.85,28.0,602.0,633.1,483.85
2016,8,28,16,0,702.0,128.0,3.8,28.0,557.0,582.82,447.0
2016,8,28,16,15,512.0,167.0,3.65,27.5,465.5,473.03,363.91
2016,8,28,16,30,322.0,206.0,3.5,27.0,374.0,379.9,292.3
2016,8,28,16,45,458.5,154.0,3.4,27.0,363.0,377.21,290.1
2016,8,28,17,0,595.0,102.0,3.3,27.0,352.0,357.12,271.95
2016,8,28,17,15,549.0,93.5,2.9,26.5,298.0,296.19,221.86
2016,8,28,17,30,503.0,85.0,2.5,26.0,244.0,239.92,174.77
2016,8,28,17,45,440.5,74.0,2.15,25.5,192.5,181.08,125.97
2016,8,28,18,0,378.0,63.0,1.8,25.0,141.0,130.78,84.79
2016,8,28,18,15,282.0,48.0,1.65,24.5,96.0,80.1,46.79
2016,8,28,18,30,186.0,33.0,1.5,24.0,51.0,41.24,19.79
2016,8,28,18,45,93.0,16.5,1.4,24.0,25.5,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.5,12.0,2.9,22.0,16.0,11.8,0.0
2016,8,29,6,30,117.0,24.0,3.1,22.0,32.0,24.24,6.17
2016,8,29,6,45,225.5,40.0,3.3,22.5,74.0,58.85,32.52
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,106.27,66.73
2016,8,29,7,15,167.0,32.0,3.65,23.0,62.0,68.24,44.46
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,7.71,0.75
2016,8,29,7,45,36.5,83.0,3.95,23.5,97.5,93.21,70.41
2016,8,29,8,0,73.0,158.0,4.1,24.0,187.0,183.72,142.75
2016,8,29,8,15,374.0,129.0,4.2,24.5,310.5,302.08,235.59
2016,8,29,8,30,675.0,100.0,4.3,25.0,434.0,449.03,350.64
2016,8,29,8,45,449.0,180.0,4.4,25.5,413.0,438.45,341.2
2016,8,29,9,0,223.0,260.0,4.5,26.0,392.0,397.75,307.02
2016,8,29,9,15,196.0,287.0,4.55,26.0,410.5,418.72,322.07
2016,8,29,9,30,169.0,314.0,4.6,26.0,429.0,436.71,334.31
2016,8,29,9,45,149.5,336.0,4.65,26.5,442.5,452.44,344.17
2016,8,29,10,0,130.0,358.0,4.7,27.0,456.0,466.15,352.35
2016,8,29,10,15,135.0,378.0,4.7,27.0,484.0,496.23,373.7
2016,8,29,10,30,140.0,398.0,4.7,27.0,512.0,526.26,394.8
2016,8,29,10,45,214.0,406.0,4.75,27.5,587.0,605.37,452.33
2016,8,29,11,0,288.0,414.0,4.8,28.0,662.0,694.14,515.16
2016,8,29,11,15,369.5,394.0,4.8,28.0,721.0,757.62,560.99
2016,8,29,11,30,451.0,374.0,4.8,28.0,780.0,828.78,611.42
2016,8,29,11,45,347.5,418.5,4.8,28.0,734.5,775.29,570.79
2016,8,29,12,0,244.0,463.0,4.8,28.0,689.0,716.51,526.75
2016,8,29,12,15,566.0,285.5,4.8,28.0,812.5,870.07,643.97
2016,8,29,12,30,888.0,108.0,4.8,28.0,936.0,1000.25,732.74
2016,8,29,12,45,451.0,188.5,4.85,28.5,609.0,656.66,494.51
2016,8,29,13,0,14.0,269.0,4.9,29.0,282.0,277.63,205.36
2016,8,29,13,15,446.5,189.0,4.9,29.0,593.5,645.81,489.31
2016,8,29,13,30,879.0,109.0,4.9,29.0,905.0,966.71,710.66
2016,8,29,13,45,448.0,201.0,4.9,29.0,606.5,645.29,485.92
2016,8,29,14,0,17.0,293.0,4.9,29.0,308.0,303.27,224.96
2016,8,29,14,15,435.5,199.5,4.9,28.5,558.5,610.51,465.2
2016,8,29,14,30,854.0,106.0,4.9,28.0,809.0,860.61,644.66
2016,8,29,14,45,842.0,105.5,4.9,28.0,774.0,822.36,617.81
2016,8,29,15,0,830.0,105.0,4.9,28.0,739.0,782.0,590.99
2016,8,29,15,15,418.0,147.0,4.8,27.5,466.0,480.49,371.67
2016,8,29,15,30,6.0,189.0,4.7,27.0,193.0,188.46,141.88
2016,8,29,15,45,81.5,232.5,4.65,27.0,282.5,285.84,219.23
2016,8,29,16,0,157.0,276.0,4.6,27.0,372.0,377.0,289.48
2016,8,29,16,15,437.5,183.5,4.4,26.5,416.5,445.36,345.57
2016,8,29,16,30,718.0,91.0,4.2,26.0,461.0,477.82,371.69
2016,8,29,16,45,359.0,82.0,4.05,26.0,267.0,257.99,200.46
2016,8,29,17,0,0.0,73.0,3.9,26.0,73.0,70.58,51.6
2016,8,29,17,15,280.0,72.0,3.55,25.5,159.0,174.98,132.26
2016,8,29,17,30,560.0,71.0,3.2,25.0,245.0,241.81,176.1
2016,8,29,17,45,485.5,63.5,2.85,25.0,192.0,181.41,125.04
2016,8,29,18,0,411.0,56.0,2.5,25.0,139.0,129.68,82.56
2016,8,29,18,15,310.0,43.0,2.35,24.5,94.0,77.82,43.8
2016,8,29,18,30,209.0,30.0,2.2,24.0,49.0,39.18,17.33
2016,8,29,18,45,104.5,15.0,2.05,24.0,24.5,14.74,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
