Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.0,11.3,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,32.0,24.16,5.02
2016,8,30,6,45,254.0,37.5,2.65,22.5,74.0,59.11,31.58
2016,8,30,7,0,363.0,52.0,2.9,23.0,116.0,107.63,66.56
2016,8,30,7,15,181.5,59.0,2.95,23.0,91.0,97.41,67.67
2016,8,30,7,30,0.0,66.0,3.0,23.0,66.0,63.79,47.05
2016,8,30,7,45,68.5,113.5,3.05,23.5,140.5,133.88,102.73
2016,8,30,8,0,137.0,161.0,3.1,24.0,215.0,213.86,165.9
2016,8,30,8,15,156.5,186.5,3.15,24.5,257.0,256.5,199.29
2016,8,30,8,30,176.0,212.0,3.2,25.0,299.0,301.2,233.71
2016,8,30,8,45,239.0,229.0,3.25,25.5,361.5,366.76,283.82
2016,8,30,9,0,302.0,246.0,3.3,26.0,424.0,435.7,335.58
2016,8,30,9,15,366.5,252.0,3.35,26.0,486.0,500.07,383.95
2016,8,30,9,30,431.0,258.0,3.4,26.0,548.0,573.94,438.41
2016,8,30,9,45,296.5,308.5,3.5,26.5,514.0,539.68,409.18
2016,8,30,10,0,162.0,359.0,3.6,27.0,480.0,492.73,370.54
2016,8,30,10,15,198.0,375.5,3.65,27.0,531.0,546.09,409.53
2016,8,30,10,30,234.0,392.0,3.7,27.0,582.0,601.36,449.0
2016,8,30,10,45,191.0,411.0,3.75,27.5,570.0,590.25,438.18
2016,8,30,11,0,148.0,430.0,3.8,28.0,558.0,576.02,425.47
2016,8,30,11,15,187.5,440.0,3.8,28.0,606.0,627.46,462.35
2016,8,30,11,30,227.0,450.0,3.8,28.0,654.0,679.79,499.12
2016,8,30,11,45,230.0,457.0,3.85,28.0,666.5,693.8,508.36
2016,8,30,12,0,233.0,464.0,3.9,28.0,679.0,706.88,517.21
2016,8,30,12,15,162.5,461.5,3.9,28.0,612.5,636.12,466.03
2016,8,30,12,30,92.0,459.0,3.9,28.0,546.0,556.4,408.27
2016,8,30,12,45,155.0,463.5,3.95,28.5,608.0,631.04,462.16
2016,8,30,13,0,218.0,468.0,4.0,29.0,670.0,697.01,508.48
2016,8,30,13,15,300.0,435.0,3.95,28.5,708.5,747.78,546.73
2016,8,30,13,30,382.0,402.0,3.9,28.0,747.0,788.26,577.94
2016,8,30,13,45,285.5,419.0,3.9,28.0,673.5,707.0,519.61
2016,8,30,14,0,189.0,436.0,3.9,28.0,600.0,621.79,458.31
2016,8,30,14,15,336.5,375.5,3.8,28.0,656.5,693.31,513.68
2016,8,30,14,30,484.0,315.0,3.7,28.0,713.0,755.04,560.4
2016,8,30,14,45,408.0,327.0,3.65,28.0,652.5,686.25,510.88
2016,8,30,15,0,332.0,339.0,3.6,28.0,592.0,616.87,461.1
2016,8,30,15,15,250.5,331.0,3.45,28.0,516.0,532.33,399.68
2016,8,30,15,30,169.0,323.0,3.3,28.0,440.0,449.14,338.38
2016,8,30,15,45,241.5,288.5,3.2,28.0,442.0,454.98,345.1
2016,8,30,16,0,314.0,254.0,3.1,28.0,444.0,457.26,348.23
2016,8,30,16,15,352.0,221.0,2.85,27.5,416.5,429.16,328.37
2016,8,30,16,30,390.0,188.0,2.6,27.0,389.0,399.6,306.59
2016,8,30,16,45,276.0,179.0,2.4,27.0,313.0,311.37,238.62
2016,8,30,17,0,162.0,170.0,2.2,27.0,237.0,236.35,180.61
2016,8,30,17,15,147.0,146.0,1.95,26.5,199.5,197.11,149.84
2016,8,30,17,30,132.0,122.0,1.7,26.0,162.0,159.55,119.75
2016,8,30,17,45,109.0,98.0,1.45,25.5,126.5,121.89,89.42
2016,8,30,18,0,86.0,74.0,1.2,25.0,91.0,87.1,61.34
2016,8,30,18,15,51.5,51.0,1.15,24.5,60.5,54.95,36.13
2016,8,30,18,30,17.0,28.0,1.1,24.0,30.0,27.57,13.61
2016,8,30,18,45,8.5,14.0,1.05,24.0,15.0,13.76,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.5,11.0,1.95,22.0,13.0,10.81,0.0
2016,8,31,6,30,57.0,22.0,2.1,22.0,26.0,21.38,3.87
2016,8,31,6,45,146.5,43.5,2.3,22.5,66.0,55.0,32.37
2016,8,31,7,0,236.0,65.0,2.5,23.0,106.0,99.56,65.29
2016,8,31,7,15,270.5,80.5,2.45,23.5,144.5,138.55,97.44
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,181.1,133.09
2016,8,31,7,45,409.0,104.5,2.35,24.5,248.0,243.95,183.38
2016,8,31,8,0,513.0,113.0,2.3,25.0,313.0,318.6,242.91
2016,8,31,8,15,551.0,121.0,2.35,25.5,366.0,375.99,288.96
2016,8,31,8,30,589.0,129.0,2.4,26.0,419.0,435.14,335.15
2016,8,31,8,45,421.5,191.5,2.5,26.5,411.0,434.92,334.14
2016,8,31,9,0,254.0,254.0,2.6,27.0,403.0,414.63,316.53
2016,8,31,9,15,354.0,251.0,2.65,27.0,477.5,491.0,374.34
2016,8,31,9,30,454.0,248.0,2.7,27.0,552.0,580.38,440.01
2016,8,31,9,45,605.5,195.0,2.75,27.5,629.0,663.29,500.78
2016,8,31,10,0,757.0,142.0,2.8,28.0,706.0,752.44,563.03
2016,8,31,10,15,768.5,145.0,2.8,28.0,742.0,793.62,589.38
2016,8,31,10,30,780.0,148.0,2.8,28.0,778.0,832.96,614.59
2016,8,31,10,45,792.5,147.5,2.85,28.5,808.5,867.5,635.48
2016,8,31,11,0,805.0,147.0,2.9,29.0,839.0,899.78,654.74
2016,8,31,11,15,613.5,263.0,2.9,29.0,798.0,860.73,626.58
2016,8,31,11,30,422.0,379.0,2.9,29.0,757.0,806.29,583.73
2016,8,31,11,45,611.5,273.0,2.9,29.5,830.0,890.88,644.95
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,971.66,696.38
2016,8,31,12,15,802.5,167.0,2.9,30.0,908.0,978.71,699.97
2016,8,31,12,30,804.0,167.0,2.9,30.0,913.0,982.42,702.2
2016,8,31,12,45,573.5,300.5,2.95,30.0,831.5,892.34,641.76
2016,8,31,13,0,343.0,434.0,3.0,30.0,750.0,792.51,569.11
2016,8,31,13,15,212.0,434.5,3.0,30.0,629.0,654.09,473.63
2016,8,31,13,30,81.0,435.0,3.0,30.0,508.0,517.83,376.43
2016,8,31,13,45,61.5,404.0,3.0,30.0,458.5,465.62,340.26
2016,8,31,14,0,42.0,373.0,3.0,30.0,409.0,414.04,303.65
2016,8,31,14,15,261.0,344.0,2.95,30.0,558.5,592.61,437.39
2016,8,31,14,30,480.0,315.0,2.9,30.0,708.0,751.05,550.51
2016,8,31,14,45,616.0,232.0,2.85,30.0,713.0,765.76,563.91
2016,8,31,15,0,752.0,149.0,2.8,30.0,718.0,765.19,566.13
2016,8,31,15,15,390.5,207.5,2.7,30.0,502.0,518.03,388.97
2016,8,31,15,30,29.0,266.0,2.6,30.0,286.0,285.57,212.35
2016,8,31,15,45,356.0,199.5,2.55,30.0,414.5,450.26,341.87
2016,8,31,16,0,683.0,133.0,2.5,30.0,543.0,572.01,432.87
2016,8,31,16,15,656.5,127.5,2.35,29.5,493.0,515.57,390.75
2016,8,31,16,30,630.0,122.0,2.2,29.0,443.0,460.32,349.42
2016,8,31,16,45,596.0,114.5,2.05,29.0,390.0,401.02,303.31
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,344.41,258.12
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,284.15,209.74
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,227.7,163.53
2016,8,31,17,45,398.0,76.5,1.3,27.5,179.0,170.24,116.9
2016,8,31,18,0,331.0,64.0,1.1,27.0,128.0,120.68,77.39
2016,8,31,18,15,234.0,46.5,1.05,26.5,84.5,71.09,41.02
2016,8,31,18,30,137.0,29.0,1.0,26.0,41.0,33.2,13.77
2016,8,31,18,45,68.5,14.5,0.95,25.5,20.5,14.25,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.0,10.81,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,28.0,22.24,2.68
2016,9,1,6,45,210.0,39.5,2.25,23.5,69.5,57.1,31.4
2016,9,1,7,0,308.0,57.0,2.6,24.0,111.0,103.4,65.08
2016,9,1,7,15,380.5,70.5,2.5,24.5,161.5,152.41,104.14
2016,9,1,7,30,453.0,84.0,2.4,25.0,212.0,210.09,151.45
2016,9,1,7,45,503.0,93.5,2.35,25.5,265.0,266.0,198.12
2016,9,1,8,0,553.0,103.0,2.3,26.0,318.0,326.05,247.26
2016,9,1,8,15,589.5,110.5,2.3,26.5,371.5,382.95,292.99
2016,9,1,8,30,626.0,118.0,2.3,27.0,425.0,442.92,339.63
2016,9,1,8,45,651.0,125.0,2.35,27.5,475.5,498.63,381.79
2016,9,1,9,0,676.0,132.0,2.4,28.0,526.0,555.48,423.48
2016,9,1,9,15,696.5,137.0,2.4,28.0,573.5,608.12,461.68
2016,9,1,9,30,717.0,142.0,2.4,28.0,621.0,660.81,498.98
2016,9,1,9,45,735.5,144.0,2.4,28.5,664.0,708.62,530.93
2016,9,1,10,0,754.0,146.0,2.4,29.0,707.0,754.2,559.5
2016,9,1,10,15,765.5,149.0,2.4,29.0,743.0,795.25,585.73
2016,9,1,10,30,777.0,152.0,2.4,29.0,779.0,834.47,610.52
2016,9,1,10,45,420.5,274.0,2.45,29.5,615.5,666.56,490.06
2016,9,1,11,0,64.0,396.0,2.5,30.0,452.0,457.73,333.56
2016,9,1,11,15,436.0,277.0,2.5,30.0,666.0,706.49,518.76
2016,9,1,11,30,808.0,158.0,2.5,30.0,880.0,947.86,680.4
2016,9,1,11,45,808.0,161.0,2.55,30.5,892.5,963.14,686.53
2016,9,1,12,0,808.0,164.0,2.6,31.0,905.0,975.13,692.72
2016,9,1,12,15,504.5,318.0,2.6,31.0,781.5,841.06,601.88
2016,9,1,12,30,201.0,472.0,2.6,31.0,658.0,686.22,490.12
2016,9,1,12,45,504.0,318.5,2.65,31.0,782.5,841.73,604.93
2016,9,1,13,0,807.0,165.0,2.7,31.0,907.0,977.09,695.86
2016,9,1,13,15,803.5,164.0,2.7,31.0,894.5,964.71,687.08
2016,9,1,13,30,800.0,163.0,2.7,31.0,882.0,949.12,677.67
2016,9,1,13,45,793.5,162.5,2.7,31.0,861.5,928.08,664.86
2016,9,1,14,0,787.0,162.0,2.7,31.0,841.0,904.14,650.25
2016,9,1,14,15,778.5,159.5,2.65,30.5,813.0,873.58,632.27
2016,9,1,14,30,770.0,157.0,2.6,30.0,785.0,840.56,612.6
2016,9,1,14,45,612.0,223.0,2.6,30.0,708.0,752.49,553.2
2016,9,1,15,0,454.0,289.0,2.6,30.0,631.0,667.88,492.36
2016,9,1,15,15,380.5,294.0,2.5,30.0,570.0,593.09,439.75
2016,9,1,15,30,307.0,299.0,2.4,30.0,509.0,528.27,393.14
2016,9,1,15,45,237.5,285.0,2.35,30.0,440.0,448.11,335.42
2016,9,1,16,0,168.0,271.0,2.3,30.0,371.0,378.38,284.27
2016,9,1,16,15,96.5,229.5,2.15,29.5,285.5,282.95,213.73
2016,9,1,16,30,25.0,188.0,2.0,29.0,200.0,196.35,148.31
2016,9,1,16,45,20.0,166.5,1.9,28.5,175.5,171.43,129.94
2016,9,1,17,0,15.0,145.0,1.8,28.0,151.0,147.09,111.57
2016,9,1,17,15,8.5,123.0,1.6,27.5,126.5,122.33,92.56
2016,9,1,17,30,2.0,101.0,1.4,27.0,102.0,98.39,73.89
2016,9,1,17,45,1.0,78.0,1.25,27.0,78.5,75.61,55.55
2016,9,1,18,0,0.0,55.0,1.1,27.0,55.0,53.06,37.08
2016,9,1,18,15,0.0,35.0,1.05,26.5,35.0,33.75,21.04
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,14.47,3.76
2016,9,1,18,45,0.0,7.5,1.0,25.5,7.5,7.37,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.48,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.96,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,6.0,2.3,23.5,6.0,5.79,0.0
2016,9,2,8,0,0.0,9.0,2.3,24.0,9.0,8.68,1.52
2016,9,2,8,15,0.0,39.0,2.2,24.5,39.0,37.67,25.23
2016,9,2,8,30,0.0,69.0,2.1,25.0,69.0,66.71,48.54
2016,9,2,8,45,29.0,157.0,2.05,25.5,174.0,170.96,131.09
2016,9,2,9,0,58.0,245.0,2.0,26.0,279.0,278.79,213.22
2016,9,2,9,15,134.5,276.5,1.9,26.5,364.0,368.25,280.0
2016,9,2,9,30,211.0,308.0,1.8,27.0,449.0,461.19,347.36
2016,9,2,9,45,199.0,331.5,1.7,27.5,471.5,485.92,362.49
2016,9,2,10,0,187.0,355.0,1.6,28.0,494.0,509.13,376.54
2016,9,2,10,15,103.0,320.0,1.5,28.0,397.5,411.19,304.46
2016,9,2,10,30,19.0,285.0,1.4,28.0,301.0,296.01,218.72
2016,9,2,10,45,58.5,350.5,1.35,28.5,400.0,404.2,297.22
2016,9,2,11,0,98.0,416.0,1.3,29.0,499.0,509.84,369.83
2016,9,2,11,15,62.0,380.5,1.3,29.0,434.0,441.68,320.7
2016,9,2,11,30,26.0,345.0,1.3,29.0,369.0,371.93,270.75
2016,9,2,11,45,361.5,290.5,1.3,29.0,621.0,663.83,483.43
2016,9,2,12,0,697.0,236.0,1.3,29.0,873.0,944.02,667.5
2016,9,2,12,15,458.5,352.0,1.35,29.0,772.0,830.38,586.97
2016,9,2,12,30,220.0,468.0,1.4,29.0,671.0,701.07,497.01
2016,9,2,12,45,119.5,393.5,1.45,29.5,504.0,523.54,377.02
2016,9,2,13,0,19.0,319.0,1.5,30.0,337.0,332.65,241.49
2016,9,2,13,15,148.0,379.0,1.5,30.0,512.0,534.09,387.72
2016,9,2,13,30,277.0,439.0,1.5,30.0,687.0,725.12,516.77
2016,9,2,13,45,486.0,328.5,1.55,30.0,751.5,809.12,577.37
2016,9,2,14,0,695.0,218.0,1.6,30.0,816.0,879.23,627.99
2016,9,2,14,15,685.5,214.5,1.65,30.0,788.0,848.66,608.98
2016,9,2,14,30,676.0,211.0,1.7,30.0,760.0,816.0,589.48
2016,9,2,14,45,689.5,192.0,1.8,30.0,730.5,784.76,571.18
2016,9,2,15,0,703.0,173.0,1.9,30.0,701.0,750.15,550.33
2016,9,2,15,15,426.5,245.5,1.95,29.5,560.0,583.11,432.63
2016,9,2,15,30,150.0,318.0,2.0,29.0,419.0,430.06,320.15
2016,9,2,15,45,153.5,293.5,2.05,29.0,390.5,400.02,300.08
2016,9,2,16,0,157.0,269.0,2.1,29.0,362.0,369.31,278.5
2016,9,2,16,15,213.5,237.5,2.05,28.5,351.5,361.24,274.34
2016,9,2,16,30,270.0,206.0,2.0,28.0,341.0,349.93,266.83
2016,9,2,16,45,395.0,160.5,1.95,28.0,332.5,349.27,265.84
2016,9,2,17,0,520.0,115.0,1.9,28.0,324.0,330.97,249.27
2016,9,2,17,15,470.5,104.5,1.75,27.5,271.0,271.65,201.43
2016,9,2,17,30,421.0,94.0,1.6,27.0,218.0,217.57,157.11
2016,9,2,17,45,351.5,79.5,1.5,26.5,168.0,160.5,111.02
2016,9,2,18,0,282.0,65.0,1.4,26.0,118.0,111.72,72.38
2016,9,2,18,15,192.5,45.5,1.3,25.5,76.0,64.51,37.54
2016,9,2,18,30,103.0,26.0,1.2,25.0,34.0,28.28,9.46
2016,9,2,18,45,51.5,13.0,1.2,25.0,17.0,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.75,21.5,12.0,9.83,0.0
2016,9,3,6,30,74.0,20.0,1.9,22.0,24.0,20.05,0.0
2016,9,3,6,45,167.5,40.5,2.05,22.5,64.5,54.35,30.82
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,100.27,64.68
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,147.8,102.47
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,203.99,148.42
2016,9,3,7,45,463.0,101.0,2.25,24.5,257.5,258.87,193.98
2016,9,3,8,0,521.0,111.0,2.3,25.0,311.0,320.07,243.96
2016,9,3,8,15,322.0,160.0,2.25,25.5,290.0,307.65,237.08
2016,9,3,8,30,123.0,209.0,2.2,26.0,269.0,271.98,209.25
2016,9,3,8,45,394.0,172.5,2.15,26.5,395.0,400.94,309.23
2016,9,3,9,0,665.0,136.0,2.1,27.0,521.0,553.09,422.93
2016,9,3,9,15,483.0,214.0,2.0,27.0,506.5,543.55,411.94
2016,9,3,9,30,301.0,292.0,1.9,27.0,492.0,513.18,385.82
2016,9,3,9,45,523.0,221.0,1.85,27.5,596.5,626.13,469.51
2016,9,3,10,0,745.0,150.0,1.8,28.0,701.0,752.82,557.55
2016,9,3,10,15,472.0,271.5,1.8,28.0,627.0,678.08,499.5
2016,9,3,10,30,199.0,393.0,1.8,28.0,553.0,573.18,419.54
2016,9,3,10,45,308.5,375.0,1.8,28.5,633.5,664.92,484.69
2016,9,3,11,0,418.0,357.0,1.8,29.0,714.0,761.3,549.57
2016,9,3,11,15,327.0,400.5,1.8,29.0,684.0,725.28,521.67
2016,9,3,11,30,236.0,444.0,1.8,29.0,654.0,682.98,490.48
2016,9,3,11,45,142.5,427.0,1.85,29.5,555.0,578.21,416.92
2016,9,3,12,0,49.0,410.0,1.9,30.0,456.0,462.84,334.45
2016,9,3,12,15,26.5,281.0,1.95,30.0,305.5,308.11,225.44
2016,9,3,12,30,4.0,152.0,2.0,30.0,155.0,152.08,110.55
2016,9,3,12,45,104.5,308.0,2.05,30.0,403.5,420.12,310.14
2016,9,3,13,0,205.0,464.0,2.1,30.0,652.0,680.39,489.22
2016,9,3,13,15,227.0,453.5,2.15,30.0,659.0,688.6,494.01
2016,9,3,13,30,249.0,443.0,2.2,30.0,666.0,702.34,504.29
2016,9,3,13,45,332.5,402.0,2.25,30.0,692.0,733.48,528.49
2016,9,3,14,0,416.0,361.0,2.3,30.0,718.0,765.72,552.99
2016,9,3,14,15,410.0,350.5,2.35,30.0,692.5,737.91,535.06
2016,9,3,14,30,404.0,340.0,2.4,30.0,667.0,703.57,513.13
2016,9,3,14,45,545.5,261.0,2.5,30.0,681.5,732.09,538.0
2016,9,3,15,0,687.0,182.0,2.6,30.0,696.0,745.51,551.9
2016,9,3,15,15,382.5,242.0,2.65,29.5,525.5,545.55,408.45
2016,9,3,15,30,78.0,302.0,2.7,29.0,355.0,357.58,267.58
2016,9,3,15,45,349.5,229.0,2.8,29.0,439.0,469.55,356.94
2016,9,3,16,0,621.0,156.0,2.9,29.0,523.0,552.75,420.84
2016,9,3,16,15,338.5,179.5,2.9,28.5,377.0,376.75,288.47
2016,9,3,16,30,56.0,203.0,2.9,28.0,231.0,229.86,175.21
2016,9,3,16,45,271.5,163.5,2.9,28.0,274.0,291.52,223.63
2016,9,3,17,0,487.0,124.0,2.9,28.0,317.0,325.38,246.48
2016,9,3,17,15,437.0,111.5,2.7,27.5,264.5,265.85,198.16
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,211.69,153.72
2016,9,3,17,45,314.0,83.5,2.35,26.5,162.0,155.05,108.08
2016,9,3,18,0,241.0,68.0,2.2,26.0,112.0,106.46,69.84
2016,9,3,18,15,158.5,46.0,2.2,25.5,70.5,60.73,35.84
2016,9,3,18,30,76.0,24.0,2.2,25.0,29.0,24.96,6.57
2016,9,3,18,45,38.0,12.0,2.2,25.0,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,9.34,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,18.61,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,52.19,30.1
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,96.03,62.74
2016,9,4,7,15,293.5,80.5,1.75,23.5,150.0,143.86,100.63
2016,9,4,7,30,363.0,98.0,2.0,24.0,199.0,199.46,145.87
2016,9,4,7,45,417.5,110.5,2.25,24.5,251.5,253.2,190.34
2016,9,4,8,0,472.0,123.0,2.5,25.0,304.0,312.92,239.08
2016,9,4,8,15,511.0,133.0,2.65,25.5,357.0,368.76,284.04
2016,9,4,8,30,550.0,143.0,2.8,26.0,410.0,428.09,330.54
2016,9,4,8,45,581.0,150.0,2.95,26.5,460.5,485.06,374.09
2016,9,4,9,0,612.0,157.0,3.1,27.0,511.0,542.13,416.63
2016,9,4,9,15,634.5,163.5,3.1,27.0,558.0,594.62,455.22
2016,9,4,9,30,657.0,170.0,3.1,27.0,605.0,647.49,493.22
2016,9,4,9,45,676.5,173.5,3.1,27.5,647.5,695.11,525.75
2016,9,4,10,0,696.0,177.0,3.1,28.0,690.0,742.2,557.17
2016,9,4,10,15,526.0,267.0,3.1,28.5,666.0,718.26,534.03
2016,9,4,10,30,356.0,357.0,3.1,29.0,642.0,677.32,499.25
2016,9,4,10,45,551.5,271.0,3.1,29.5,731.5,780.42,574.27
2016,9,4,11,0,747.0,185.0,3.1,30.0,821.0,888.26,646.85
2016,9,4,11,15,753.5,187.0,3.1,30.0,842.5,910.38,659.83
2016,9,4,11,30,760.0,189.0,3.1,30.0,864.0,932.95,673.81
2016,9,4,11,45,775.0,182.5,3.1,30.0,879.5,952.24,685.68
2016,9,4,12,0,790.0,176.0,3.1,30.0,895.0,968.65,695.78
2016,9,4,12,15,614.0,283.0,3.1,30.0,843.5,914.15,658.53
2016,9,4,12,30,438.0,390.0,3.1,30.0,792.0,849.93,610.6
2016,9,4,12,45,227.0,338.5,3.1,30.5,546.5,580.21,424.21
2016,9,4,13,0,16.0,287.0,3.1,31.0,301.0,297.73,217.49
2016,9,4,13,15,404.5,227.0,3.15,31.0,587.0,640.03,475.14
2016,9,4,13,30,793.0,167.0,3.2,31.0,873.0,943.98,681.04
2016,9,4,13,45,792.0,162.0,3.25,31.0,853.5,923.36,666.1
2016,9,4,14,0,791.0,157.0,3.3,31.0,834.0,899.63,651.75
2016,9,4,14,15,782.5,155.0,3.3,30.5,805.5,869.28,634.01
2016,9,4,14,30,774.0,153.0,3.3,30.0,777.0,836.44,614.5
2016,9,4,14,45,752.0,155.5,3.35,30.0,739.0,794.7,587.83
2016,9,4,15,0,730.0,158.0,3.4,30.0,701.0,753.67,561.41
2016,9,4,15,15,714.0,154.0,3.4,29.5,659.5,707.67,531.85
2016,9,4,15,30,698.0,150.0,3.4,29.0,618.0,660.71,500.07
2016,9,4,15,45,434.0,207.0,3.4,29.0,491.5,507.53,385.92
2016,9,4,16,0,170.0,264.0,3.4,29.0,365.0,371.94,282.19
2016,9,4,16,15,387.5,194.5,3.3,28.5,394.0,422.86,324.18
2016,9,4,16,30,605.0,125.0,3.2,28.0,423.0,444.77,341.49
2016,9,4,16,45,568.5,117.0,3.1,28.0,370.5,385.28,294.2
2016,9,4,17,0,532.0,109.0,3.0,28.0,318.0,328.82,248.48
2016,9,4,17,15,480.0,99.0,2.75,27.5,264.5,267.03,198.28
2016,9,4,17,30,428.0,89.0,2.5,27.0,211.0,212.4,153.06
2016,9,4,17,45,355.5,75.0,2.25,26.5,161.0,155.1,106.49
2016,9,4,18,0,283.0,61.0,2.0,26.0,111.0,106.47,67.99
2016,9,4,18,15,184.5,42.5,2.0,25.5,70.0,59.79,33.97
2016,9,4,18,30,86.0,24.0,2.0,25.0,29.0,24.95,4.44
2016,9,4,18,45,43.0,12.0,2.0,25.0,14.5,11.8,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,9.83,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,21.02,0.0
2016,9,5,6,45,264.0,33.0,2.55,22.5,69.0,56.45,28.65
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,106.67,64.23
2016,9,5,7,15,472.5,54.5,3.0,23.5,163.0,157.42,105.19
2016,9,5,7,30,551.0,63.0,3.2,24.0,215.0,217.5,155.48
2016,9,5,7,45,364.5,108.5,3.4,24.5,218.5,233.58,176.4
2016,9,5,8,0,178.0,154.0,3.6,25.0,222.0,223.81,172.82
2016,9,5,8,15,164.0,180.5,3.65,25.5,251.0,254.77,197.53
2016,9,5,8,30,150.0,207.0,3.7,26.0,280.0,283.99,219.9
2016,9,5,8,45,116.5,229.0,3.8,26.5,290.0,296.0,228.21
2016,9,5,9,0,83.0,251.0,3.9,27.0,300.0,300.63,230.39
2016,9,5,9,15,88.0,275.5,3.9,27.0,331.0,333.02,254.42
2016,9,5,9,30,93.0,300.0,3.9,27.0,362.0,365.75,278.36
2016,9,5,9,45,120.5,326.5,3.95,27.5,412.0,422.62,319.82
2016,9,5,10,0,148.0,353.0,4.0,28.0,462.0,476.97,358.7
2016,9,5,10,15,142.0,371.5,4.0,28.0,481.0,497.1,372.19
2016,9,5,10,30,136.0,390.0,4.0,28.0,500.0,516.37,385.1
2016,9,5,10,45,215.0,397.5,4.0,28.5,577.0,599.02,444.78
2016,9,5,11,0,294.0,405.0,4.0,29.0,654.0,691.98,509.81
2016,9,5,11,15,373.5,385.0,4.0,29.0,710.0,753.11,553.37
2016,9,5,11,30,453.0,365.0,4.0,29.0,766.0,822.19,601.72
2016,9,5,11,45,357.5,407.5,4.05,29.5,727.0,774.44,564.73
2016,9,5,12,0,262.0,450.0,4.1,30.0,688.0,729.1,529.7
2016,9,5,12,15,566.5,285.5,4.1,30.0,803.0,869.46,635.44
2016,9,5,12,30,871.0,121.0,4.1,30.0,918.0,992.42,718.14
2016,9,5,12,45,865.0,124.0,4.15,30.0,912.5,988.0,714.71
2016,9,5,13,0,859.0,127.0,4.2,30.0,907.0,980.07,710.03
2016,9,5,13,15,646.0,249.0,4.2,30.0,831.5,900.25,657.49
2016,9,5,13,30,433.0,371.0,4.2,30.0,756.0,810.01,590.41
2016,9,5,13,45,222.0,304.0,4.2,30.0,501.5,527.24,391.78
2016,9,5,14,0,11.0,237.0,4.2,30.0,247.0,242.13,178.8
2016,9,5,14,15,9.0,213.0,4.15,30.0,221.0,216.19,160.13
2016,9,5,14,30,7.0,189.0,4.1,30.0,195.0,190.41,140.96
2016,9,5,14,45,12.0,222.0,4.1,30.0,231.5,227.0,168.94
2016,9,5,15,0,17.0,255.0,4.1,30.0,268.0,263.39,196.55
2016,9,5,15,15,28.5,264.0,4.05,29.5,283.5,284.9,213.69
2016,9,5,15,30,40.0,273.0,4.0,29.0,299.0,300.93,226.82
2016,9,5,15,45,100.5,267.5,3.95,29.0,327.5,333.65,253.22
2016,9,5,16,0,161.0,262.0,3.9,29.0,356.0,364.14,277.35
2016,9,5,16,15,302.0,214.0,3.75,28.5,369.5,389.84,299.11
2016,9,5,16,30,443.0,166.0,3.6,28.0,383.0,399.87,307.48
2016,9,5,16,45,531.5,125.5,3.5,28.0,354.5,373.74,286.02
2016,9,5,17,0,620.0,85.0,3.4,28.0,326.0,338.38,255.43
2016,9,5,17,15,569.0,78.0,3.15,27.5,271.5,276.44,204.19
2016,9,5,17,30,518.0,71.0,2.9,27.0,217.0,219.78,156.47
2016,9,5,17,45,441.0,61.0,2.7,26.5,165.5,160.04,107.31
2016,9,5,18,0,364.0,51.0,2.5,26.0,114.0,109.46,66.96
2016,9,5,18,15,241.0,37.0,2.5,25.5,72.0,59.38,31.37
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,24.23,1.11
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,3.5,2.35,23.0,3.5,3.44,0.0
2016,9,6,6,30,0.0,7.0,2.5,23.0,7.0,6.75,0.0
2016,9,6,6,45,0.0,19.5,2.65,23.5,19.5,18.82,9.02
2016,9,6,7,0,0.0,32.0,2.8,24.0,32.0,30.9,19.42
2016,9,6,7,15,0.0,48.0,2.95,24.0,48.0,46.38,32.43
2016,9,6,7,30,0.0,64.0,3.1,24.0,64.0,61.89,45.31
2016,9,6,7,45,122.5,105.5,3.3,24.5,152.0,146.01,111.21
2016,9,6,8,0,245.0,147.0,3.5,25.0,240.0,245.45,189.46
2016,9,6,8,15,466.0,121.0,3.65,25.5,332.5,336.55,260.93
2016,9,6,8,30,687.0,95.0,3.8,26.0,425.0,450.69,350.21
2016,9,6,8,45,501.0,166.5,3.95,26.5,422.0,455.25,352.81
2016,9,6,9,0,315.0,238.0,4.1,27.0,419.0,436.93,336.44
2016,9,6,9,15,556.5,169.5,4.1,27.0,523.0,549.4,424.36
2016,9,6,9,30,798.0,101.0,4.1,27.0,627.0,674.63,518.98
2016,9,6,9,45,447.5,222.0,4.15,27.5,521.0,570.94,435.89
2016,9,6,10,0,97.0,343.0,4.2,28.0,415.0,421.25,316.55
2016,9,6,10,15,475.5,224.0,4.2,28.0,600.0,632.44,480.59
2016,9,6,10,30,854.0,105.0,4.2,28.0,785.0,847.39,633.04
2016,9,6,10,45,614.5,240.5,4.2,28.5,739.0,807.11,600.42
2016,9,6,11,0,375.0,376.0,4.2,29.0,693.0,736.21,542.44
2016,9,6,11,15,627.0,242.0,4.2,29.0,788.5,851.77,629.72
2016,9,6,11,30,879.0,108.0,4.2,29.0,884.0,956.86,699.48
2016,9,6,11,45,881.5,109.0,4.25,29.5,897.0,972.98,707.75
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,985.59,714.43
2016,9,6,12,15,565.0,283.5,4.3,30.0,796.0,865.69,632.25
2016,9,6,12,30,246.0,457.0,4.3,30.0,682.0,715.71,520.17
2016,9,6,12,45,164.5,448.5,4.3,30.0,599.0,625.83,456.77
2016,9,6,13,0,83.0,440.0,4.3,30.0,516.0,528.09,386.27
2016,9,6,13,15,100.5,440.5,4.3,30.0,531.0,544.65,399.12
2016,9,6,13,30,118.0,441.0,4.3,30.0,546.0,567.71,416.0
2016,9,6,13,45,205.5,423.0,4.35,30.0,600.0,628.52,461.89
2016,9,6,14,0,293.0,405.0,4.4,30.0,654.0,691.76,508.58
2016,9,6,14,15,570.5,256.0,4.4,30.0,719.5,784.64,581.96
2016,9,6,14,30,848.0,107.0,4.4,30.0,785.0,845.89,626.78
2016,9,6,14,45,791.5,129.5,4.4,30.0,739.0,797.89,594.6
2016,9,6,15,0,735.0,152.0,4.4,30.0,693.0,748.71,561.94
2016,9,6,15,15,718.5,148.5,4.35,29.5,651.5,702.59,531.83
2016,9,6,15,30,702.0,145.0,4.3,29.0,610.0,655.56,499.36
2016,9,6,15,45,679.0,140.5,4.3,29.0,563.0,602.55,460.95
2016,9,6,16,0,656.0,136.0,4.3,29.0,516.0,549.82,421.91
2016,9,6,16,15,626.5,130.5,4.15,28.5,465.0,493.01,379.41
2016,9,6,16,30,597.0,125.0,4.0,28.0,414.0,437.8,336.98
2016,9,6,16,45,552.5,118.5,3.85,28.0,360.5,376.69,288.38
2016,9,6,17,0,508.0,112.0,3.7,28.0,307.0,317.99,240.71
2016,9,6,17,15,451.0,101.5,3.4,27.5,254.0,257.23,191.2
2016,9,6,17,30,394.0,91.0,3.1,27.0,201.0,202.66,146.14
2016,9,6,17,45,306.0,77.5,2.8,27.0,151.0,144.91,99.7
2016,9,6,18,0,218.0,64.0,2.5,27.0,101.0,97.05,62.68
2016,9,6,18,15,123.5,42.5,2.5,26.5,62.0,52.81,30.41
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,20.24,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,27.5,9.5,2.7,24.0,11.0,9.34,0.0
2016,9,7,6,30,55.0,19.0,2.8,24.0,22.0,18.52,0.0
2016,9,7,6,45,159.5,38.0,2.95,24.5,61.0,51.55,28.25
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,97.16,61.39
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,145.32,99.35
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,203.53,147.07
2016,9,7,7,45,490.0,92.0,3.6,25.5,254.0,259.24,193.78
2016,9,7,8,0,549.0,101.0,3.8,26.0,308.0,323.03,246.39
2016,9,7,8,15,588.5,107.5,3.9,26.0,361.5,380.06,293.52
2016,9,7,8,30,628.0,114.0,4.0,26.0,415.0,440.46,342.19
2016,9,7,8,45,462.0,177.5,4.1,26.5,412.5,444.68,344.7
2016,9,7,9,0,296.0,241.0,4.2,27.0,410.0,428.56,330.09
2016,9,7,9,15,260.0,271.0,4.2,27.5,429.5,450.74,345.05
2016,9,7,9,30,224.0,301.0,4.2,28.0,449.0,464.2,352.95
2016,9,7,9,45,499.0,217.5,4.25,28.5,574.5,604.99,460.83
2016,9,7,10,0,774.0,134.0,4.3,29.0,700.0,757.41,571.19
2016,9,7,10,15,785.5,136.5,4.3,29.0,736.0,798.42,597.65
2016,9,7,10,30,797.0,139.0,4.3,29.0,772.0,837.5,623.2
2016,9,7,10,45,600.5,249.5,4.3,29.0,736.5,803.7,596.9
2016,9,7,11,0,404.0,360.0,4.3,29.0,701.0,746.2,550.74
2016,9,7,11,15,616.5,251.5,4.25,29.0,787.0,851.46,629.25
2016,9,7,11,30,829.0,143.0,4.2,29.0,873.0,950.22,695.17
2016,9,7,11,45,846.0,134.5,4.2,29.5,889.5,964.39,701.97
2016,9,7,12,0,863.0,126.0,4.2,30.0,906.0,980.96,711.0
2016,9,7,12,15,864.0,126.5,4.15,30.0,910.0,987.8,714.87
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,991.11,716.62
2016,9,7,12,45,571.0,285.5,4.1,30.5,804.0,873.36,635.26
2016,9,7,13,0,277.0,444.0,4.1,31.0,694.0,737.86,533.61
2016,9,7,13,15,229.5,444.5,4.05,31.0,649.5,681.65,494.93
2016,9,7,13,30,182.0,445.0,4.0,31.0,605.0,633.16,460.59
2016,9,7,13,45,511.5,286.0,4.0,31.0,721.5,786.91,577.64
2016,9,7,14,0,841.0,127.0,4.0,31.0,838.0,905.97,661.12
2016,9,7,14,15,833.5,125.0,3.95,31.0,809.5,875.37,640.53
2016,9,7,14,30,826.0,123.0,3.9,31.0,781.0,845.95,621.73
2016,9,7,14,45,802.5,127.5,3.85,31.0,742.5,803.43,593.98
2016,9,7,15,0,779.0,132.0,3.8,31.0,704.0,759.66,565.25
2016,9,7,15,15,764.0,129.0,3.7,30.5,661.5,713.64,535.59
2016,9,7,15,30,749.0,126.0,3.6,30.0,619.0,666.44,504.09
2016,9,7,15,45,726.5,123.0,3.55,30.0,571.5,614.22,466.48
2016,9,7,16,0,704.0,120.0,3.5,30.0,524.0,561.14,427.43
2016,9,7,16,15,676.0,115.0,3.3,29.5,472.5,503.34,384.46
2016,9,7,16,30,648.0,110.0,3.1,29.0,421.0,446.89,341.29
2016,9,7,16,45,605.5,104.5,2.9,29.0,367.0,385.06,292.29
2016,9,7,17,0,563.0,99.0,2.7,29.0,313.0,326.87,245.03
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.5,264.5,194.33
2016,9,7,17,30,450.0,81.0,2.2,28.0,204.0,207.01,146.9
2016,9,7,17,45,366.0,69.0,1.95,27.5,153.5,148.5,99.82
2016,9,7,18,0,282.0,57.0,1.7,27.0,103.0,100.06,62.24
2016,9,7,18,15,168.5,38.5,1.7,26.5,63.0,52.96,28.64
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,19.4,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,9.0,2.8,22.5,9.0,8.85,0.0
2016,9,8,6,30,18.0,18.0,3.1,23.0,18.0,17.51,0.0
2016,9,8,6,45,119.5,40.0,3.4,23.5,57.5,49.69,28.28
2016,9,8,7,0,221.0,62.0,3.7,24.0,97.0,94.89,61.58
2016,9,8,7,15,306.0,77.5,3.75,24.0,147.5,143.98,100.18
2016,9,8,7,30,391.0,93.0,3.8,24.0,198.0,202.61,148.06
2016,9,8,7,45,473.0,98.0,3.85,24.5,255.0,259.68,195.26
2016,9,8,8,0,555.0,103.0,3.9,25.0,312.0,327.47,250.8
2016,9,8,8,15,596.0,110.0,3.9,25.5,366.5,386.05,298.63
2016,9,8,8,30,637.0,117.0,3.9,26.0,421.0,448.14,347.84
2016,9,8,8,45,683.5,115.5,3.9,26.5,476.0,507.69,393.93
2016,9,8,9,0,730.0,114.0,3.9,27.0,531.0,570.37,441.08
2016,9,8,9,15,751.0,118.0,3.9,27.5,579.0,623.97,480.0
2016,9,8,9,30,772.0,122.0,3.9,28.0,627.0,678.07,518.2
2016,9,8,9,45,795.5,120.5,3.9,28.5,672.0,727.9,551.19
2016,9,8,10,0,819.0,119.0,3.9,29.0,717.0,777.11,582.84
2016,9,8,10,15,830.0,121.5,3.9,29.0,753.5,819.26,610.36
2016,9,8,10,30,841.0,124.0,3.9,29.0,790.0,855.38,633.59
2016,9,8,10,45,853.0,123.0,3.95,29.5,820.0,889.99,654.65
2016,9,8,11,0,865.0,122.0,4.0,30.0,850.0,922.07,673.87
2016,9,8,11,15,870.0,123.0,4.0,30.0,871.5,946.94,689.35
2016,9,8,11,30,875.0,124.0,4.0,30.0,893.0,968.59,702.8
2016,9,8,11,45,874.0,127.5,4.0,30.5,904.5,983.69,710.61
2016,9,8,12,0,873.0,131.0,4.0,31.0,916.0,995.23,716.21
2016,9,8,12,15,873.5,131.0,4.0,31.0,920.0,1001.04,719.69
2016,9,8,12,30,874.0,131.0,4.0,31.0,924.0,1003.27,721.02
2016,9,8,12,45,871.5,132.0,4.05,31.0,919.5,999.98,719.25
2016,9,8,13,0,869.0,133.0,4.1,31.0,915.0,993.14,715.34
2016,9,8,13,15,865.5,132.0,4.1,31.0,901.5,979.75,707.03
2016,9,8,13,30,862.0,131.0,4.1,31.0,888.0,962.95,696.64
2016,9,8,13,45,854.5,131.0,4.1,31.0,866.0,940.12,682.38
2016,9,8,14,0,847.0,131.0,4.1,31.0,844.0,914.23,666.17
2016,9,8,14,15,838.5,129.5,4.05,31.0,814.5,887.36,649.09
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,853.18,627.1
2016,9,8,14,45,816.5,126.5,4.0,31.0,748.0,812.4,600.81
2016,9,8,15,0,803.0,125.0,4.0,31.0,711.0,769.71,573.02
2016,9,8,15,15,787.5,122.0,3.95,31.0,668.0,722.33,541.52
2016,9,8,15,30,772.0,119.0,3.9,31.0,625.0,673.76,508.55
2016,9,8,15,45,748.5,116.5,3.85,31.0,576.5,619.52,469.54
2016,9,8,16,0,725.0,114.0,3.8,31.0,528.0,566.03,430.17
2016,9,8,16,15,697.0,109.0,3.6,30.5,475.5,507.19,386.46
2016,9,8,16,30,669.0,104.0,3.4,30.0,423.0,449.67,342.49
2016,9,8,16,45,626.5,99.0,3.2,29.5,368.0,387.29,293.61
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,328.53,246.23
2016,9,8,17,15,527.0,85.5,2.7,28.0,258.5,265.41,195.02
2016,9,8,17,30,470.0,77.0,2.4,27.0,204.0,208.39,147.88
2016,9,8,17,45,380.5,66.0,2.15,26.5,152.5,147.55,98.8
2016,9,8,18,0,291.0,55.0,1.9,26.0,101.0,98.65,60.89
2016,9,8,18,15,171.0,36.5,1.85,25.5,61.0,50.78,26.76
2016,9,8,18,30,51.0,18.0,1.8,25.0,21.0,17.3,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
