Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.37,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,14.62,0.0
2016,9,9,6,45,91.0,40.0,3.3,23.5,54.5,47.23,27.29
2016,9,9,7,0,173.0,65.0,3.6,24.0,93.0,90.67,60.14
2016,9,9,7,15,255.0,83.0,3.7,24.0,142.0,137.47,96.77
2016,9,9,7,30,337.0,101.0,3.8,24.0,191.0,195.83,144.12
2016,9,9,7,45,421.0,107.5,3.95,24.5,247.0,251.92,190.09
2016,9,9,8,0,505.0,114.0,4.1,25.0,303.0,317.37,243.52
2016,9,9,8,15,548.0,122.0,4.1,25.5,357.0,374.8,290.28
2016,9,9,8,30,591.0,130.0,4.1,26.0,411.0,438.1,340.29
2016,9,9,8,45,640.5,129.0,4.1,26.5,465.5,497.55,386.29
2016,9,9,9,0,690.0,128.0,4.1,27.0,520.0,560.52,433.72
2016,9,9,9,15,712.0,132.0,4.1,27.5,568.0,613.63,472.37
2016,9,9,9,30,734.0,136.0,4.1,28.0,616.0,666.84,510.07
2016,9,9,9,45,762.0,133.5,4.1,28.5,661.0,716.19,543.72
2016,9,9,10,0,790.0,131.0,4.1,29.0,706.0,766.62,576.45
2016,9,9,10,15,801.5,133.5,4.1,29.0,742.0,808.12,603.68
2016,9,9,10,30,813.0,136.0,4.1,29.0,778.0,847.61,629.37
2016,9,9,10,45,829.0,133.5,4.1,29.5,809.0,883.61,651.22
2016,9,9,11,0,845.0,131.0,4.1,30.0,840.0,912.66,668.25
2016,9,9,11,15,850.5,132.0,4.05,30.0,861.0,937.48,683.54
2016,9,9,11,30,856.0,133.0,4.0,30.0,882.0,959.19,696.79
2016,9,9,11,45,872.0,125.5,4.0,30.5,898.5,979.02,707.73
2016,9,9,12,0,888.0,118.0,4.0,31.0,915.0,995.67,716.64
2016,9,9,12,15,889.0,118.0,4.0,31.0,919.0,1001.98,720.4
2016,9,9,12,30,890.0,118.0,4.0,31.0,923.0,1004.65,722.02
2016,9,9,12,45,889.0,118.0,4.0,31.0,918.5,1001.69,720.16
2016,9,9,13,0,888.0,118.0,4.0,31.0,914.0,995.09,716.11
2016,9,9,13,15,885.0,117.0,3.95,31.0,901.0,981.89,707.65
2016,9,9,13,30,882.0,116.0,3.9,31.0,888.0,965.2,697.07
2016,9,9,13,45,876.5,115.0,3.9,31.0,866.5,942.74,683.12
2016,9,9,14,0,871.0,114.0,3.9,31.0,845.0,917.08,667.13
2016,9,9,14,15,863.5,112.5,3.85,31.0,815.5,886.07,647.35
2016,9,9,14,30,856.0,111.0,3.8,31.0,786.0,852.25,625.69
2016,9,9,14,45,840.5,111.5,3.8,31.0,748.5,811.35,599.38
2016,9,9,15,0,825.0,112.0,3.8,31.0,711.0,771.67,573.74
2016,9,9,15,15,810.5,109.0,3.75,30.5,668.0,724.15,543.31
2016,9,9,15,30,796.0,106.0,3.7,30.0,625.0,675.29,511.5
2016,9,9,15,45,775.5,103.0,3.65,30.0,576.5,621.45,472.86
2016,9,9,16,0,755.0,100.0,3.6,30.0,528.0,567.4,432.96
2016,9,9,16,15,728.0,96.0,3.4,29.5,475.5,508.82,389.16
2016,9,9,16,30,701.0,92.0,3.2,29.0,423.0,451.55,345.05
2016,9,9,16,45,663.0,87.0,3.05,29.0,368.5,389.56,295.56
2016,9,9,17,0,625.0,82.0,2.9,29.0,314.0,330.63,247.19
2016,9,9,17,15,570.0,74.5,2.7,28.0,259.0,266.98,195.25
2016,9,9,17,30,515.0,67.0,2.5,27.0,204.0,209.15,147.03
2016,9,9,17,45,431.5,57.0,2.3,26.5,152.5,149.06,97.95
2016,9,9,18,0,348.0,47.0,2.1,26.0,101.0,98.98,58.68
2016,9,9,18,15,216.0,32.0,2.15,25.5,60.5,49.69,24.03
2016,9,9,18,30,84.0,17.0,2.2,25.0,20.0,18.57,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,19.0,16.82,0.0
2016,9,10,6,45,179.0,34.0,0.7,22.5,58.5,49.67,25.95
2016,9,10,7,0,300.0,51.0,0.7,23.0,98.0,96.94,59.97
2016,9,10,7,15,384.0,62.5,0.75,23.5,148.5,145.86,98.44
2016,9,10,7,30,468.0,74.0,0.8,24.0,199.0,206.09,147.37
2016,9,10,7,45,525.5,82.0,0.9,24.5,253.0,262.71,194.45
2016,9,10,8,0,583.0,90.0,1.0,25.0,307.0,325.47,245.58
2016,9,10,8,15,291.5,79.0,1.1,25.0,187.5,215.11,165.65
2016,9,10,8,30,0.0,68.0,1.2,25.0,68.0,65.74,47.59
2016,9,10,8,45,8.0,133.5,1.35,25.5,138.5,134.25,101.97
2016,9,10,9,0,16.0,199.0,1.5,26.0,209.0,204.39,155.75
2016,9,10,9,15,47.5,245.0,1.65,26.0,276.0,275.89,210.11
2016,9,10,9,30,79.0,291.0,1.8,26.0,343.0,347.49,263.52
2016,9,10,9,45,427.5,211.0,2.0,26.5,518.5,545.02,415.02
2016,9,10,10,0,776.0,131.0,2.2,27.0,694.0,755.41,565.55
2016,9,10,10,15,417.5,242.0,2.3,27.0,547.0,603.42,452.67
2016,9,10,10,30,59.0,353.0,2.4,27.0,400.0,406.7,302.34
2016,9,10,10,45,438.0,246.0,2.5,27.0,611.0,653.65,490.74
2016,9,10,11,0,817.0,139.0,2.6,27.0,822.0,899.8,660.47
2016,9,10,11,15,822.5,140.0,2.7,27.0,843.0,924.23,674.41
2016,9,10,11,30,828.0,141.0,2.8,27.0,864.0,945.61,688.39
2016,9,10,11,45,845.5,132.5,2.9,27.0,880.0,959.94,697.89
2016,9,10,12,0,863.0,124.0,3.0,27.0,896.0,976.69,709.12
2016,9,10,12,15,864.0,124.0,3.05,27.0,900.0,982.77,713.13
2016,9,10,12,30,865.0,124.0,3.1,27.0,904.0,985.31,715.05
2016,9,10,12,45,866.0,122.0,3.15,27.5,900.0,982.2,712.06
2016,9,10,13,0,867.0,120.0,3.2,28.0,896.0,975.53,706.93
2016,9,10,13,15,864.0,119.5,3.25,28.0,883.0,962.99,699.53
2016,9,10,13,30,861.0,119.0,3.3,28.0,870.0,947.03,690.01
2016,9,10,13,45,857.0,117.0,3.35,28.0,849.0,925.24,676.73
2016,9,10,14,0,853.0,115.0,3.4,28.0,828.0,900.26,661.37
2016,9,10,14,15,585.5,237.5,3.4,28.0,719.0,775.76,576.33
2016,9,10,14,30,318.0,360.0,3.4,28.0,610.0,647.4,480.63
2016,9,10,14,45,427.5,302.0,3.4,28.0,621.0,671.1,501.81
2016,9,10,15,0,537.0,244.0,3.4,28.0,632.0,680.56,511.94
2016,9,10,15,15,663.5,173.0,3.35,28.0,622.5,681.26,515.94
2016,9,10,15,30,790.0,102.0,3.3,28.0,613.0,665.06,507.33
2016,9,10,15,45,638.5,145.0,3.3,28.0,537.5,574.65,439.7
2016,9,10,16,0,487.0,188.0,3.3,28.0,462.0,492.51,377.25
2016,9,10,16,15,592.0,138.0,3.15,27.5,438.0,475.48,365.98
2016,9,10,16,30,697.0,88.0,3.0,27.0,414.0,443.54,341.58
2016,9,10,16,45,655.5,84.0,2.9,27.0,359.5,381.35,291.45
2016,9,10,17,0,614.0,80.0,2.8,27.0,305.0,322.62,242.9
2016,9,10,17,15,560.0,72.5,2.7,26.5,251.0,260.08,191.03
2016,9,10,17,30,506.0,65.0,2.6,26.0,197.0,203.27,143.03
2016,9,10,17,45,417.0,55.5,2.55,25.5,146.0,143.34,94.16
2016,9,10,18,0,328.0,46.0,2.5,25.0,95.0,93.4,55.22
2016,9,10,18,15,203.0,30.0,2.55,24.5,56.0,46.09,21.52
2016,9,10,18,30,78.0,14.0,2.6,24.0,17.0,15.26,0.0
2016,9,10,18,45,39.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,17.82,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,50.29,25.95
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,98.29,61.23
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,147.79,101.1
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,208.43,151.64
2016,9,11,7,45,533.0,82.0,2.35,22.0,254.0,265.27,199.78
2016,9,11,8,0,586.0,91.0,2.2,23.0,308.0,327.71,251.28
2016,9,11,8,15,624.5,97.5,2.05,23.5,362.5,386.31,298.87
2016,9,11,8,30,663.0,104.0,1.9,24.0,417.0,448.07,347.13
2016,9,11,8,45,689.0,110.0,1.8,25.0,468.0,505.12,389.44
2016,9,11,9,0,715.0,116.0,1.7,26.0,519.0,563.27,430.71
2016,9,11,9,15,586.5,177.0,1.65,26.0,527.5,577.02,438.11
2016,9,11,9,30,458.0,238.0,1.6,26.0,536.0,574.76,433.42
2016,9,11,9,45,622.0,185.0,1.6,26.5,618.0,666.15,499.77
2016,9,11,10,0,786.0,132.0,1.6,27.0,700.0,764.11,565.96
2016,9,11,10,15,797.5,134.5,1.6,27.5,736.0,805.36,590.19
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,844.61,613.29
2016,9,11,10,45,817.0,139.0,1.6,28.5,801.0,878.0,632.31
2016,9,11,11,0,825.0,141.0,1.6,29.0,830.0,908.75,649.51
2016,9,11,11,15,831.0,142.0,1.6,29.0,851.0,933.75,664.3
2016,9,11,11,30,837.0,143.0,1.6,29.0,872.0,955.69,677.22
2016,9,11,11,45,865.5,127.5,1.65,29.0,890.5,973.37,688.22
2016,9,11,12,0,894.0,112.0,1.7,29.0,909.0,993.59,700.94
2016,9,11,12,15,895.0,112.0,1.7,29.0,913.5,999.77,704.35
2016,9,11,12,30,896.0,112.0,1.7,29.0,918.0,1002.28,705.78
2016,9,11,12,45,605.0,269.5,1.75,29.5,812.5,888.49,632.22
2016,9,11,13,0,314.0,427.0,1.8,30.0,707.0,755.92,537.44
2016,9,11,13,15,602.5,268.0,1.8,30.0,795.0,873.45,624.69
2016,9,11,13,30,891.0,109.0,1.8,30.0,883.0,963.7,682.77
2016,9,11,13,45,887.0,107.5,1.85,30.0,861.5,941.78,669.22
2016,9,11,14,0,883.0,106.0,1.9,30.0,840.0,916.56,654.74
2016,9,11,14,15,875.5,104.5,1.9,30.0,811.0,885.07,635.7
2016,9,11,14,30,868.0,103.0,1.9,30.0,782.0,850.75,614.79
2016,9,11,14,45,849.0,106.0,1.95,30.0,743.5,809.11,589.37
2016,9,11,15,0,830.0,109.0,2.0,30.0,705.0,768.89,564.6
2016,9,11,15,15,816.0,106.5,2.0,30.0,662.0,721.98,534.59
2016,9,11,15,30,802.0,104.0,2.0,30.0,619.0,673.68,503.24
2016,9,11,15,45,783.5,100.0,2.05,30.0,571.0,619.77,465.88
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,565.47,427.02
2016,9,11,16,15,738.5,92.0,2.0,29.5,471.0,506.69,383.88
2016,9,11,16,30,712.0,88.0,1.9,29.0,419.0,449.13,340.23
2016,9,11,16,45,676.5,82.5,1.85,28.5,364.0,387.24,292.02
2016,9,11,17,0,641.0,77.0,1.8,28.0,309.0,328.14,244.33
2016,9,11,17,15,587.0,70.0,1.65,27.5,254.0,264.66,192.11
2016,9,11,17,30,533.0,63.0,1.5,27.0,199.0,206.87,143.63
2016,9,11,17,45,451.5,52.5,1.35,26.5,147.5,146.06,94.1
2016,9,11,18,0,370.0,42.0,1.2,26.0,96.0,95.03,54.29
2016,9,11,18,15,232.5,27.5,1.2,25.5,56.0,45.76,19.68
2016,9,11,18,30,95.0,13.0,1.2,25.0,16.0,14.32,0.0
2016,9,11,18,45,47.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,49.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,99.0,15.0,0.6,21.0,19.0,17.42,0.0
2016,9,12,6,45,225.0,31.0,0.6,21.5,59.5,50.97,25.03
2016,9,12,7,0,351.0,47.0,0.6,22.0,100.0,101.54,61.64
2016,9,12,7,15,434.0,57.5,0.7,22.5,151.5,152.59,102.26
2016,9,12,7,30,517.0,68.0,0.8,23.0,203.0,213.58,152.42
2016,9,12,7,45,568.5,76.0,0.95,23.5,257.5,271.07,200.96
2016,9,12,8,0,620.0,84.0,1.1,24.0,312.0,333.94,252.87
2016,9,12,8,15,657.5,89.5,1.25,24.5,366.5,392.92,300.72
2016,9,12,8,30,695.0,95.0,1.4,25.0,421.0,454.88,349.38
2016,9,12,8,45,539.0,156.5,1.55,26.0,427.0,466.83,357.42
2016,9,12,9,0,383.0,218.0,1.7,27.0,433.0,458.82,349.2
2016,9,12,9,15,583.0,165.5,1.7,27.0,526.5,563.1,427.87
2016,9,12,9,30,783.0,113.0,1.7,27.0,620.0,675.97,510.06
2016,9,12,9,45,574.5,211.0,1.7,27.5,596.5,654.89,488.65
2016,9,12,10,0,366.0,309.0,1.7,28.0,573.0,610.11,451.2
2016,9,12,10,15,600.0,216.5,1.7,28.0,675.0,729.65,538.88
2016,9,12,10,30,834.0,124.0,1.7,28.0,777.0,851.95,619.99
2016,9,12,10,45,489.5,269.0,1.75,28.5,656.0,723.07,527.76
2016,9,12,11,0,145.0,414.0,1.8,29.0,535.0,559.7,406.07
2016,9,12,11,15,502.5,271.5,1.85,29.0,705.0,762.58,555.88
2016,9,12,11,30,860.0,129.0,1.9,29.0,875.0,956.9,683.55
2016,9,12,11,45,864.0,129.0,1.95,29.5,887.5,972.7,690.19
2016,9,12,12,0,868.0,129.0,2.0,30.0,900.0,985.08,696.65
2016,9,12,12,15,487.5,288.0,2.0,30.0,721.5,790.63,568.0
2016,9,12,12,30,107.0,447.0,2.0,30.0,543.0,560.72,402.95
2016,9,12,12,45,485.5,288.5,2.05,30.0,720.0,788.71,570.8
2016,9,12,13,0,864.0,130.0,2.1,30.0,897.0,980.64,696.94
2016,9,12,13,15,860.5,129.5,2.1,30.0,883.5,967.48,687.04
2016,9,12,13,30,857.0,129.0,2.1,30.0,870.0,950.93,677.2
2016,9,12,13,45,849.5,129.0,2.15,30.0,848.0,927.88,663.82
2016,9,12,14,0,842.0,129.0,2.2,30.0,826.0,901.81,648.51
2016,9,12,14,15,833.5,127.0,2.2,30.0,796.0,874.25,631.77
2016,9,12,14,30,825.0,125.0,2.2,30.0,766.0,839.41,610.22
2016,9,12,14,45,812.5,123.0,2.2,30.0,729.0,798.87,584.8
2016,9,12,15,0,800.0,121.0,2.2,30.0,692.0,756.4,557.86
2016,9,12,15,15,784.0,118.0,2.2,30.0,649.5,708.61,526.98
2016,9,12,15,30,768.0,115.0,2.2,30.0,607.0,659.69,494.33
2016,9,12,15,45,745.5,112.0,2.2,30.0,558.0,605.73,456.26
2016,9,12,16,0,723.0,109.0,2.2,30.0,509.0,552.47,417.67
2016,9,12,16,15,694.5,104.0,2.1,29.5,457.0,493.54,374.34
2016,9,12,16,30,666.0,99.0,2.0,29.0,405.0,436.02,330.68
2016,9,12,16,45,624.0,93.5,1.9,29.0,350.5,373.82,281.6
2016,9,12,17,0,582.0,88.0,1.8,29.0,296.0,315.23,234.06
2016,9,12,17,15,525.0,79.0,1.65,28.0,242.0,252.28,183.2
2016,9,12,17,30,468.0,70.0,1.5,27.0,188.0,195.47,136.38
2016,9,12,17,45,378.0,58.5,1.35,26.5,137.5,135.22,88.1
2016,9,12,18,0,288.0,47.0,1.2,26.0,87.0,87.04,51.24
2016,9,12,18,15,169.0,29.0,1.2,25.5,50.0,41.07,17.66
2016,9,12,18,30,50.0,11.0,1.2,25.0,13.0,11.48,0.0
2016,9,12,18,45,25.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,4.5,0.7,21.5,4.5,0.0,0.0
2016,9,13,6,30,0.0,9.0,0.8,22.0,9.0,8.85,0.0
2016,9,13,6,45,6.0,29.5,0.9,22.5,30.5,29.01,16.03
2016,9,13,7,0,12.0,50.0,1.0,23.0,52.0,50.21,34.45
2016,9,13,7,15,27.5,73.5,1.2,23.5,80.5,77.93,57.03
2016,9,13,7,30,43.0,97.0,1.4,24.0,109.0,107.24,80.83
2016,9,13,7,45,55.0,121.0,1.6,24.5,139.5,137.84,105.48
2016,9,13,8,0,67.0,145.0,1.8,25.0,170.0,169.89,130.9
2016,9,13,8,15,64.0,168.0,1.75,25.5,195.0,195.57,150.79
2016,9,13,8,30,61.0,191.0,1.7,26.0,220.0,220.89,169.84
2016,9,13,8,45,106.0,221.0,1.7,26.5,278.0,279.81,214.61
2016,9,13,9,0,151.0,251.0,1.7,27.0,336.0,347.34,264.81
2016,9,13,9,15,133.0,274.0,1.6,27.0,353.5,366.87,277.88
2016,9,13,9,30,115.0,297.0,1.5,27.0,371.0,379.54,285.86
2016,9,13,9,45,100.5,314.5,1.45,27.5,382.5,391.73,292.95
2016,9,13,10,0,86.0,332.0,1.4,28.0,394.0,402.47,298.84
2016,9,13,10,15,79.5,346.5,1.3,28.0,406.0,415.35,306.87
2016,9,13,10,30,73.0,361.0,1.2,28.0,418.0,427.57,314.31
2016,9,13,10,45,57.0,357.5,1.15,28.5,403.0,411.98,301.52
2016,9,13,11,0,41.0,354.0,1.1,29.0,388.0,395.32,288.23
2016,9,13,11,15,67.5,388.5,1.1,29.0,446.0,457.03,331.89
2016,9,13,11,30,94.0,423.0,1.1,29.0,504.0,519.7,374.85
2016,9,13,11,45,73.0,412.0,1.1,29.5,475.5,489.3,352.04
2016,9,13,12,0,52.0,401.0,1.1,30.0,447.0,458.11,329.37
2016,9,13,12,15,88.5,425.5,1.15,30.0,505.0,519.91,373.12
2016,9,13,12,30,125.0,450.0,1.2,30.0,563.0,589.8,420.82
2016,9,13,12,45,145.5,449.5,1.25,30.5,580.0,608.93,433.17
2016,9,13,13,0,166.0,449.0,1.3,31.0,597.0,627.17,445.32
2016,9,13,13,15,280.0,413.0,1.4,31.0,656.5,704.48,500.67
2016,9,13,13,30,394.0,377.0,1.5,31.0,716.0,769.83,547.02
2016,9,13,13,45,354.0,382.0,1.6,31.0,681.0,730.01,520.68
2016,9,13,14,0,314.0,387.0,1.7,31.0,646.0,690.36,494.99
2016,9,13,14,15,570.0,252.5,1.75,31.0,701.5,772.49,558.48
2016,9,13,14,30,826.0,118.0,1.8,31.0,757.0,827.32,597.52
2016,9,13,14,45,803.5,121.0,1.9,31.0,718.0,787.71,572.97
2016,9,13,15,0,781.0,124.0,2.0,31.0,679.0,743.03,545.48
2016,9,13,15,15,721.5,142.5,2.05,30.5,630.5,687.81,510.57
2016,9,13,15,30,662.0,161.0,2.1,30.0,582.0,633.53,473.52
2016,9,13,15,45,683.5,135.5,2.2,30.0,540.0,589.27,443.73
2016,9,13,16,0,705.0,110.0,2.3,30.0,498.0,540.95,409.77
2016,9,13,16,15,676.0,105.0,2.25,29.5,446.0,482.7,366.86
2016,9,13,16,30,647.0,100.0,2.2,29.0,394.0,425.95,323.7
2016,9,13,16,45,603.5,94.0,2.2,29.0,340.0,363.71,274.6
2016,9,13,17,0,560.0,88.0,2.2,29.0,286.0,305.31,227.16
2016,9,13,17,15,501.5,79.0,2.0,28.5,233.0,243.31,176.51
2016,9,13,17,30,443.0,70.0,1.8,28.0,180.0,187.68,130.43
2016,9,13,17,45,352.5,58.0,1.65,27.5,130.5,128.65,83.41
2016,9,13,18,0,262.0,46.0,1.5,27.0,81.0,81.76,47.84
2016,9,13,18,15,131.0,28.0,1.5,26.5,45.5,36.61,14.72
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,59.0,14.0,1.0,23.0,16.0,15.34,0.0
2016,9,14,6,45,179.0,31.0,1.2,23.5,54.0,47.09,23.06
2016,9,14,7,0,299.0,48.0,1.4,24.0,92.0,94.12,57.34
2016,9,14,7,15,381.5,60.0,1.45,24.5,142.0,143.07,95.98
2016,9,14,7,30,464.0,72.0,1.5,25.0,192.0,203.19,145.06
2016,9,14,7,45,524.0,79.5,1.55,25.5,246.0,259.86,192.34
2016,9,14,8,0,584.0,87.0,1.6,26.0,300.0,322.93,243.94
2016,9,14,8,15,622.0,93.0,1.7,26.5,353.0,380.58,290.52
2016,9,14,8,30,660.0,99.0,1.8,27.0,406.0,441.33,338.04
2016,9,14,8,45,438.0,172.5,1.95,27.5,386.5,426.91,326.6
2016,9,14,9,0,216.0,246.0,2.1,28.0,367.0,381.94,290.45
2016,9,14,9,15,153.0,268.0,2.2,28.0,358.0,374.01,283.51
2016,9,14,9,30,90.0,290.0,2.3,28.0,349.0,354.87,267.65
2016,9,14,9,45,139.5,316.0,2.45,28.5,413.0,427.9,321.29
2016,9,14,10,0,189.0,342.0,2.6,29.0,477.0,499.73,372.67
2016,9,14,10,15,170.0,361.5,2.65,29.0,488.0,511.72,379.73
2016,9,14,10,30,151.0,381.0,2.7,29.0,499.0,521.86,385.71
2016,9,14,10,45,481.5,260.0,2.8,29.5,654.5,706.41,523.29
2016,9,14,11,0,812.0,139.0,2.9,30.0,810.0,893.23,650.32
2016,9,14,11,15,493.5,287.0,2.95,30.0,698.0,769.95,562.23
2016,9,14,11,30,175.0,435.0,3.0,30.0,586.0,617.09,448.32
2016,9,14,11,45,105.5,404.0,3.1,30.5,495.5,512.34,374.0
2016,9,14,12,0,36.0,373.0,3.2,31.0,405.0,413.41,301.64
2016,9,14,12,15,184.5,397.5,3.25,31.0,561.5,592.64,432.9
2016,9,14,12,30,333.0,422.0,3.3,31.0,718.0,772.12,557.56
2016,9,14,12,45,581.0,282.0,3.35,31.0,795.5,875.75,634.08
2016,9,14,13,0,829.0,142.0,3.4,31.0,873.0,962.45,692.76
2016,9,14,13,15,567.0,276.0,3.4,31.0,772.5,843.46,611.97
2016,9,14,13,30,305.0,410.0,3.4,31.0,672.0,720.04,521.57
2016,9,14,13,45,173.5,380.5,3.4,31.0,529.0,553.82,405.43
2016,9,14,14,0,42.0,351.0,3.4,31.0,386.0,392.95,288.44
2016,9,14,14,15,417.5,242.5,3.4,31.0,565.0,627.64,468.04
2016,9,14,14,30,793.0,134.0,3.4,31.0,744.0,818.49,603.49
2016,9,14,14,45,779.0,132.0,3.45,31.0,707.5,777.68,575.81
2016,9,14,15,0,765.0,130.0,3.5,31.0,671.0,735.16,548.28
2016,9,14,15,15,749.0,126.5,3.45,30.5,628.5,688.16,517.96
2016,9,14,15,30,733.0,123.0,3.4,30.0,586.0,641.21,485.93
2016,9,14,15,45,715.5,117.0,3.35,30.0,539.0,588.75,448.0
2016,9,14,16,0,698.0,111.0,3.3,30.0,492.0,536.03,408.97
2016,9,14,16,15,668.5,106.0,3.15,29.5,440.5,477.89,365.38
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,421.32,321.68
2016,9,14,16,45,606.5,92.5,2.9,29.0,336.5,361.78,273.98
2016,9,14,17,0,574.0,84.0,2.8,29.0,284.0,304.86,227.06
2016,9,14,17,15,516.5,75.0,2.45,28.5,230.5,242.52,175.66
2016,9,14,17,30,459.0,66.0,2.1,28.0,177.0,186.42,128.84
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,128.84,82.52
2016,9,14,18,0,291.0,42.0,1.5,27.0,80.0,80.81,45.76
2016,9,14,18,15,166.5,25.5,1.45,26.5,44.5,35.97,12.07
2016,9,14,18,30,42.0,9.0,1.4,26.0,9.0,9.17,0.0
2016,9,14,18,45,21.0,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,10.57,0.0
2016,9,15,6,45,99.0,33.0,1.25,22.5,46.0,41.62,21.68
2016,9,15,7,0,170.0,56.0,1.5,23.0,81.0,81.9,53.13
2016,9,15,7,15,238.0,77.0,1.4,23.5,128.5,128.44,89.85
2016,9,15,7,30,306.0,98.0,1.3,24.0,176.0,183.27,134.1
2016,9,15,7,45,359.0,114.0,1.2,25.0,227.5,238.33,178.54
2016,9,15,8,0,412.0,130.0,1.1,26.0,279.0,297.51,225.2
2016,9,15,8,15,452.5,142.0,1.1,26.5,331.0,352.58,268.26
2016,9,15,8,30,493.0,154.0,1.1,27.0,383.0,411.38,312.84
2016,9,15,8,45,527.0,162.5,1.1,27.5,433.0,466.37,353.32
2016,9,15,9,0,561.0,171.0,1.1,28.0,483.0,523.66,394.19
2016,9,15,9,15,584.5,178.5,1.2,28.0,529.0,574.95,431.07
2016,9,15,9,30,608.0,186.0,1.3,28.0,575.0,629.2,469.25
2016,9,15,9,45,624.5,192.5,1.45,28.5,616.0,675.27,500.52
2016,9,15,10,0,641.0,199.0,1.6,29.0,657.0,720.68,530.83
2016,9,15,10,15,364.0,282.5,1.7,29.0,545.0,595.03,438.95
2016,9,15,10,30,87.0,366.0,1.8,29.0,433.0,445.12,326.86
2016,9,15,10,45,109.5,387.0,1.95,29.5,475.0,489.57,358.88
2016,9,15,11,0,132.0,408.0,2.1,30.0,517.0,542.18,394.97
2016,9,15,11,15,414.5,315.0,2.15,30.0,669.0,725.31,528.25
2016,9,15,11,30,697.0,222.0,2.2,30.0,821.0,906.64,652.38
2016,9,15,11,45,693.5,228.0,2.3,30.5,831.5,919.46,658.06
2016,9,15,12,0,690.0,234.0,2.4,31.0,842.0,929.25,663.46
2016,9,15,12,15,349.0,214.5,2.45,31.0,522.5,576.39,424.43
2016,9,15,12,30,8.0,195.0,2.5,31.0,203.0,198.52,144.6
2016,9,15,12,45,344.0,217.5,2.55,31.5,520.0,574.16,426.58
2016,9,15,13,0,680.0,240.0,2.6,32.0,837.0,923.6,661.98
2016,9,15,13,15,675.5,238.5,2.6,32.0,823.5,909.84,650.43
2016,9,15,13,30,671.0,237.0,2.6,32.0,810.0,893.33,640.38
2016,9,15,13,45,431.5,321.5,2.6,32.0,686.5,744.33,536.84
2016,9,15,14,0,192.0,406.0,2.6,32.0,563.0,592.76,428.64
2016,9,15,14,15,401.0,321.5,2.6,31.5,634.0,694.2,506.48
2016,9,15,14,30,610.0,237.0,2.6,31.0,705.0,771.79,565.29
2016,9,15,14,45,624.5,215.5,2.65,31.0,674.0,739.83,544.62
2016,9,15,15,0,639.0,194.0,2.7,31.0,643.0,704.59,522.15
2016,9,15,15,15,620.0,188.5,2.7,31.0,601.5,657.94,490.25
2016,9,15,15,30,601.0,183.0,2.7,31.0,560.0,610.92,457.54
2016,9,15,15,45,579.5,174.0,2.75,31.0,513.5,556.56,419.16
2016,9,15,16,0,558.0,165.0,2.8,31.0,467.0,505.02,381.81
2016,9,15,16,15,525.5,155.5,2.65,30.5,416.5,447.83,339.56
2016,9,15,16,30,493.0,146.0,2.5,30.0,366.0,392.92,297.91
2016,9,15,16,45,458.0,132.0,2.45,30.0,315.0,334.95,252.55
2016,9,15,17,0,423.0,118.0,2.4,30.0,264.0,280.21,208.62
2016,9,15,17,15,365.5,103.0,2.1,29.0,212.5,220.98,161.39
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,168.25,118.88
2016,9,15,17,45,238.5,67.5,1.55,27.5,115.0,113.37,75.34
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,68.69,41.11
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,28.03,7.83
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,13.33,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.5,51.5,45.66,21.52
2016,9,16,7,0,297.0,47.0,1.1,24.0,89.0,92.97,56.37
2016,9,16,7,15,380.5,59.0,0.9,24.5,139.0,141.96,94.88
2016,9,16,7,30,464.0,71.0,0.7,25.0,189.0,202.25,143.62
2016,9,16,7,45,522.0,79.5,0.5,26.0,243.0,259.23,189.84
2016,9,16,8,0,580.0,88.0,0.3,27.0,297.0,322.38,239.09
2016,9,16,8,15,618.5,94.5,0.4,27.5,350.5,380.51,284.78
2016,9,16,8,30,657.0,101.0,0.5,28.0,404.0,441.8,331.39
2016,9,16,8,45,684.0,106.5,0.6,28.5,455.0,498.4,373.21
2016,9,16,9,0,711.0,112.0,0.7,29.0,506.0,556.2,414.59
2016,9,16,9,15,732.0,116.0,0.7,29.0,553.0,609.31,451.48
2016,9,16,9,30,753.0,120.0,0.7,29.0,600.0,661.29,486.6
2016,9,16,9,45,506.5,225.0,0.7,29.5,557.5,618.43,450.91
2016,9,16,10,0,260.0,330.0,0.7,30.0,515.0,549.13,397.13
2016,9,16,10,15,233.5,353.0,0.7,30.0,526.0,555.26,400.63
2016,9,16,10,30,207.0,376.0,0.7,30.0,537.0,564.76,405.5
2016,9,16,10,45,140.5,381.0,0.7,30.5,492.0,517.77,370.77
2016,9,16,11,0,74.0,386.0,0.7,31.0,447.0,459.29,328.41
2016,9,16,11,15,71.5,394.5,0.7,31.0,455.0,467.56,334.05
2016,9,16,11,30,69.0,403.0,0.7,31.0,463.0,475.47,338.93
2016,9,16,11,45,467.0,263.0,0.75,31.5,672.5,735.27,522.51
2016,9,16,12,0,865.0,123.0,0.8,32.0,882.0,972.05,668.85
2016,9,16,12,15,866.0,123.5,0.85,32.0,885.5,978.16,670.03
2016,9,16,12,30,867.0,124.0,0.9,32.0,889.0,980.71,672.38
2016,9,16,12,45,865.5,123.5,1.0,32.5,884.0,976.19,670.21
2016,9,16,13,0,864.0,123.0,1.1,33.0,879.0,968.13,666.02
2016,9,16,13,15,861.0,122.5,1.15,33.0,865.5,955.12,659.43
2016,9,16,13,30,858.0,122.0,1.2,33.0,852.0,938.7,650.87
2016,9,16,13,45,548.0,260.0,1.25,33.0,722.0,786.97,555.07
2016,9,16,14,0,238.0,398.0,1.3,33.0,592.0,625.51,443.27
2016,9,16,14,15,535.0,256.5,1.4,33.0,670.5,743.09,532.06
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,823.91,588.32
2016,9,16,14,45,814.0,116.0,1.6,33.0,711.0,785.52,564.77
2016,9,16,15,0,796.0,117.0,1.7,33.0,673.0,741.77,538.45
2016,9,16,15,15,780.0,114.0,1.75,32.5,630.0,694.02,509.61
2016,9,16,15,30,764.0,111.0,1.8,32.0,587.0,645.18,478.48
2016,9,16,15,45,743.0,107.0,1.85,32.0,539.0,591.32,441.14
2016,9,16,16,0,722.0,103.0,1.9,32.0,491.0,538.02,403.06
2016,9,16,16,15,693.0,98.0,1.85,31.5,439.0,479.01,360.02
2016,9,16,16,30,664.0,93.0,1.8,31.0,387.0,421.49,316.62
2016,9,16,16,45,622.5,87.0,1.75,31.0,333.0,359.46,267.9
2016,9,16,17,0,581.0,81.0,1.7,31.0,279.0,301.03,220.62
2016,9,16,17,15,521.5,72.5,1.55,30.0,225.0,238.48,170.2
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,182.41,124.24
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,124.0,77.85
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,75.64,41.35
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,27.39,4.23
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,13.98,0.0
2016,9,17,6,45,212.0,27.5,1.7,23.5,52.5,46.65,20.7
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,96.31,57.18
2016,9,17,7,15,426.0,53.0,1.85,24.5,141.5,146.57,97.07
2016,9,17,7,30,511.0,63.0,1.7,25.0,192.0,206.99,146.75
2016,9,17,7,45,563.0,71.0,1.55,26.0,246.0,264.18,194.56
2016,9,17,8,0,615.0,79.0,1.4,27.0,300.0,326.78,245.28
2016,9,17,8,15,652.5,84.5,1.15,27.5,353.5,385.31,291.46
2016,9,17,8,30,690.0,90.0,0.9,28.0,407.0,446.82,337.54
2016,9,17,8,45,713.0,96.0,0.65,28.5,457.5,503.37,377.42
2016,9,17,9,0,736.0,102.0,0.4,29.0,508.0,560.06,414.81
2016,9,17,9,15,756.0,105.5,0.45,29.5,555.5,612.98,450.85
2016,9,17,9,30,776.0,109.0,0.5,30.0,603.0,665.63,485.65
2016,9,17,9,45,786.0,114.5,0.55,30.5,643.5,712.38,514.2
2016,9,17,10,0,796.0,120.0,0.6,31.0,684.0,757.44,541.21
2016,9,17,10,15,807.0,122.5,0.7,31.0,719.5,798.23,567.04
2016,9,17,10,30,818.0,125.0,0.8,31.0,755.0,836.94,591.48
2016,9,17,10,45,823.0,128.5,0.9,31.5,782.5,869.1,610.53
2016,9,17,11,0,828.0,132.0,1.0,32.0,810.0,898.42,627.82
2016,9,17,11,15,569.0,269.5,1.05,32.0,741.0,820.92,576.76
2016,9,17,11,30,310.0,407.0,1.1,32.0,672.0,723.33,507.47
2016,9,17,11,45,575.5,272.5,1.15,32.5,773.0,850.75,597.03
2016,9,17,12,0,841.0,138.0,1.2,33.0,874.0,963.37,666.3
2016,9,17,12,15,842.0,138.0,1.2,33.0,877.0,968.75,668.02
2016,9,17,12,30,843.0,138.0,1.2,33.0,880.0,970.66,669.07
2016,9,17,12,45,585.5,275.0,1.3,33.0,789.5,870.87,607.38
2016,9,17,13,0,328.0,412.0,1.4,33.0,699.0,752.48,526.56
2016,9,17,13,15,581.0,274.0,1.45,33.0,770.5,853.99,601.25
2016,9,17,13,30,834.0,136.0,1.5,33.0,842.0,934.56,653.8
2016,9,17,13,45,828.5,134.0,1.55,33.0,820.0,911.07,639.57
2016,9,17,14,0,823.0,132.0,1.6,33.0,798.0,884.54,624.52
2016,9,17,14,15,491.5,251.0,1.6,33.0,644.5,698.59,501.77
2016,9,17,14,30,160.0,370.0,1.6,33.0,491.0,516.08,371.5
2016,9,17,14,45,184.5,349.0,1.65,33.0,482.0,507.91,368.67
2016,9,17,15,0,209.0,328.0,1.7,33.0,473.0,497.41,362.98
2016,9,17,15,15,462.0,229.0,1.7,33.0,523.0,579.97,426.7
2016,9,17,15,30,715.0,130.0,1.7,33.0,573.0,630.89,466.14
2016,9,17,15,45,692.5,125.0,1.75,33.0,525.0,577.08,428.24
2016,9,17,16,0,670.0,120.0,1.8,33.0,477.0,523.55,390.22
2016,9,17,16,15,638.5,114.0,1.75,32.5,425.5,464.79,347.6
2016,9,17,16,30,607.0,108.0,1.7,32.0,374.0,407.9,304.98
2016,9,17,16,45,564.0,100.0,1.65,31.5,320.5,346.34,257.57
2016,9,17,17,0,521.0,92.0,1.6,31.0,267.0,288.68,211.75
2016,9,17,17,15,459.0,81.5,1.45,30.5,214.5,225.64,161.08
2016,9,17,17,30,397.0,71.0,1.3,30.0,162.0,171.14,116.74
2016,9,17,17,45,308.0,56.0,1.2,29.5,114.5,114.44,72.44
2016,9,17,18,0,219.0,41.0,1.1,29.0,67.0,68.64,38.31
2016,9,17,18,15,109.5,20.5,1.15,28.5,33.5,25.73,1.37
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,11.68,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.0,43.06,20.19
2016,9,18,7,0,242.0,50.0,2.0,25.0,83.0,87.92,54.3
2016,9,18,7,15,326.5,64.0,2.0,25.0,132.0,135.73,91.84
2016,9,18,7,30,411.0,78.0,2.0,25.0,181.0,193.75,139.17
2016,9,18,7,45,473.0,87.5,2.0,25.5,234.0,249.57,185.59
2016,9,18,8,0,535.0,97.0,2.0,26.0,287.0,313.9,238.06
2016,9,18,8,15,576.0,104.5,2.0,26.5,340.0,371.65,284.52
2016,9,18,8,30,617.0,112.0,2.0,27.0,393.0,432.89,332.2
2016,9,18,8,45,647.0,117.5,2.0,27.5,444.0,489.05,374.65
2016,9,18,9,0,677.0,123.0,2.0,28.0,495.0,546.78,416.85
2016,9,18,9,15,699.0,127.5,1.9,28.5,542.0,599.41,453.59
2016,9,18,9,30,721.0,132.0,1.8,29.0,589.0,652.13,489.1
2016,9,18,9,45,736.0,136.0,1.75,29.5,630.0,698.86,519.49
2016,9,18,10,0,751.0,140.0,1.7,30.0,671.0,742.71,546.07
2016,9,18,10,15,763.0,143.0,1.6,30.0,706.0,783.23,570.62
2016,9,18,10,30,775.0,146.0,1.5,30.0,741.0,821.87,593.49
2016,9,18,10,45,784.0,148.0,1.4,30.5,769.0,854.7,610.99
2016,9,18,11,0,793.0,150.0,1.3,31.0,797.0,885.03,626.57
2016,9,18,11,15,798.5,151.5,1.15,31.0,817.0,908.9,638.37
2016,9,18,11,30,804.0,153.0,1.0,31.0,837.0,929.78,648.05
2016,9,18,11,45,836.0,135.5,0.85,31.5,855.5,947.14,653.99
2016,9,18,12,0,868.0,118.0,0.7,32.0,874.0,967.51,661.47
2016,9,18,12,15,869.0,118.0,0.6,32.0,877.5,972.94,662.18
2016,9,18,12,30,870.0,118.0,0.5,32.0,881.0,974.8,661.03
2016,9,18,12,45,658.0,238.5,0.4,32.5,813.5,902.92,615.14
2016,9,18,13,0,446.0,359.0,0.3,33.0,746.0,816.94,554.94
2016,9,18,13,15,654.0,237.5,0.35,33.0,794.5,885.18,605.08
2016,9,18,13,30,862.0,116.0,0.4,33.0,843.0,932.95,634.07
2016,9,18,13,45,652.0,220.5,0.45,33.0,762.5,841.84,580.16
2016,9,18,14,0,442.0,325.0,0.5,33.0,682.0,744.34,516.19
2016,9,18,14,15,528.5,281.0,0.55,32.5,691.5,760.88,532.56
2016,9,18,14,30,615.0,237.0,0.6,32.0,701.0,772.14,544.09
2016,9,18,14,45,515.5,258.0,0.7,32.0,633.5,690.23,491.36
2016,9,18,15,0,416.0,279.0,0.8,32.0,566.0,615.17,442.34
2016,9,18,15,15,594.5,191.5,0.85,32.0,572.5,638.13,463.54
2016,9,18,15,30,773.0,104.0,0.9,32.0,579.0,639.98,468.9
2016,9,18,15,45,752.0,100.5,0.95,32.0,531.0,586.24,432.12
2016,9,18,16,0,731.0,97.0,1.0,32.0,483.0,532.48,394.59
2016,9,18,16,15,702.0,92.0,1.0,31.5,431.0,473.61,352.51
2016,9,18,16,30,673.0,87.0,1.0,31.0,379.0,415.73,309.55
2016,9,18,16,45,633.5,81.0,1.0,31.0,325.0,354.25,261.79
2016,9,18,17,0,594.0,75.0,1.0,31.0,271.0,296.15,215.11
2016,9,18,17,15,532.5,67.0,0.95,30.0,217.5,233.09,164.62
2016,9,18,17,30,471.0,59.0,0.9,29.0,164.0,176.77,118.7
2016,9,18,17,45,376.0,47.5,0.85,28.5,115.5,118.01,72.58
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,70.85,37.44
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,24.6,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
