Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,12.04,0.0
2016,9,19,6,45,185.0,27.0,2.2,24.5,49.5,43.64,18.59
2016,9,19,7,0,323.0,43.0,2.5,25.0,87.0,93.7,55.49
2016,9,19,7,15,412.5,53.5,2.55,25.5,137.5,144.27,95.33
2016,9,19,7,30,502.0,64.0,2.6,26.0,188.0,205.55,145.56
2016,9,19,7,45,566.5,69.5,2.65,26.5,243.5,263.73,194.59
2016,9,19,8,0,631.0,75.0,2.7,27.0,299.0,328.75,248.37
2016,9,19,8,15,669.0,80.5,2.6,27.5,353.0,388.32,296.79
2016,9,19,8,30,707.0,86.0,2.5,28.0,407.0,450.88,345.78
2016,9,19,8,45,735.0,89.5,2.45,29.0,459.0,507.98,388.38
2016,9,19,9,0,763.0,93.0,2.4,30.0,511.0,566.52,430.3
2016,9,19,9,15,782.5,96.5,2.25,30.5,558.5,620.26,467.64
2016,9,19,9,30,802.0,100.0,2.1,31.0,606.0,673.61,502.93
2016,9,19,9,45,817.0,102.5,2.0,31.5,648.0,721.84,532.5
2016,9,19,10,0,832.0,105.0,1.9,32.0,690.0,765.47,558.28
2016,9,19,10,15,842.5,106.5,1.85,32.0,725.5,805.58,582.78
2016,9,19,10,30,853.0,108.0,1.8,32.0,761.0,843.45,605.52
2016,9,19,10,45,862.0,109.0,1.8,32.5,789.5,877.01,624.5
2016,9,19,11,0,871.0,110.0,1.8,33.0,818.0,907.81,641.58
2016,9,19,11,15,875.5,111.0,1.9,33.0,838.0,931.5,656.52
2016,9,19,11,30,880.0,112.0,2.0,33.0,858.0,951.9,669.55
2016,9,19,11,45,885.5,110.5,2.1,33.5,870.5,967.21,678.14
2016,9,19,12,0,891.0,109.0,2.2,34.0,883.0,979.04,684.68
2016,9,19,12,15,892.0,109.5,2.25,34.0,886.5,985.03,688.63
2016,9,19,12,30,893.0,110.0,2.3,34.0,890.0,987.34,690.48
2016,9,19,12,45,892.0,109.0,2.4,34.5,884.5,982.44,687.09
2016,9,19,13,0,891.0,108.0,2.5,35.0,879.0,973.88,681.57
2016,9,19,13,15,887.5,107.5,2.55,35.0,864.5,959.84,673.7
2016,9,19,13,30,884.0,107.0,2.6,35.0,850.0,942.3,663.74
2016,9,19,13,45,879.0,106.0,2.7,35.0,827.5,919.47,650.87
2016,9,19,14,0,874.0,105.0,2.8,35.0,805.0,893.42,635.91
2016,9,19,14,15,865.5,103.5,2.85,35.0,775.0,860.74,616.24
2016,9,19,14,30,857.0,102.0,2.9,35.0,745.0,825.35,594.69
2016,9,19,14,45,846.0,99.5,2.95,35.0,707.5,784.4,569.28
2016,9,19,15,0,835.0,97.0,3.0,35.0,670.0,741.35,542.18
2016,9,19,15,15,819.5,94.5,3.0,34.5,626.5,695.8,513.87
2016,9,19,15,30,804.0,92.0,3.0,34.0,583.0,646.12,481.78
2016,9,19,15,45,783.0,89.0,3.0,34.0,534.0,591.52,442.94
2016,9,19,16,0,762.0,86.0,3.0,34.0,485.0,536.82,402.96
2016,9,19,16,15,733.5,82.0,2.85,33.5,432.5,477.34,358.74
2016,9,19,16,30,705.0,78.0,2.7,33.0,380.0,419.22,314.11
2016,9,19,16,45,665.0,73.0,2.55,32.5,325.5,357.11,265.12
2016,9,19,17,0,625.0,68.0,2.4,32.0,271.0,298.21,217.15
2016,9,19,17,15,563.5,60.5,2.2,31.0,217.0,234.05,164.87
2016,9,19,17,30,502.0,53.0,2.0,30.0,163.0,176.61,117.4
2016,9,19,17,45,402.5,43.0,1.8,29.5,114.0,117.01,70.46
2016,9,19,18,0,303.0,33.0,1.6,29.0,65.0,69.54,35.18
2016,9,19,18,15,151.5,16.5,1.6,28.5,32.5,23.39,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,12.58,0.0
2016,9,20,6,45,215.0,25.5,1.85,23.5,50.5,45.13,18.26
2016,9,20,7,0,362.0,40.0,2.1,24.0,89.0,96.55,56.28
2016,9,20,7,15,451.0,50.0,2.0,24.5,141.0,148.84,97.8
2016,9,20,7,30,540.0,60.0,1.9,25.0,193.0,211.76,149.65
2016,9,20,7,45,603.0,65.5,1.85,26.0,249.0,271.64,199.8
2016,9,20,8,0,666.0,71.0,1.8,27.0,305.0,338.12,254.02
2016,9,20,8,15,702.5,76.0,1.7,27.5,360.0,398.24,302.41
2016,9,20,8,30,739.0,81.0,1.6,28.0,415.0,461.22,351.04
2016,9,20,8,45,767.0,84.0,1.5,29.0,467.5,519.71,393.67
2016,9,20,9,0,795.0,87.0,1.4,30.0,520.0,579.25,435.05
2016,9,20,9,15,813.5,90.0,1.45,30.5,568.0,633.26,472.63
2016,9,20,9,30,832.0,93.0,1.5,31.0,616.0,686.69,507.97
2016,9,20,9,45,846.0,95.0,1.55,31.5,658.5,732.04,536.01
2016,9,20,10,0,860.0,97.0,1.6,32.0,701.0,778.3,564.28
2016,9,20,10,15,870.0,99.0,1.65,32.0,736.5,819.46,589.99
2016,9,20,10,30,880.0,101.0,1.7,32.0,772.0,858.24,614.03
2016,9,20,10,45,887.0,102.5,1.8,32.5,800.5,891.26,633.53
2016,9,20,11,0,894.0,104.0,1.9,33.0,829.0,921.32,651.11
2016,9,20,11,15,898.5,105.0,1.9,33.0,849.0,945.41,665.21
2016,9,20,11,30,903.0,106.0,1.9,33.0,869.0,966.12,677.28
2016,9,20,11,45,904.5,107.0,1.95,33.5,880.5,980.47,684.69
2016,9,20,12,0,906.0,108.0,2.0,34.0,892.0,991.17,690.0
2016,9,20,12,15,907.0,108.0,2.0,34.0,895.0,996.62,693.07
2016,9,20,12,30,908.0,108.0,2.0,34.0,898.0,998.33,694.03
2016,9,20,12,45,906.0,108.0,2.0,34.0,892.5,993.38,691.09
2016,9,20,13,0,904.0,108.0,2.0,34.0,887.0,984.73,686.07
2016,9,20,13,15,900.5,107.5,2.0,34.0,872.5,970.46,677.73
2016,9,20,13,30,897.0,107.0,2.0,34.0,858.0,952.64,667.35
2016,9,20,13,45,891.5,106.0,2.05,34.5,835.0,929.02,652.6
2016,9,20,14,0,886.0,105.0,2.1,35.0,812.0,902.16,635.87
2016,9,20,14,15,614.5,219.0,2.05,34.5,700.5,770.83,552.14
2016,9,20,14,30,343.0,333.0,2.0,34.0,589.0,635.42,457.21
2016,9,20,14,45,579.5,222.5,2.0,34.0,628.5,702.04,509.77
2016,9,20,15,0,816.0,112.0,2.0,34.0,668.0,743.82,541.16
2016,9,20,15,15,799.5,109.0,2.0,34.0,624.0,694.8,509.27
2016,9,20,15,30,783.0,106.0,2.0,34.0,580.0,644.71,475.8
2016,9,20,15,45,760.5,102.0,2.0,34.0,531.0,589.03,436.93
2016,9,20,16,0,738.0,98.0,2.0,34.0,482.0,533.46,397.03
2016,9,20,16,15,707.5,93.5,1.9,33.5,429.0,474.12,353.57
2016,9,20,16,30,677.0,89.0,1.8,33.0,376.0,415.84,309.46
2016,9,20,16,45,633.5,82.5,1.7,32.5,321.0,352.11,259.97
2016,9,20,17,0,590.0,76.0,1.6,32.0,266.0,292.24,211.93
2016,9,20,17,15,525.5,67.5,1.45,31.0,212.0,228.35,160.51
2016,9,20,17,30,461.0,59.0,1.3,30.0,158.0,171.57,114.21
2016,9,20,17,45,359.5,46.5,1.15,29.5,109.5,111.88,67.81
2016,9,20,18,0,258.0,34.0,1.0,29.0,61.0,64.14,32.48
2016,9,20,18,15,129.0,17.0,1.0,28.5,30.5,21.98,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,22.5,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,7.32,0.0
2016,9,21,6,45,106.5,29.0,0.8,23.5,42.0,38.2,16.53
2016,9,21,7,0,196.0,51.0,0.9,24.0,77.0,81.26,50.91
2016,9,21,7,15,275.5,69.5,0.95,24.5,125.5,130.74,89.55
2016,9,21,7,30,355.0,88.0,1.0,25.0,174.0,188.79,136.15
2016,9,21,7,45,427.0,98.0,1.1,26.0,228.5,245.07,181.63
2016,9,21,8,0,499.0,108.0,1.2,27.0,283.0,309.31,232.69
2016,9,21,8,15,408.0,141.0,1.2,27.5,300.0,331.85,252.13
2016,9,21,8,30,317.0,174.0,1.2,28.0,317.0,339.78,258.72
2016,9,21,8,45,159.0,167.5,1.25,28.5,239.5,258.8,197.25
2016,9,21,9,0,1.0,161.0,1.3,29.0,162.0,157.9,117.92
2016,9,21,9,15,63.0,225.0,1.35,29.0,264.5,266.86,201.53
2016,9,21,9,30,125.0,289.0,1.4,29.0,367.0,384.62,288.18
2016,9,21,9,45,97.5,302.0,1.45,29.5,365.5,377.71,280.89
2016,9,21,10,0,70.0,315.0,1.5,30.0,364.0,373.54,276.15
2016,9,21,10,15,210.5,326.5,1.55,30.5,484.5,509.11,374.86
2016,9,21,10,30,351.0,338.0,1.6,31.0,605.0,654.35,475.18
2016,9,21,10,45,593.0,238.5,1.65,31.5,709.0,782.42,564.48
2016,9,21,11,0,835.0,139.0,1.7,32.0,813.0,909.01,645.05
2016,9,21,11,15,841.0,140.0,1.8,32.0,833.5,933.44,659.53
2016,9,21,11,30,847.0,141.0,1.9,32.0,854.0,954.73,673.17
2016,9,21,11,45,866.0,132.0,2.0,32.5,870.0,968.87,681.08
2016,9,21,12,0,885.0,123.0,2.1,33.0,886.0,985.48,690.66
2016,9,21,12,15,654.5,245.5,2.2,33.0,810.5,905.69,641.11
2016,9,21,12,30,424.0,368.0,2.3,33.0,735.0,808.57,572.9
2016,9,21,12,45,655.5,244.5,2.4,33.0,808.5,903.75,643.31
2016,9,21,13,0,887.0,121.0,2.5,33.0,882.0,980.53,692.36
2016,9,21,13,15,633.0,246.5,2.55,33.0,784.5,871.26,622.12
2016,9,21,13,30,379.0,372.0,2.6,33.0,687.0,746.59,534.29
2016,9,21,13,45,625.0,244.0,2.65,33.5,747.5,837.71,602.28
2016,9,21,14,0,871.0,116.0,2.7,34.0,808.0,898.52,642.07
2016,9,21,14,15,862.5,114.0,2.75,33.5,777.5,865.27,622.6
2016,9,21,14,30,854.0,112.0,2.8,33.0,747.0,829.33,601.89
2016,9,21,14,45,843.5,109.5,2.85,33.0,709.5,792.26,578.96
2016,9,21,15,0,833.0,107.0,2.9,33.0,672.0,749.25,551.77
2016,9,21,15,15,817.5,104.0,2.9,32.5,628.0,700.25,520.97
2016,9,21,15,30,802.0,101.0,2.9,32.0,584.0,650.04,487.79
2016,9,21,15,45,782.0,97.0,2.9,32.0,534.5,595.05,448.45
2016,9,21,16,0,762.0,93.0,2.9,32.0,485.0,539.89,407.88
2016,9,21,16,15,732.5,88.5,2.8,31.5,432.0,479.4,362.68
2016,9,21,16,30,703.0,84.0,2.7,31.0,379.0,420.73,317.34
2016,9,21,16,45,662.5,78.0,2.6,31.0,324.0,357.43,266.54
2016,9,21,17,0,622.0,72.0,2.5,31.0,269.0,297.59,217.11
2016,9,21,17,15,559.0,63.5,2.2,30.0,214.0,232.45,163.76
2016,9,21,17,30,496.0,55.0,1.9,29.0,159.0,174.22,115.54
2016,9,21,17,45,396.0,43.5,1.65,28.0,110.0,113.98,68.29
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,65.99,32.26
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,22.54,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,10.32,0.0
2016,9,22,6,45,181.0,26.0,1.35,21.5,46.5,42.07,16.3
2016,9,22,7,0,305.0,43.0,1.6,22.0,83.0,90.5,54.11
2016,9,22,7,15,392.0,56.0,1.5,22.5,133.5,142.47,95.44
2016,9,22,7,30,479.0,69.0,1.4,23.0,184.0,204.27,146.23
2016,9,22,7,45,530.5,79.0,1.3,24.0,238.0,261.37,194.05
2016,9,22,8,0,582.0,89.0,1.2,25.0,292.0,323.84,244.8
2016,9,22,8,15,622.0,96.0,1.3,26.0,346.0,383.09,292.0
2016,9,22,8,30,662.0,103.0,1.4,27.0,400.0,445.62,340.0
2016,9,22,8,45,686.5,110.0,1.5,28.0,450.5,502.45,382.12
2016,9,22,9,0,711.0,117.0,1.6,29.0,501.0,560.17,423.37
2016,9,22,9,15,732.0,121.5,1.7,29.0,548.5,613.53,462.04
2016,9,22,9,30,753.0,126.0,1.8,29.0,596.0,666.77,499.78
2016,9,22,9,45,767.0,130.0,1.95,29.5,637.0,712.31,530.29
2016,9,22,10,0,781.0,134.0,2.1,30.0,678.0,757.9,559.53
2016,9,22,10,15,792.5,137.0,2.15,30.0,713.5,798.79,585.75
2016,9,22,10,30,804.0,140.0,2.2,30.0,749.0,837.65,610.46
2016,9,22,10,45,509.5,268.5,2.25,30.5,659.5,737.97,538.07
2016,9,22,11,0,215.0,397.0,2.3,31.0,570.0,606.5,439.71
2016,9,22,11,15,521.5,272.5,2.35,31.0,706.0,778.0,565.55
2016,9,22,11,30,828.0,148.0,2.4,31.0,842.0,943.27,675.25
2016,9,22,11,45,822.5,153.5,2.5,31.5,851.5,954.77,680.14
2016,9,22,12,0,817.0,159.0,2.6,32.0,861.0,962.72,684.29
2016,9,22,12,15,524.0,296.0,2.65,32.0,746.5,829.38,594.75
2016,9,22,12,30,231.0,433.0,2.7,32.0,632.0,675.2,484.22
2016,9,22,12,45,518.5,298.0,2.8,32.5,742.0,824.56,593.45
2016,9,22,13,0,806.0,163.0,2.9,33.0,852.0,951.62,678.18
2016,9,22,13,15,455.0,284.5,2.95,33.0,672.5,739.78,534.56
2016,9,22,13,30,104.0,406.0,3.0,33.0,493.0,511.33,369.44
2016,9,22,13,45,438.0,284.5,3.1,33.0,633.5,706.95,516.2
2016,9,22,14,0,772.0,163.0,3.2,33.0,774.0,863.21,626.01
2016,9,22,14,15,761.5,160.5,3.25,33.0,743.0,832.7,605.85
2016,9,22,14,30,751.0,158.0,3.3,33.0,712.0,797.06,583.51
2016,9,22,14,45,714.5,165.0,3.35,33.0,670.5,748.88,552.48
2016,9,22,15,0,678.0,172.0,3.4,33.0,629.0,700.67,519.72
2016,9,22,15,15,340.5,171.0,3.4,32.5,400.5,427.87,323.18
2016,9,22,15,30,3.0,170.0,3.4,32.0,172.0,168.15,124.23
2016,9,22,15,45,143.5,191.0,3.45,32.0,264.5,284.13,215.57
2016,9,22,16,0,284.0,212.0,3.5,32.0,357.0,382.83,290.31
2016,9,22,16,15,159.0,185.5,3.4,31.5,265.5,271.57,206.0
2016,9,22,16,30,34.0,159.0,3.3,31.0,174.0,174.5,131.68
2016,9,22,16,45,26.0,136.5,3.25,30.5,147.0,146.56,110.51
2016,9,22,17,0,18.0,114.0,3.2,30.0,120.0,117.86,88.26
2016,9,22,17,15,9.0,91.0,2.9,29.5,94.0,91.51,67.53
2016,9,22,17,30,0.0,68.0,2.6,29.0,68.0,66.29,47.42
2016,9,22,17,45,0.0,45.5,2.3,28.5,45.5,44.21,29.29
2016,9,22,18,0,0.0,23.0,2.0,28.0,23.0,22.21,10.55
2016,9,22,18,15,0.0,11.5,1.95,27.5,11.5,11.3,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.5,23.0,2.4,23.5,37.5,33.13,11.81
2016,9,23,7,0,225.0,46.0,2.7,24.0,75.0,81.79,50.01
2016,9,23,7,15,315.5,60.5,2.85,24.0,123.5,130.13,87.95
2016,9,23,7,30,406.0,75.0,3.0,24.0,172.0,189.42,136.5
2016,9,23,7,45,492.0,79.5,3.2,24.5,227.5,249.09,186.15
2016,9,23,8,0,578.0,84.0,3.4,25.0,283.0,317.03,242.3
2016,9,23,8,15,618.5,90.0,3.45,25.5,336.5,375.15,290.27
2016,9,23,8,30,659.0,96.0,3.5,26.0,390.0,436.59,339.41
2016,9,23,8,45,700.5,96.5,3.6,26.5,443.0,495.69,385.56
2016,9,23,9,0,742.0,97.0,3.7,27.0,496.0,556.69,431.86
2016,9,23,9,15,485.0,190.0,3.75,27.5,460.0,520.88,400.96
2016,9,23,9,30,228.0,283.0,3.8,28.0,424.0,450.45,343.11
2016,9,23,9,45,524.5,194.0,3.85,28.5,549.0,598.4,457.11
2016,9,23,10,0,821.0,105.0,3.9,29.0,674.0,757.69,571.49
2016,9,23,10,15,831.5,107.0,3.9,29.0,709.0,794.31,594.73
2016,9,23,10,30,842.0,109.0,3.9,29.0,744.0,832.04,619.32
2016,9,23,10,45,851.5,109.5,3.95,29.5,772.0,864.86,639.38
2016,9,23,11,0,861.0,110.0,4.0,30.0,800.0,894.97,657.51
2016,9,23,11,15,866.0,111.0,4.0,30.0,820.0,918.57,672.34
2016,9,23,11,30,871.0,112.0,4.0,30.0,840.0,938.93,685.1
2016,9,23,11,45,608.5,257.5,4.0,30.5,769.5,863.14,631.31
2016,9,23,12,0,346.0,403.0,4.0,31.0,699.0,760.48,552.38
2016,9,23,12,15,605.5,262.0,4.05,31.0,782.0,873.6,637.99
2016,9,23,12,30,865.0,121.0,4.1,31.0,865.0,966.01,700.08
2016,9,23,12,45,455.5,248.0,4.15,31.5,639.5,710.44,523.46
2016,9,23,13,0,46.0,375.0,4.2,32.0,414.0,426.22,311.03
2016,9,23,13,15,449.5,247.5,4.2,32.0,619.0,694.78,514.81
2016,9,23,13,30,853.0,120.0,4.2,32.0,824.0,920.1,670.15
2016,9,23,13,45,846.5,119.0,4.25,32.0,801.0,896.24,653.71
2016,9,23,14,0,840.0,118.0,4.3,32.0,778.0,869.35,636.92
2016,9,23,14,15,831.0,116.0,4.3,32.0,748.0,836.42,615.83
2016,9,23,14,30,822.0,114.0,4.3,32.0,718.0,804.81,595.58
2016,9,23,14,45,810.0,111.5,4.35,32.0,680.5,763.77,568.9
2016,9,23,15,0,798.0,109.0,4.4,32.0,643.0,720.84,540.68
2016,9,23,15,15,781.0,106.0,4.35,31.5,599.5,672.17,508.84
2016,9,23,15,30,764.0,103.0,4.3,31.0,556.0,622.55,474.32
2016,9,23,15,45,719.0,107.0,4.3,31.0,504.0,563.2,430.32
2016,9,23,16,0,674.0,111.0,4.3,31.0,452.0,505.33,386.47
2016,9,23,16,15,664.5,98.5,4.15,30.5,403.5,451.21,345.29
2016,9,23,16,30,655.0,86.0,4.0,30.0,355.0,396.67,302.29
2016,9,23,16,45,610.0,79.5,3.85,30.0,301.0,333.91,251.15
2016,9,23,17,0,565.0,73.0,3.7,30.0,247.0,275.24,202.14
2016,9,23,17,15,497.0,64.5,3.4,29.0,194.0,212.41,150.39
2016,9,23,17,30,429.0,56.0,3.1,28.0,141.0,157.16,104.66
2016,9,23,17,45,321.5,43.0,2.8,27.5,95.0,98.94,59.33
2016,9,23,18,0,214.0,30.0,2.5,27.0,49.0,53.45,24.81
2016,9,23,18,15,107.0,15.0,2.55,26.5,24.5,19.04,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.0,2.85,23.5,37.0,32.58,10.61
2016,9,24,7,0,237.0,44.0,3.0,24.0,74.0,81.61,49.28
2016,9,24,7,15,327.5,58.0,3.1,24.0,122.5,130.12,87.46
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,189.57,136.27
2016,9,24,7,45,483.5,80.5,3.35,24.5,224.0,247.22,184.85
2016,9,24,8,0,549.0,89.0,3.5,25.0,277.0,310.78,237.76
2016,9,24,8,15,274.5,100.5,3.6,25.0,194.5,230.59,179.44
2016,9,24,8,30,0.0,112.0,3.7,25.0,112.0,108.94,82.55
2016,9,24,8,45,135.5,169.5,3.85,25.5,242.5,248.01,193.63
2016,9,24,9,0,271.0,227.0,4.0,26.0,373.0,401.01,311.65
2016,9,24,9,15,510.0,171.5,4.0,26.5,476.0,517.74,402.12
2016,9,24,9,30,749.0,116.0,4.0,27.0,579.0,651.22,502.72
2016,9,24,9,45,488.0,220.5,4.05,27.5,530.5,598.86,457.54
2016,9,24,10,0,227.0,325.0,4.1,28.0,482.0,512.75,387.47
2016,9,24,10,15,520.5,223.0,4.05,28.0,607.5,666.02,505.44
2016,9,24,10,30,814.0,121.0,4.0,28.0,733.0,824.39,617.91
2016,9,24,10,45,513.5,257.5,4.0,28.5,648.5,729.19,545.14
2016,9,24,11,0,213.0,394.0,4.0,29.0,564.0,601.59,445.38
2016,9,24,11,15,529.5,259.0,4.0,29.0,696.5,770.13,573.26
2016,9,24,11,30,846.0,124.0,4.0,29.0,829.0,927.0,681.09
2016,9,24,11,45,463.5,267.0,4.0,29.5,654.0,732.63,542.51
2016,9,24,12,0,81.0,410.0,4.0,30.0,479.0,497.26,364.82
2016,9,24,12,15,463.5,270.0,4.0,30.0,667.0,742.39,550.32
2016,9,24,12,30,846.0,130.0,4.0,30.0,855.0,955.68,696.65
2016,9,24,12,45,561.0,271.5,4.05,30.0,751.0,835.74,613.05
2016,9,24,13,0,276.0,413.0,4.1,30.0,647.0,701.86,513.26
2016,9,24,13,15,553.5,271.5,4.05,30.0,730.0,816.96,602.18
2016,9,24,13,30,831.0,130.0,4.0,30.0,813.0,913.73,669.66
2016,9,24,13,45,822.5,129.5,4.0,30.0,789.5,888.73,652.96
2016,9,24,14,0,814.0,129.0,4.0,30.0,766.0,860.85,635.19
2016,9,24,14,15,804.5,127.0,4.0,30.0,735.5,827.84,613.9
2016,9,24,14,30,795.0,125.0,4.0,30.0,705.0,792.39,590.88
2016,9,24,14,45,751.0,137.0,4.0,30.0,662.0,742.35,557.57
2016,9,24,15,0,707.0,149.0,4.0,30.0,619.0,694.8,525.19
2016,9,24,15,15,490.5,203.0,3.95,29.5,518.5,565.53,430.04
2016,9,24,15,30,274.0,257.0,3.9,29.0,418.0,450.63,343.21
2016,9,24,15,45,440.0,194.0,3.9,29.0,426.5,478.13,366.98
2016,9,24,16,0,606.0,131.0,3.9,29.0,435.0,485.89,374.09
2016,9,24,16,15,556.5,125.0,3.7,28.5,379.5,421.52,324.53
2016,9,24,16,30,507.0,119.0,3.5,28.0,324.0,359.32,275.79
2016,9,24,16,45,449.5,111.0,3.35,28.0,272.5,298.57,226.72
2016,9,24,17,0,392.0,103.0,3.2,28.0,221.0,243.62,181.56
2016,9,24,17,15,327.0,87.5,3.0,27.5,172.0,185.14,133.91
2016,9,24,17,30,262.0,72.0,2.8,27.0,123.0,134.19,92.46
2016,9,24,17,45,175.5,52.0,2.6,26.5,81.0,81.82,51.82
2016,9,24,18,0,89.0,32.0,2.4,26.0,39.0,41.47,19.94
2016,9,24,18,15,44.5,16.0,2.4,25.5,19.5,17.39,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,19.31,5.43
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,38.93,25.36
2016,9,25,7,15,15.0,63.0,2.3,23.0,67.0,64.67,46.55
2016,9,25,7,30,30.0,86.0,2.4,23.0,94.0,93.58,70.35
2016,9,25,7,45,45.0,110.0,2.5,23.5,124.0,124.47,95.46
2016,9,25,8,0,60.0,134.0,2.6,24.0,154.0,157.16,121.69
2016,9,25,8,15,66.5,158.0,2.6,24.0,184.5,187.8,146.15
2016,9,25,8,30,73.0,182.0,2.6,24.0,215.0,219.13,170.75
2016,9,25,8,45,125.5,209.5,2.65,24.5,273.5,284.14,221.2
2016,9,25,9,0,178.0,237.0,2.7,25.0,332.0,350.86,271.99
2016,9,25,9,15,167.0,261.0,2.65,25.0,356.5,377.43,291.08
2016,9,25,9,30,156.0,285.0,2.6,25.0,381.0,402.61,308.9
2016,9,25,9,45,163.5,302.0,2.6,25.5,409.0,432.74,330.03
2016,9,25,10,0,171.0,319.0,2.6,26.0,437.0,463.01,350.93
2016,9,25,10,15,235.5,332.5,2.6,26.0,504.0,535.88,404.44
2016,9,25,10,30,300.0,346.0,2.6,26.0,571.0,619.38,464.07
2016,9,25,10,45,308.5,358.5,2.6,26.0,597.5,649.1,483.88
2016,9,25,11,0,317.0,371.0,2.6,26.0,624.0,678.09,503.37
2016,9,25,11,15,363.5,363.0,2.55,26.0,659.5,719.32,532.27
2016,9,25,11,30,410.0,355.0,2.5,26.0,695.0,760.75,560.88
2016,9,25,11,45,327.0,388.0,2.5,26.5,662.0,722.78,530.76
2016,9,25,12,0,244.0,421.0,2.5,27.0,629.0,673.25,493.37
2016,9,25,12,15,282.5,413.0,2.45,27.0,654.5,711.32,520.39
2016,9,25,12,30,321.0,405.0,2.4,27.0,680.0,739.87,540.32
2016,9,25,12,45,304.0,406.5,2.4,27.0,665.0,723.88,528.9
2016,9,25,13,0,287.0,408.0,2.4,27.0,650.0,706.71,517.05
2016,9,25,13,15,204.0,406.0,2.3,27.0,577.0,614.95,451.94
2016,9,25,13,30,121.0,404.0,2.2,27.0,504.0,532.99,392.76
2016,9,25,13,45,66.5,321.5,2.15,27.0,376.5,386.26,287.87
2016,9,25,14,0,12.0,239.0,2.1,27.0,249.0,245.47,183.41
2016,9,25,14,15,6.0,153.0,2.0,26.5,158.0,154.2,115.07
2016,9,25,14,30,0.0,67.0,1.9,26.0,67.0,64.85,45.85
2016,9,25,14,45,0.0,55.0,1.85,26.0,55.0,53.21,36.82
2016,9,25,15,0,0.0,43.0,1.8,26.0,43.0,41.58,27.67
2016,9,25,15,15,0.0,28.0,1.8,25.5,28.0,27.06,16.17
2016,9,25,15,30,0.0,13.0,1.8,25.0,13.0,12.56,4.54
2016,9,25,15,45,0.0,26.0,1.85,25.0,26.0,25.11,14.78
2016,9,25,16,0,0.0,39.0,1.9,25.0,39.0,37.67,25.05
2016,9,25,16,15,0.0,34.0,1.85,24.5,34.0,32.83,21.26
2016,9,25,16,30,0.0,29.0,1.8,24.0,29.0,27.99,17.43
2016,9,25,16,45,0.0,24.5,1.75,24.0,24.5,23.64,13.9
2016,9,25,17,0,0.0,20.0,1.7,24.0,20.0,19.29,10.33
2016,9,25,17,15,0.0,15.5,1.65,23.5,15.5,14.95,6.73
2016,9,25,17,30,0.0,11.0,1.6,23.0,11.0,10.6,3.07
2016,9,25,17,45,0.0,7.0,1.6,23.0,7.0,6.74,0.0
2016,9,25,18,0,0.0,3.0,1.6,23.0,3.0,2.89,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.0,1.5,1.47,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,20.0,6.0,5.78,0.0
2016,9,26,7,0,0.0,12.0,3.8,20.0,12.0,11.57,3.66
2016,9,26,7,15,0.0,20.0,3.85,19.5,20.0,19.29,10.35
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,27.02,17.03
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,35.72,24.41
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,44.43,31.69
2016,9,26,8,15,0.0,35.5,4.15,19.0,35.5,34.28,23.11
2016,9,26,8,30,0.0,25.0,4.2,19.0,25.0,24.13,14.55
2016,9,26,8,45,0.0,39.0,4.3,19.0,39.0,37.67,25.75
2016,9,26,9,0,0.0,53.0,4.4,19.0,53.0,51.23,36.84
2016,9,26,9,15,0.0,80.0,4.4,19.0,80.0,77.39,58.17
2016,9,26,9,30,0.0,107.0,4.4,19.0,107.0,103.75,79.42
2016,9,26,9,45,0.0,116.0,4.4,19.5,116.0,112.6,86.15
2016,9,26,10,0,0.0,125.0,4.4,20.0,125.0,121.46,92.85
2016,9,26,10,15,0.5,139.5,4.4,20.0,140.5,136.17,104.41
2016,9,26,10,30,1.0,154.0,4.4,20.0,156.0,150.96,115.96
2016,9,26,10,45,10.0,219.5,4.4,20.0,228.0,224.12,173.63
2016,9,26,11,0,19.0,285.0,4.4,20.0,300.0,298.47,231.11
2016,9,26,11,15,9.5,201.0,4.4,20.0,208.5,205.57,158.52
2016,9,26,11,30,0.0,117.0,4.4,20.0,117.0,113.69,85.74
2016,9,26,11,45,0.0,124.0,4.4,20.5,124.0,120.58,91.07
2016,9,26,12,0,0.0,131.0,4.4,21.0,131.0,127.49,96.29
2016,9,26,12,15,4.5,170.0,4.35,21.0,174.0,170.36,130.16
2016,9,26,12,30,9.0,209.0,4.3,21.0,217.0,213.5,163.88
2016,9,26,12,45,4.5,136.0,4.25,21.5,140.0,136.71,103.46
2016,9,26,13,0,0.0,63.0,4.2,22.0,63.0,61.02,43.29
2016,9,26,13,15,6.5,158.0,4.15,22.0,163.5,160.2,122.03
2016,9,26,13,30,13.0,253.0,4.1,22.0,264.0,260.98,200.21
2016,9,26,13,45,6.5,163.5,4.1,22.0,169.0,165.38,126.02
2016,9,26,14,0,0.0,74.0,4.1,22.0,74.0,71.66,51.96
2016,9,26,14,15,0.0,102.5,4.05,22.0,102.5,99.37,74.21
2016,9,26,14,30,0.0,131.0,4.0,22.0,131.0,127.38,96.57
2016,9,26,14,45,49.5,216.5,3.95,22.0,249.5,255.89,199.2
2016,9,26,15,0,99.0,302.0,3.9,22.0,368.0,380.0,295.45
2016,9,26,15,15,58.5,256.0,3.8,21.5,294.5,299.49,233.49
2016,9,26,15,30,18.0,210.0,3.7,21.0,221.0,218.43,170.38
2016,9,26,15,45,14.5,190.0,3.65,21.0,198.0,195.51,152.82
2016,9,26,16,0,11.0,170.0,3.6,21.0,175.0,172.96,135.28
2016,9,26,16,15,6.5,151.0,3.55,21.0,154.0,151.29,118.26
2016,9,26,16,30,2.0,132.0,3.5,21.0,133.0,130.13,101.49
2016,9,26,16,45,1.0,111.5,3.45,21.0,112.0,109.38,84.85
2016,9,26,17,0,0.0,91.0,3.4,21.0,91.0,88.79,68.06
2016,9,26,17,15,0.0,70.0,3.2,20.5,70.0,68.14,51.0
2016,9,26,17,30,0.0,49.0,3.0,20.0,49.0,47.53,33.66
2016,9,26,17,45,0.0,31.5,2.85,20.0,31.5,30.44,18.95
2016,9,26,18,0,0.0,14.0,2.7,20.0,14.0,13.51,2.79
2016,9,26,18,15,0.0,7.0,2.7,19.5,7.0,6.88,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.5,2.95,16.5,11.5,11.09,0.0
2016,9,27,7,0,0.0,23.0,3.0,17.0,23.0,22.2,12.38
2016,9,27,7,15,0.0,39.0,3.05,17.0,39.0,37.67,25.83
2016,9,27,7,30,0.0,55.0,3.1,17.0,55.0,53.26,39.27
2016,9,27,7,45,0.0,73.5,3.2,17.5,73.5,71.38,54.52
2016,9,27,8,0,0.0,92.0,3.3,18.0,92.0,89.54,69.5
2016,9,27,8,15,0.0,110.0,3.3,18.5,110.0,107.24,83.79
2016,9,27,8,30,0.0,128.0,3.3,19.0,128.0,124.98,97.83
2016,9,27,8,45,0.0,124.5,3.35,19.5,124.5,121.28,94.27
2016,9,27,9,0,0.0,121.0,3.4,20.0,121.0,117.68,90.84
2016,9,27,9,15,33.0,193.5,3.3,20.5,214.0,215.34,169.04
2016,9,27,9,30,66.0,266.0,3.2,21.0,307.0,315.01,246.24
2016,9,27,9,45,72.0,288.0,3.1,21.5,335.5,345.04,267.89
2016,9,27,10,0,78.0,310.0,3.0,22.0,364.0,375.41,289.69
2016,9,27,10,15,131.0,335.5,2.9,22.0,431.0,454.51,349.36
2016,9,27,10,30,184.0,361.0,2.8,22.0,498.0,530.49,405.29
2016,9,27,10,45,187.5,375.5,2.7,22.0,519.5,554.35,421.34
2016,9,27,11,0,191.0,390.0,2.6,22.0,541.0,577.71,437.17
2016,9,27,11,15,202.5,399.5,2.55,22.0,563.5,602.48,454.39
2016,9,27,11,30,214.0,409.0,2.5,22.0,586.0,626.87,471.21
2016,9,27,11,45,131.5,392.0,2.45,22.0,501.0,533.84,402.13
2016,9,27,12,0,49.0,375.0,2.4,22.0,416.0,429.95,324.37
2016,9,27,12,15,41.5,363.0,2.4,22.0,398.0,410.29,310.2
2016,9,27,12,30,34.0,351.0,2.4,22.0,380.0,390.45,295.46
2016,9,27,12,45,54.5,373.5,2.4,22.0,419.5,433.62,327.99
2016,9,27,13,0,75.0,396.0,2.4,22.0,459.0,476.44,359.66
2016,9,27,13,15,65.5,381.0,2.4,22.0,435.5,450.72,340.7
2016,9,27,13,30,56.0,366.0,2.4,22.0,412.0,425.05,322.05
2016,9,27,13,45,58.5,357.5,2.4,22.0,404.0,417.18,316.84
2016,9,27,14,0,61.0,349.0,2.4,22.0,396.0,409.0,311.36
2016,9,27,14,15,93.5,346.5,2.35,22.0,415.0,432.16,329.92
2016,9,27,14,30,126.0,344.0,2.3,22.0,434.0,459.84,351.46
2016,9,27,14,45,133.0,325.0,2.3,22.0,416.0,440.55,337.99
2016,9,27,15,0,140.0,306.0,2.3,22.0,398.0,420.36,323.98
2016,9,27,15,15,182.0,281.5,2.2,22.0,392.0,417.81,323.66
2016,9,27,15,30,224.0,257.0,2.1,22.0,386.0,411.19,319.89
2016,9,27,15,45,207.5,234.0,2.05,22.0,345.5,366.4,286.1
2016,9,27,16,0,191.0,211.0,2.0,22.0,305.0,322.78,252.84
2016,9,27,16,15,184.5,186.5,1.85,21.5,268.5,283.93,223.07
2016,9,27,16,30,178.0,162.0,1.7,21.0,232.0,245.49,192.86
2016,9,27,16,45,347.0,119.0,1.55,21.0,228.5,262.93,204.17
2016,9,27,17,0,516.0,76.0,1.4,21.0,225.0,255.27,191.84
2016,9,27,17,15,443.5,65.5,1.2,20.5,173.5,192.85,139.11
2016,9,27,17,30,371.0,55.0,1.0,20.0,122.0,137.79,92.91
2016,9,27,17,45,269.0,40.0,0.85,20.0,79.0,83.63,50.06
2016,9,27,18,0,167.0,25.0,0.7,20.0,36.0,40.46,12.48
2016,9,27,18,15,83.5,12.5,0.7,20.0,18.0,14.72,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,37.5,32.65,5.65
2016,9,28,7,0,343.0,35.0,2.2,18.0,75.0,88.74,51.36
2016,9,28,7,15,436.5,45.0,2.2,18.5,125.5,140.39,93.26
2016,9,28,7,30,530.0,55.0,2.2,19.0,176.0,203.19,146.2
2016,9,28,7,45,589.5,61.5,2.2,19.5,230.5,261.92,197.42
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,326.83,252.81
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,387.13,303.2
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,450.0,353.71
2016,9,28,8,45,754.5,82.5,1.9,22.0,445.0,508.12,397.97
2016,9,28,9,0,783.0,86.0,1.8,23.0,497.0,567.3,441.05
2016,9,28,9,15,802.0,89.0,1.7,23.5,544.0,620.51,478.83
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,673.18,514.4
2016,9,28,9,45,836.0,94.0,1.55,24.5,632.5,718.0,542.35
2016,9,28,10,0,851.0,96.0,1.5,25.0,674.0,763.99,570.55
2016,9,28,10,15,861.0,98.0,1.45,25.0,709.0,804.17,595.39
2016,9,28,10,30,871.0,100.0,1.4,25.0,744.0,841.99,618.36
2016,9,28,10,45,879.0,101.0,1.35,25.5,771.5,874.4,636.3
2016,9,28,11,0,887.0,102.0,1.3,26.0,799.0,903.92,652.16
2016,9,28,11,15,891.5,103.0,1.3,26.0,819.0,927.16,665.91
2016,9,28,11,30,896.0,104.0,1.3,26.0,839.0,947.04,677.63
2016,9,28,11,45,903.5,101.5,1.35,26.5,851.0,962.51,686.1
2016,9,28,12,0,911.0,99.0,1.4,27.0,863.0,974.44,692.49
2016,9,28,12,15,911.5,99.5,1.4,27.0,865.0,979.27,695.21
2016,9,28,12,30,912.0,100.0,1.4,27.0,867.0,980.34,695.81
2016,9,28,12,45,911.0,99.0,1.45,27.5,861.0,974.6,691.74
2016,9,28,13,0,910.0,98.0,1.5,28.0,855.0,965.13,685.53
2016,9,28,13,15,906.5,97.5,1.5,28.0,840.0,950.18,676.68
2016,9,28,13,30,903.0,97.0,1.5,28.0,825.0,931.68,665.75
2016,9,28,13,45,898.5,95.5,1.5,28.5,801.5,907.76,650.18
2016,9,28,14,0,894.0,94.0,1.5,29.0,778.0,880.56,632.62
2016,9,28,14,15,886.0,92.5,1.5,29.0,747.5,847.27,612.42
2016,9,28,14,30,878.0,91.0,1.5,29.0,717.0,811.21,590.35
2016,9,28,14,45,868.0,88.5,1.5,29.0,679.0,769.97,564.66
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,726.53,537.25
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,677.66,506.36
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,627.52,472.98
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,574.56,434.99
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,519.12,394.03
2016,9,28,16,15,760.0,70.0,1.3,27.5,402.0,458.48,348.13
2016,9,28,16,30,731.0,66.0,1.2,27.0,349.0,399.26,301.65
2016,9,28,16,45,689.0,61.0,1.15,27.0,294.5,335.73,250.0
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,275.82,199.7
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,210.87,145.59
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,153.37,97.52
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,93.0,50.91
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,45.27,9.09
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,13.94,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,33.77,4.22
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,94.39,53.97
