Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,15,490.5,42.0,3.95,16.5,131.0,148.37,98.53
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,213.57,154.56
2016,9,29,7,45,642.0,57.5,4.1,17.5,239.0,274.64,209.05
2016,9,29,8,0,699.0,64.0,4.2,18.0,295.0,341.3,267.37
2016,9,29,8,15,736.5,68.5,4.25,18.5,350.5,402.81,320.37
2016,9,29,8,30,774.0,73.0,4.3,19.0,406.0,467.02,373.83
2016,9,29,8,45,801.0,76.0,4.4,20.0,459.0,526.17,421.01
2016,9,29,9,0,828.0,79.0,4.5,21.0,512.0,586.13,467.14
2016,9,29,9,15,846.5,82.0,4.45,21.5,560.0,638.76,506.7
2016,9,29,9,30,865.0,85.0,4.4,22.0,608.0,692.65,544.95
2016,9,29,9,45,879.5,86.5,4.4,22.5,650.5,740.96,577.38
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,787.61,608.15
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,829.21,634.91
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,868.29,659.61
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,901.38,679.94
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,931.39,698.03
2016,9,29,11,15,933.5,95.0,4.4,25.0,841.0,955.39,713.39
2016,9,29,11,30,938.0,96.0,4.4,25.0,861.0,975.87,726.44
2016,9,29,11,45,939.5,97.0,4.45,25.5,872.0,989.88,734.09
2016,9,29,12,0,941.0,98.0,4.5,26.0,883.0,1000.09,739.34
2016,9,29,12,15,942.0,98.0,4.5,26.0,885.5,1004.89,742.32
2016,9,29,12,30,943.0,98.0,4.5,26.0,888.0,1005.81,742.9
2016,9,29,12,45,942.0,97.5,4.5,26.0,881.5,1000.41,739.44
2016,9,29,13,0,941.0,97.0,4.5,26.0,875.0,991.14,733.6
2016,9,29,13,15,937.5,96.5,4.45,26.0,860.0,975.74,723.53
2016,9,29,13,30,934.0,96.0,4.4,26.0,845.0,956.66,711.16
2016,9,29,13,45,929.5,94.5,4.4,26.5,821.5,932.05,694.02
2016,9,29,14,0,925.0,93.0,4.4,27.0,798.0,904.04,674.7
2016,9,29,14,15,917.0,91.5,4.35,26.5,766.0,869.85,653.58
2016,9,29,14,30,909.0,90.0,4.3,26.0,734.0,832.77,630.34
2016,9,29,14,45,895.5,89.0,4.25,26.0,694.5,789.33,601.22
2016,9,29,15,0,882.0,88.0,4.2,26.0,655.0,743.86,570.45
2016,9,29,15,15,866.5,85.5,4.1,25.5,610.0,693.64,536.85
2016,9,29,15,30,851.0,83.0,4.0,25.0,565.0,642.12,500.49
2016,9,29,15,45,831.0,79.5,3.95,25.0,514.5,587.83,459.27
2016,9,29,16,0,811.0,76.0,3.9,25.0,464.0,531.0,415.06
2016,9,29,16,15,780.5,72.0,3.55,24.5,409.5,468.51,365.45
2016,9,29,16,30,750.0,68.0,3.2,24.0,355.0,407.56,315.5
2016,9,29,16,45,706.0,63.0,2.9,23.5,299.0,342.27,260.86
2016,9,29,17,0,662.0,58.0,2.6,23.0,243.0,280.81,207.84
2016,9,29,17,15,590.5,50.5,2.35,22.0,187.5,213.92,150.8
2016,9,29,17,30,519.0,43.0,2.1,21.0,132.0,154.75,100.3
2016,9,29,17,45,393.5,31.5,1.85,20.0,84.0,92.1,51.09
2016,9,29,18,0,268.0,20.0,1.6,19.0,36.0,42.76,4.57
2016,9,29,18,15,134.0,10.0,1.6,18.5,18.0,13.05,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.0,33.91,2.58
2016,9,30,7,0,402.0,33.0,2.2,14.0,78.0,95.2,54.6
2016,9,30,7,15,498.0,42.0,2.2,14.5,131.0,149.78,99.88
2016,9,30,7,30,594.0,51.0,2.2,15.0,184.0,215.77,156.62
2016,9,30,7,45,651.0,57.5,2.25,15.5,240.5,277.31,211.49
2016,9,30,8,0,708.0,64.0,2.3,16.0,297.0,344.38,269.92
2016,9,30,8,15,745.5,68.5,2.1,16.5,352.5,406.33,322.46
2016,9,30,8,30,783.0,73.0,1.9,17.0,408.0,470.96,374.85
2016,9,30,8,45,808.5,76.5,1.7,18.0,461.0,530.23,420.03
2016,9,30,9,0,834.0,80.0,1.5,19.0,514.0,590.12,463.27
2016,9,30,9,15,852.0,83.0,1.5,19.5,562.0,642.6,501.3
2016,9,30,9,30,870.0,86.0,1.5,20.0,610.0,696.3,538.05
2016,9,30,9,45,883.0,88.5,1.5,20.5,652.0,744.71,568.99
2016,9,30,10,0,896.0,91.0,1.5,21.0,694.0,791.32,598.13
2016,9,30,10,15,905.5,92.5,1.45,21.0,729.5,831.96,623.37
2016,9,30,10,30,915.0,94.0,1.4,21.0,765.0,870.04,646.6
2016,9,30,10,45,921.0,95.5,1.35,21.5,793.0,902.31,664.46
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,931.41,680.07
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.5,955.29,693.52
2016,9,30,11,30,936.0,99.0,1.2,22.0,860.0,975.63,704.74
2016,9,30,11,45,940.5,98.0,1.15,22.5,871.0,990.19,710.97
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,1001.0,714.96
2016,9,30,12,15,945.0,97.0,1.1,23.0,884.0,1004.78,717.02
2016,9,30,12,30,945.0,97.0,1.1,23.0,886.0,1004.67,716.9
2016,9,30,12,45,943.5,96.5,1.15,23.5,879.0,998.7,712.88
2016,9,30,13,0,942.0,96.0,1.2,24.0,872.0,988.88,706.63
2016,9,30,13,15,938.5,95.5,1.2,24.0,856.0,973.39,697.51
2016,9,30,13,30,935.0,95.0,1.2,24.0,840.0,954.24,686.23
2016,9,30,13,45,786.0,163.5,1.3,24.0,777.0,880.68,641.57
2016,9,30,14,0,637.0,232.0,1.4,24.0,714.0,807.47,594.91
2016,9,30,14,15,771.5,161.0,1.45,24.0,721.0,826.86,611.6
2016,9,30,14,30,906.0,90.0,1.5,24.0,728.0,827.91,613.77
2016,9,30,14,45,893.5,88.0,1.55,24.5,688.5,784.25,585.07
2016,9,30,15,0,881.0,86.0,1.6,25.0,649.0,738.5,555.07
2016,9,30,15,15,865.0,83.5,1.6,24.5,603.5,687.98,523.0
2016,9,30,15,30,849.0,81.0,1.6,24.0,558.0,636.22,488.03
2016,9,30,15,45,827.5,78.0,1.6,24.0,507.5,581.69,448.07
2016,9,30,16,0,806.0,75.0,1.6,24.0,457.0,524.79,405.15
2016,9,30,16,15,775.0,71.0,1.5,23.5,402.5,462.4,356.96
2016,9,30,16,30,744.0,67.0,1.4,23.0,348.0,401.61,308.28
2016,9,30,16,45,699.0,61.5,1.3,23.0,292.0,335.89,253.73
2016,9,30,17,0,654.0,56.0,1.2,23.0,236.0,274.14,200.89
2016,9,30,17,15,581.0,49.0,1.1,22.0,181.5,208.09,145.26
2016,9,30,17,30,508.0,42.0,1.0,21.0,127.0,149.96,96.19
2016,9,30,17,45,380.0,30.5,0.95,20.5,80.0,88.05,47.9
2016,9,30,18,0,252.0,19.0,0.9,20.0,33.0,39.49,0.0
2016,9,30,18,15,126.0,9.5,0.9,19.5,16.5,12.06,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,66.5,19.0,0.45,16.0,26.5,24.45,0.0
2016,10,1,7,0,133.0,38.0,0.4,16.0,53.0,59.33,36.57
2016,10,1,7,15,168.0,59.5,0.4,16.5,89.5,97.02,68.29
2016,10,1,7,30,203.0,81.0,0.4,17.0,126.0,138.94,103.71
2016,10,1,7,45,225.0,102.0,0.45,17.5,165.0,180.17,138.76
2016,10,1,8,0,247.0,123.0,0.5,18.0,204.0,223.78,174.99
2016,10,1,8,15,312.0,138.0,0.5,18.5,258.5,282.21,221.63
2016,10,1,8,30,377.0,153.0,0.5,19.0,313.0,351.56,275.47
2016,10,1,8,45,453.0,156.0,0.5,19.5,373.0,416.98,325.11
2016,10,1,9,0,529.0,159.0,0.5,20.0,433.0,489.0,378.25
2016,10,1,9,15,325.0,216.5,0.65,20.5,390.0,438.09,338.06
2016,10,1,9,30,121.0,274.0,0.8,21.0,347.0,367.49,282.01
2016,10,1,9,45,61.5,222.0,0.95,22.0,259.5,268.58,206.48
2016,10,1,10,0,2.0,170.0,1.1,23.0,172.0,167.74,127.18
2016,10,1,10,15,24.0,242.0,1.1,23.0,260.0,257.88,196.83
2016,10,1,10,30,46.0,314.0,1.1,23.0,348.0,358.23,271.14
2016,10,1,10,45,152.5,344.0,1.1,23.5,461.5,490.67,368.25
2016,10,1,11,0,259.0,374.0,1.1,24.0,575.0,628.81,464.53
2016,10,1,11,15,252.0,385.5,1.05,24.0,585.5,640.4,469.91
2016,10,1,11,30,245.0,397.0,1.0,24.0,596.0,642.37,470.15
2016,10,1,11,45,577.0,250.0,1.0,24.5,725.5,818.89,596.54
2016,10,1,12,0,909.0,103.0,1.0,25.0,855.0,971.67,691.95
2016,10,1,12,15,634.0,242.0,0.95,25.0,767.5,871.99,625.53
2016,10,1,12,30,359.0,381.0,0.9,25.0,680.0,748.04,537.38
2016,10,1,12,45,259.5,396.0,0.9,25.5,611.5,668.63,482.8
2016,10,1,13,0,160.0,411.0,0.9,26.0,543.0,580.86,421.03
2016,10,1,13,15,306.5,364.5,0.9,26.0,610.5,672.33,488.32
2016,10,1,13,30,453.0,318.0,0.9,26.0,678.0,757.36,547.79
2016,10,1,13,45,392.5,330.0,0.95,26.0,635.5,699.43,508.25
2016,10,1,14,0,332.0,342.0,1.0,26.0,593.0,650.12,475.18
2016,10,1,14,15,281.5,336.5,1.1,26.0,543.0,592.39,436.63
2016,10,1,14,30,231.0,331.0,1.2,26.0,493.0,529.78,393.84
2016,10,1,14,45,241.0,309.5,1.3,26.0,470.5,506.3,379.33
2016,10,1,15,0,251.0,288.0,1.4,26.0,448.0,487.44,367.38
2016,10,1,15,15,246.0,266.5,1.45,25.5,413.5,444.63,338.15
2016,10,1,15,30,241.0,245.0,1.5,25.0,379.0,407.69,312.54
2016,10,1,15,45,131.5,209.5,1.55,25.0,282.0,294.02,226.6
2016,10,1,16,0,22.0,174.0,1.6,25.0,185.0,183.3,140.75
2016,10,1,16,15,18.0,154.0,1.55,24.5,162.0,160.32,123.58
2016,10,1,16,30,14.0,134.0,1.5,24.0,139.0,137.79,106.21
2016,10,1,16,45,8.0,113.5,1.45,24.0,116.0,114.46,87.7
2016,10,1,17,0,2.0,93.0,1.4,24.0,93.0,91.85,69.5
2016,10,1,17,15,1.0,70.5,1.25,23.0,70.5,69.24,51.12
2016,10,1,17,30,0.0,48.0,1.1,22.0,48.0,46.78,32.47
2016,10,1,17,45,0.0,29.5,1.0,21.0,29.5,28.63,16.76
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.61,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.41,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.5,19.0,0.6,15.5,33.5,30.41,0.0
2016,10,2,7,0,271.0,38.0,0.6,16.0,67.0,80.75,47.69
2016,10,2,7,15,366.5,51.5,0.55,16.5,116.5,132.13,89.17
2016,10,2,7,30,462.0,65.0,0.5,17.0,166.0,194.58,140.87
2016,10,2,7,45,523.5,75.0,0.5,17.5,220.5,253.46,191.0
2016,10,2,8,0,585.0,85.0,0.5,18.0,275.0,318.81,245.29
2016,10,2,8,15,628.0,92.0,0.6,19.0,329.0,378.99,294.16
2016,10,2,8,30,671.0,99.0,0.7,20.0,383.0,442.67,343.99
2016,10,2,8,45,700.5,105.0,0.8,21.0,435.0,501.04,388.13
2016,10,2,9,0,730.0,111.0,0.9,22.0,487.0,560.7,431.64
2016,10,2,9,15,752.5,115.5,1.0,22.5,535.0,615.19,470.9
2016,10,2,9,30,775.0,120.0,1.1,23.0,583.0,669.59,509.06
2016,10,2,9,45,789.5,124.5,1.2,23.5,624.5,716.05,540.38
2016,10,2,10,0,804.0,129.0,1.3,24.0,666.0,762.61,570.31
2016,10,2,10,15,816.0,131.5,1.35,24.5,701.5,803.37,595.42
2016,10,2,10,30,828.0,134.0,1.4,25.0,737.0,842.0,618.88
2016,10,2,10,45,835.0,137.0,1.45,25.5,764.5,874.5,638.13
2016,10,2,11,0,842.0,140.0,1.5,26.0,792.0,904.16,655.49
2016,10,2,11,15,847.5,141.5,1.55,26.0,811.0,927.86,670.31
2016,10,2,11,30,853.0,143.0,1.6,26.0,830.0,948.36,683.22
2016,10,2,11,45,889.0,124.5,1.65,26.5,849.0,966.96,693.68
2016,10,2,12,0,925.0,106.0,1.7,27.0,868.0,988.15,705.84
2016,10,2,12,15,925.5,106.0,1.7,27.0,870.0,992.17,707.99
2016,10,2,12,30,926.0,106.0,1.7,27.0,872.0,992.37,708.08
2016,10,2,12,45,924.5,105.5,1.75,27.0,865.0,986.34,705.1
2016,10,2,13,0,923.0,105.0,1.8,27.0,858.0,976.52,699.92
2016,10,2,13,15,919.0,104.5,1.8,27.0,842.0,960.69,690.43
2016,10,2,13,30,915.0,104.0,1.8,27.0,826.0,941.28,678.82
2016,10,2,13,45,908.5,103.0,1.85,27.5,801.5,915.66,662.55
2016,10,2,14,0,902.0,102.0,1.9,28.0,777.0,886.83,644.24
2016,10,2,14,15,892.5,100.0,1.9,28.0,745.0,851.38,622.33
2016,10,2,14,30,883.0,98.0,1.9,28.0,713.0,813.24,598.55
2016,10,2,14,45,863.5,99.0,1.95,28.0,672.5,768.24,570.33
2016,10,2,15,0,844.0,100.0,2.0,28.0,632.0,724.87,542.84
2016,10,2,15,15,826.5,97.0,2.0,27.5,586.5,673.99,510.11
2016,10,2,15,30,809.0,94.0,2.0,27.0,541.0,622.12,474.19
2016,10,2,15,45,785.0,90.0,2.0,27.0,490.5,564.67,432.18
2016,10,2,16,0,761.0,86.0,2.0,27.0,440.0,507.49,389.07
2016,10,2,16,15,727.0,81.5,1.85,26.5,386.0,446.11,341.65
2016,10,2,16,30,693.0,77.0,1.7,26.0,332.0,386.18,293.78
2016,10,2,16,45,643.0,70.0,1.55,25.5,276.5,320.03,239.82
2016,10,2,17,0,593.0,63.0,1.4,25.0,221.0,258.57,188.17
2016,10,2,17,15,514.5,54.0,1.3,24.0,167.5,192.78,133.56
2016,10,2,17,30,436.0,45.0,1.2,23.0,114.0,135.9,86.5
2016,10,2,17,45,304.5,31.5,1.1,22.0,70.0,76.71,41.0
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,30.86,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.5,17.5,31.5,28.96,0.0
2016,10,3,7,0,226.0,39.0,0.5,18.0,63.0,75.37,44.7
2016,10,3,7,15,322.0,54.0,0.6,18.5,111.0,124.78,84.16
2016,10,3,7,30,418.0,69.0,0.7,19.0,159.0,185.8,134.21
2016,10,3,7,45,483.0,79.5,0.8,19.5,212.5,244.62,183.94
2016,10,3,8,0,548.0,90.0,0.9,20.0,266.0,309.45,237.83
2016,10,3,8,15,592.0,97.5,1.15,21.0,319.0,368.5,286.21
2016,10,3,8,30,636.0,105.0,1.4,22.0,372.0,431.22,335.98
2016,10,3,8,45,673.0,109.0,1.65,23.0,424.0,489.72,381.17
2016,10,3,9,0,710.0,113.0,1.9,24.0,476.0,550.3,426.54
2016,10,3,9,15,733.0,117.0,1.95,24.5,523.0,603.56,465.19
2016,10,3,9,30,756.0,121.0,2.0,25.0,570.0,656.82,502.76
2016,10,3,9,45,773.0,124.5,2.05,25.5,611.5,703.12,534.23
2016,10,3,10,0,790.0,128.0,2.1,26.0,653.0,749.83,564.23
2016,10,3,10,15,802.0,130.5,2.15,26.0,687.5,790.01,590.49
2016,10,3,10,30,814.0,133.0,2.2,26.0,722.0,828.11,615.22
2016,10,3,10,45,534.0,252.5,2.3,26.5,644.5,736.72,547.92
2016,10,3,11,0,254.0,372.0,2.4,27.0,567.0,622.0,460.1
2016,10,3,11,15,226.5,386.0,2.45,27.0,563.0,609.48,451.18
2016,10,3,11,30,199.0,400.0,2.5,27.0,559.0,603.0,445.65
2016,10,3,11,45,251.5,396.0,2.55,27.5,600.5,658.63,484.73
2016,10,3,12,0,304.0,392.0,2.6,28.0,642.0,705.83,517.21
2016,10,3,12,15,578.0,265.5,2.65,28.0,741.5,838.95,615.69
2016,10,3,12,30,852.0,139.0,2.7,28.0,841.0,961.69,698.02
2016,10,3,12,45,853.0,137.0,2.75,28.5,834.5,956.58,692.79
2016,10,3,13,0,854.0,135.0,2.8,29.0,828.0,947.9,686.54
2016,10,3,13,15,849.5,134.0,2.8,29.0,812.5,931.72,676.53
2016,10,3,13,30,845.0,133.0,2.8,29.0,797.0,912.21,664.49
2016,10,3,13,45,839.5,130.5,2.85,29.0,773.5,887.0,649.13
2016,10,3,14,0,834.0,128.0,2.9,29.0,750.0,858.75,631.76
2016,10,3,14,15,824.0,126.0,2.9,29.0,718.0,824.45,609.94
2016,10,3,14,30,814.0,124.0,2.9,29.0,686.0,787.71,586.37
2016,10,3,14,45,797.5,122.0,2.95,29.0,647.0,743.82,557.95
2016,10,3,15,0,781.0,120.0,3.0,29.0,608.0,698.42,528.15
2016,10,3,15,15,761.5,116.0,2.95,28.5,563.5,649.11,494.3
2016,10,3,15,30,742.0,112.0,2.9,28.0,519.0,597.64,457.83
2016,10,3,15,45,715.0,107.5,2.9,28.0,469.5,540.94,415.75
2016,10,3,16,0,688.0,103.0,2.9,28.0,420.0,484.99,373.06
2016,10,3,16,15,651.5,97.0,2.65,27.5,367.5,423.97,325.54
2016,10,3,16,30,615.0,91.0,2.4,27.0,315.0,365.44,278.55
2016,10,3,16,45,562.5,82.5,2.2,26.5,261.0,301.23,226.18
2016,10,3,17,0,510.0,74.0,2.0,26.0,207.0,242.1,176.71
2016,10,3,17,15,430.5,62.0,1.8,25.0,155.5,178.06,123.98
2016,10,3,17,30,351.0,50.0,1.6,24.0,104.0,122.57,78.71
2016,10,3,17,45,231.0,33.0,1.45,23.5,62.5,67.24,35.93
2016,10,3,18,0,111.0,16.0,1.3,23.0,21.0,23.6,0.0
2016,10,3,18,15,55.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.5,20.5,2.45,20.5,27.5,26.01,0.0
2016,10,4,7,0,139.0,41.0,2.7,21.0,55.0,63.65,38.33
2016,10,4,7,15,230.5,59.5,2.85,21.5,100.5,111.79,76.38
2016,10,4,7,30,322.0,78.0,3.0,22.0,146.0,169.63,123.34
2016,10,4,7,45,405.0,87.0,3.15,22.5,199.0,225.63,170.02
2016,10,4,8,0,488.0,96.0,3.3,23.0,252.0,290.79,224.1
2016,10,4,8,15,534.0,104.5,3.45,23.0,303.5,349.89,273.58
2016,10,4,8,30,580.0,113.0,3.6,23.0,355.0,411.47,324.02
2016,10,4,8,45,617.0,118.0,3.8,23.5,405.5,468.13,369.02
2016,10,4,9,0,654.0,123.0,4.0,24.0,456.0,526.98,414.54
2016,10,4,9,15,358.5,189.5,4.05,24.0,375.0,430.51,338.09
2016,10,4,9,30,63.0,256.0,4.1,24.0,294.0,303.33,234.73
2016,10,4,9,45,133.0,284.0,4.15,24.5,370.5,392.16,303.32
2016,10,4,10,0,203.0,312.0,4.2,25.0,447.0,480.58,369.53
2016,10,4,10,15,318.0,301.0,4.15,25.0,525.0,574.89,440.82
2016,10,4,10,30,433.0,290.0,4.1,25.0,603.0,675.85,515.25
2016,10,4,10,45,299.5,334.5,4.1,25.5,554.5,614.35,465.57
2016,10,4,11,0,166.0,379.0,4.1,26.0,506.0,543.88,409.62
2016,10,4,11,15,472.0,269.5,4.05,26.0,643.5,722.7,546.8
2016,10,4,11,30,778.0,160.0,4.0,26.0,781.0,894.51,668.89
2016,10,4,11,45,539.5,275.5,4.0,26.5,709.0,805.73,601.8
2016,10,4,12,0,301.0,391.0,4.0,27.0,637.0,701.6,520.92
2016,10,4,12,15,569.5,260.5,3.95,27.0,727.0,824.53,615.34
2016,10,4,12,30,838.0,130.0,3.9,27.0,817.0,936.95,692.83
2016,10,4,12,45,838.0,128.5,3.85,27.5,810.0,931.43,686.83
2016,10,4,13,0,838.0,127.0,3.8,28.0,803.0,922.42,679.52
2016,10,4,13,15,833.5,126.0,3.7,28.0,788.0,906.4,668.75
2016,10,4,13,30,829.0,125.0,3.6,28.0,773.0,887.12,655.96
2016,10,4,13,45,825.5,121.5,3.5,28.0,750.0,862.88,639.92
2016,10,4,14,0,822.0,118.0,3.4,28.0,727.0,835.58,621.9
2016,10,4,14,15,812.0,116.0,3.3,28.0,696.0,801.62,599.35
2016,10,4,14,30,802.0,114.0,3.2,28.0,665.0,765.28,575.14
2016,10,4,14,45,787.0,112.0,3.1,28.5,627.0,723.0,545.6
2016,10,4,15,0,772.0,110.0,3.0,29.0,589.0,679.17,514.88
2016,10,4,15,15,753.0,106.5,2.9,29.0,545.5,629.75,479.81
2016,10,4,15,30,734.0,103.0,2.8,29.0,502.0,580.76,443.89
2016,10,4,15,45,708.5,98.5,2.75,29.0,453.5,525.43,402.66
2016,10,4,16,0,683.0,94.0,2.7,29.0,405.0,470.75,360.82
2016,10,4,16,15,646.0,88.5,2.4,28.5,353.5,410.46,313.77
2016,10,4,16,30,609.0,83.0,2.1,28.0,302.0,352.73,267.39
2016,10,4,16,45,555.5,75.5,1.85,28.0,249.5,289.76,215.62
2016,10,4,17,0,502.0,68.0,1.6,28.0,197.0,232.01,167.14
2016,10,4,17,15,419.0,57.5,1.45,27.0,146.5,169.4,116.15
2016,10,4,17,30,336.0,47.0,1.3,26.0,96.0,115.66,72.91
2016,10,4,17,45,210.5,31.0,1.2,25.5,57.0,61.96,31.81
2016,10,4,18,0,85.0,15.0,1.1,25.0,18.0,20.53,0.0
2016,10,4,18,15,42.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,102.0,18.5,1.95,21.5,29.0,26.89,0.0
2016,10,5,7,0,204.0,37.0,2.2,22.0,58.0,70.22,40.39
2016,10,5,7,15,305.0,51.5,2.35,22.5,105.0,118.61,78.61
2016,10,5,7,30,406.0,66.0,2.5,23.0,152.0,179.22,127.87
2016,10,5,7,45,481.5,74.0,2.7,23.5,205.5,238.06,177.46
2016,10,5,8,0,557.0,82.0,2.9,24.0,259.0,304.01,232.49
2016,10,5,8,15,601.5,89.0,2.9,24.5,311.5,363.01,281.34
2016,10,5,8,30,646.0,96.0,2.9,25.0,364.0,425.72,331.61
2016,10,5,8,45,686.0,98.0,2.9,25.5,416.0,483.97,377.07
2016,10,5,9,0,726.0,100.0,2.9,26.0,468.0,544.52,422.87
2016,10,5,9,15,748.0,104.0,2.85,26.5,514.5,596.52,460.74
2016,10,5,9,30,770.0,108.0,2.8,27.0,561.0,649.39,498.05
2016,10,5,9,45,789.0,109.5,2.75,27.5,602.0,696.93,529.74
2016,10,5,10,0,808.0,111.0,2.7,28.0,643.0,743.38,559.25
2016,10,5,10,15,819.0,113.5,2.65,28.5,677.5,783.14,583.63
2016,10,5,10,30,830.0,116.0,2.6,29.0,712.0,820.7,606.18
2016,10,5,10,45,839.0,117.0,2.55,29.5,738.5,852.5,624.59
2016,10,5,11,0,848.0,118.0,2.5,30.0,765.0,876.73,637.85
2016,10,5,11,15,853.5,119.0,2.45,30.0,784.0,899.49,651.44
2016,10,5,11,30,859.0,120.0,2.4,30.0,803.0,919.06,662.96
2016,10,5,11,45,870.0,115.5,2.4,30.5,815.0,934.56,671.02
2016,10,5,12,0,881.0,111.0,2.4,31.0,827.0,946.7,677.03
2016,10,5,12,15,881.5,111.0,2.4,31.0,828.5,950.32,679.1
2016,10,5,12,30,882.0,111.0,2.4,31.0,830.0,950.32,679.08
2016,10,5,12,45,880.5,110.0,2.4,31.5,823.0,943.74,673.69
2016,10,5,13,0,879.0,109.0,2.4,32.0,816.0,933.58,666.21
2016,10,5,13,15,875.0,108.5,2.4,32.0,800.0,918.13,656.86
2016,10,5,13,30,871.0,108.0,2.4,32.0,784.0,899.3,645.47
2016,10,5,13,45,865.0,106.0,2.45,32.0,760.5,873.83,630.26
2016,10,5,14,0,859.0,104.0,2.5,32.0,737.0,845.29,613.03
2016,10,5,14,15,849.5,102.5,2.55,32.0,705.5,811.52,592.26
2016,10,5,14,30,840.0,101.0,2.6,32.0,674.0,775.23,569.66
2016,10,5,14,45,827.5,98.0,2.65,32.0,635.5,736.17,544.94
2016,10,5,15,0,815.0,95.0,2.7,32.0,597.0,691.54,516.1
2016,10,5,15,15,797.0,92.0,2.7,31.5,553.0,641.63,483.31
2016,10,5,15,30,779.0,89.0,2.7,31.0,509.0,590.87,447.83
2016,10,5,15,45,754.5,85.0,2.75,31.0,460.0,534.73,406.62
2016,10,5,16,0,730.0,81.0,2.8,31.0,411.0,479.01,364.44
2016,10,5,16,15,694.5,76.5,2.6,30.5,358.5,418.83,317.77
2016,10,5,16,30,659.0,72.0,2.4,30.0,306.0,360.37,270.99
2016,10,5,16,45,608.0,65.5,2.2,29.5,252.5,296.81,219.15
2016,10,5,17,0,557.0,59.0,2.0,29.0,199.0,238.11,169.97
2016,10,5,17,15,473.0,50.0,1.85,28.0,148.0,173.89,117.37
2016,10,5,17,30,389.0,41.0,1.7,27.0,97.0,119.29,73.2
2016,10,5,17,45,250.0,27.0,1.55,26.5,57.0,62.78,29.93
2016,10,5,18,0,111.0,13.0,1.4,26.0,17.0,20.03,0.0
2016,10,5,18,15,55.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,18.0,1.7,22.5,28.5,26.83,0.0
2016,10,6,7,0,217.0,36.0,1.9,23.0,57.0,71.05,40.05
2016,10,6,7,15,321.0,49.5,2.05,23.5,104.5,119.69,78.42
2016,10,6,7,30,425.0,63.0,2.2,24.0,152.0,181.97,128.82
2016,10,6,7,45,516.0,67.5,2.4,24.5,207.0,242.22,179.12
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,312.18,237.08
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.5,371.54,286.2
2016,10,6,8,30,693.0,83.0,2.6,26.0,369.0,434.35,336.43
2016,10,6,8,45,346.5,116.0,2.65,26.5,259.0,315.7,246.18
2016,10,6,9,0,0.0,149.0,2.7,27.0,149.0,145.96,110.33
2016,10,6,9,15,48.5,206.5,2.7,27.0,235.0,239.66,183.81
2016,10,6,9,30,97.0,264.0,2.7,27.0,321.0,335.31,256.48
2016,10,6,9,45,476.0,177.5,2.7,27.5,486.5,540.34,415.11
2016,10,6,10,0,855.0,91.0,2.7,28.0,652.0,752.91,567.16
2016,10,6,10,15,866.0,93.0,2.7,28.5,686.5,793.31,590.92
2016,10,6,10,30,877.0,95.0,2.7,29.0,721.0,831.38,614.06
2016,10,6,10,45,889.5,93.5,2.7,29.5,749.0,864.36,633.56
2016,10,6,11,0,902.0,92.0,2.7,30.0,777.0,894.61,651.14
2016,10,6,11,15,589.5,236.5,2.75,30.0,689.0,794.22,582.13
2016,10,6,11,30,277.0,381.0,2.8,30.0,601.0,661.96,483.41
2016,10,6,11,45,596.5,238.0,2.85,30.5,718.0,819.44,599.77
2016,10,6,12,0,916.0,95.0,2.9,31.0,835.0,960.16,691.01
2016,10,6,12,15,528.5,250.5,2.9,31.0,678.0,773.26,564.2
2016,10,6,12,30,141.0,406.0,2.9,31.0,521.0,559.63,407.12
2016,10,6,12,45,174.0,402.0,2.95,31.5,542.5,585.3,426.5
2016,10,6,13,0,207.0,398.0,3.0,32.0,564.0,609.77,443.67
2016,10,6,13,15,194.5,390.5,2.95,32.0,544.0,587.57,428.07
2016,10,6,13,30,182.0,383.0,2.9,32.0,524.0,564.94,412.41
2016,10,6,13,45,539.0,235.5,2.9,32.0,634.0,730.36,537.42
2016,10,6,14,0,896.0,88.0,2.9,32.0,744.0,856.97,624.74
2016,10,6,14,15,503.5,204.0,2.9,32.0,569.5,637.87,473.09
2016,10,6,14,30,111.0,320.0,2.9,32.0,395.0,415.0,306.77
2016,10,6,14,45,469.5,206.0,2.9,32.0,496.5,579.06,434.38
2016,10,6,15,0,828.0,92.0,2.9,32.0,598.0,695.19,520.75
2016,10,6,15,15,809.5,89.0,2.9,31.5,553.5,644.44,486.25
2016,10,6,15,30,791.0,86.0,2.9,31.0,509.0,592.85,450.04
2016,10,6,15,45,764.0,83.0,2.9,31.0,459.0,535.85,407.86
2016,10,6,16,0,737.0,80.0,2.9,31.0,409.0,479.48,364.92
2016,10,6,16,15,700.5,75.5,2.65,30.5,356.0,418.01,317.1
2016,10,6,16,30,664.0,71.0,2.4,30.0,303.0,359.48,270.07
2016,10,6,16,45,606.5,65.0,2.2,29.5,249.0,293.97,216.73
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,234.07,166.72
2016,10,6,17,15,463.0,50.0,1.85,28.0,144.0,170.09,114.41
2016,10,6,17,30,377.0,41.0,1.7,27.0,93.0,115.98,70.79
2016,10,6,17,45,232.0,26.5,1.55,26.5,54.0,58.91,26.79
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,17.25,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,124.5,16.5,0.5,22.5,28.5,26.17,0.0
2016,10,7,7,0,249.0,33.0,0.6,23.0,57.0,72.4,39.5
2016,10,7,7,15,354.5,45.0,0.75,23.5,104.5,122.52,79.11
2016,10,7,7,30,460.0,57.0,0.9,24.0,152.0,184.85,129.38
2016,10,7,7,45,547.5,60.5,1.1,24.5,207.0,244.7,179.3
2016,10,7,8,0,635.0,64.0,1.3,25.0,262.0,313.82,236.33
2016,10,7,8,15,675.5,69.0,1.55,25.0,314.5,372.95,285.91
2016,10,7,8,30,716.0,74.0,1.8,25.0,367.0,434.71,336.33
2016,10,7,8,45,497.0,141.5,2.05,25.5,357.5,423.8,328.58
2016,10,7,9,0,278.0,209.0,2.3,26.0,348.0,385.82,298.13
2016,10,7,9,15,288.5,230.0,2.5,26.0,386.5,428.13,330.27
2016,10,7,9,30,299.0,251.0,2.7,26.0,425.0,470.66,361.72
2016,10,7,9,45,149.5,187.5,2.95,26.5,274.5,301.97,233.1
2016,10,7,10,0,0.0,124.0,3.2,27.0,124.0,120.57,89.49
2016,10,7,10,15,0.0,130.5,3.4,27.0,130.5,126.98,94.52
2016,10,7,10,30,0.0,137.0,3.6,27.0,137.0,133.41,99.33
2016,10,7,10,45,436.0,118.0,3.8,27.5,448.0,509.15,395.92
2016,10,7,11,0,872.0,99.0,4.0,28.0,759.0,874.28,653.03
2016,10,7,11,15,465.5,229.0,4.2,28.0,582.5,671.56,506.54
2016,10,7,11,30,59.0,359.0,4.4,28.0,406.0,422.49,315.36
2016,10,7,11,45,35.0,299.5,4.6,28.5,328.0,337.65,252.81
2016,10,7,12,0,11.0,240.0,4.8,29.0,250.0,246.73,184.1
2016,10,7,12,15,171.5,308.5,4.95,29.0,447.5,483.48,364.96
2016,10,7,12,30,332.0,377.0,5.1,29.0,645.0,715.27,533.04
2016,10,7,12,45,215.5,382.0,5.25,29.0,555.5,602.11,449.54
2016,10,7,13,0,99.0,387.0,5.4,29.0,466.0,489.82,365.9
2016,10,7,13,15,137.0,383.5,5.45,28.5,490.5,527.74,396.03
2016,10,7,13,30,175.0,380.0,5.5,28.0,515.0,555.31,418.31
2016,10,7,13,45,259.5,352.5,5.55,28.0,545.5,603.27,456.09
2016,10,7,14,0,344.0,325.0,5.6,28.0,576.0,638.22,484.26
2016,10,7,14,15,221.0,319.5,5.55,27.5,478.0,514.52,392.42
2016,10,7,14,30,98.0,314.0,5.5,27.0,380.0,398.35,304.2
2016,10,7,14,45,49.0,196.5,5.5,27.0,229.5,234.4,179.62
2016,10,7,15,0,0.0,79.0,5.5,27.0,79.0,76.43,55.29
2016,10,7,15,15,4.0,128.5,5.4,26.5,131.0,127.83,96.52
2016,10,7,15,30,8.0,178.0,5.3,26.0,183.0,180.16,138.3
2016,10,7,15,45,19.0,174.0,5.25,25.5,183.0,182.44,140.93
2016,10,7,16,0,30.0,170.0,5.2,25.0,183.0,187.41,145.63
2016,10,7,16,15,278.5,134.5,5.1,24.5,232.0,273.51,215.32
2016,10,7,16,30,527.0,99.0,5.0,24.0,281.0,329.83,256.92
2016,10,7,16,45,474.5,88.0,4.9,23.5,230.0,267.14,204.19
2016,10,7,17,0,422.0,77.0,4.8,23.0,179.0,211.6,156.67
2016,10,7,17,15,337.5,62.5,4.6,22.5,130.5,150.39,105.52
2016,10,7,17,30,253.0,48.0,4.4,22.0,82.0,99.13,63.67
2016,10,7,17,45,126.5,29.5,4.2,21.5,46.5,47.89,22.28
2016,10,7,18,0,0.0,11.0,4.0,21.0,11.0,10.81,0.0
2016,10,7,18,15,0.0,5.5,3.9,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,3.5,14.0,28.0,26.16,0.0
2016,10,8,7,0,250.0,33.0,3.6,14.0,56.0,72.56,40.75
2016,10,8,7,15,353.0,45.5,3.65,14.5,103.5,122.57,82.27
2016,10,8,7,30,456.0,58.0,3.7,15.0,151.0,184.57,134.68
2016,10,8,7,45,522.0,67.0,3.75,16.0,204.0,242.97,185.94
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,308.31,242.3
2016,10,8,8,15,632.0,82.5,3.7,17.5,310.0,367.99,293.51
2016,10,8,8,30,676.0,89.0,3.6,18.0,363.0,431.24,345.99
2016,10,8,8,45,707.5,93.5,3.55,18.5,414.0,488.76,392.45
2016,10,8,9,0,739.0,98.0,3.5,19.0,465.0,547.72,438.5
2016,10,8,9,15,761.0,101.5,3.4,19.5,511.5,599.48,477.53
2016,10,8,9,30,783.0,105.0,3.3,20.0,558.0,652.1,515.93
2016,10,8,9,45,801.0,107.0,3.25,21.0,599.5,699.68,547.84
2016,10,8,10,0,819.0,109.0,3.2,22.0,641.0,746.06,577.28
2016,10,8,10,15,830.5,111.5,3.15,22.5,675.0,786.31,602.91
2016,10,8,10,30,842.0,114.0,3.1,23.0,709.0,824.36,626.66
2016,10,8,10,45,852.5,114.5,3.1,23.5,736.5,856.94,646.64
2016,10,8,11,0,863.0,115.0,3.1,24.0,764.0,882.0,661.38
2016,10,8,11,15,868.5,116.0,3.0,24.5,783.0,904.8,673.92
2016,10,8,11,30,874.0,117.0,2.9,25.0,802.0,924.36,684.21
2016,10,8,11,45,877.5,117.0,2.85,25.5,812.5,937.64,690.71
2016,10,8,12,0,881.0,117.0,2.8,26.0,823.0,947.42,695.02
2016,10,8,12,15,881.5,117.0,2.8,26.0,824.5,950.83,697.06
2016,10,8,12,30,882.0,117.0,2.8,26.0,826.0,950.62,696.92
2016,10,8,12,45,881.5,116.0,2.8,26.5,819.0,944.79,691.9
2016,10,8,13,0,881.0,115.0,2.8,27.0,812.0,935.36,684.71
2016,10,8,13,15,877.0,114.0,2.8,27.0,796.0,919.21,674.62
2016,10,8,13,30,873.0,113.0,2.8,27.0,780.0,899.67,662.43
2016,10,8,13,45,868.0,110.5,2.85,27.5,756.0,874.38,645.55
2016,10,8,14,0,863.0,108.0,2.9,28.0,732.0,845.98,626.65
2016,10,8,14,15,853.0,106.0,2.9,28.0,700.5,811.1,604.26
2016,10,8,14,30,843.0,104.0,2.9,28.0,669.0,777.53,582.68
2016,10,8,14,45,474.0,189.5,2.9,28.0,504.0,562.46,428.06
2016,10,8,15,0,105.0,275.0,2.9,28.0,339.0,355.13,269.24
2016,10,8,15,15,432.5,187.0,2.9,27.5,418.5,492.35,379.52
2016,10,8,15,30,760.0,99.0,2.9,27.0,498.0,582.99,450.41
2016,10,8,15,45,739.0,93.0,2.9,27.0,449.5,528.71,408.71
2016,10,8,16,0,718.0,87.0,2.9,27.0,401.0,473.52,365.96
2016,10,8,16,15,680.5,81.5,2.7,26.5,348.0,411.63,317.09
2016,10,8,16,30,643.0,76.0,2.5,26.0,295.0,352.32,268.73
2016,10,8,16,45,594.5,67.5,2.3,25.5,242.0,288.87,215.96
2016,10,8,17,0,546.0,59.0,2.1,25.0,189.0,230.05,165.74
2016,10,8,17,15,457.5,49.0,1.95,24.0,138.0,165.15,111.93
2016,10,8,17,30,369.0,39.0,1.8,23.0,87.0,110.45,67.32
2016,10,8,17,45,227.5,24.5,1.65,22.0,49.0,54.29,21.29
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,14.79,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.0,28.63,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,62.0,86.23,45.43
2016,10,9,7,15,496.0,35.5,2.25,13.5,114.0,140.72,91.69
2016,10,9,7,30,603.0,44.0,2.3,14.0,166.0,207.49,149.03
2016,10,9,7,45,664.5,50.0,2.4,15.0,222.0,269.7,204.61
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,338.09,264.26
