Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,15,621.5,86.5,2.6,17.0,302.0,367.1,291.96
2016,10,9,8,30,517.0,117.0,2.7,18.0,326.0,380.38,304.49
2016,10,9,8,45,495.5,141.5,2.85,19.0,363.5,422.12,337.53
2016,10,9,9,0,474.0,166.0,3.0,20.0,401.0,460.5,366.4
2016,10,9,9,15,684.5,121.0,2.9,20.5,496.0,572.23,453.3
2016,10,9,9,30,895.0,76.0,2.8,21.0,591.0,692.7,542.99
2016,10,9,9,45,908.5,78.0,2.75,21.5,633.5,741.11,574.19
2016,10,9,10,0,922.0,80.0,2.7,22.0,676.0,787.64,603.95
2016,10,9,10,15,932.0,81.5,2.7,22.5,711.0,828.71,629.71
2016,10,9,10,30,942.0,83.0,2.7,23.0,746.0,867.15,653.36
2016,10,9,10,45,949.0,84.5,2.7,23.5,774.0,900.17,673.11
2016,10,9,11,0,956.0,86.0,2.7,24.0,802.0,929.98,690.59
2016,10,9,11,15,960.5,86.5,2.7,24.0,821.0,953.06,704.91
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,972.51,716.94
2016,10,9,11,45,965.0,89.0,2.75,24.5,850.0,985.71,724.04
2016,10,9,12,0,965.0,91.0,2.8,25.0,860.0,995.0,728.73
2016,10,9,12,15,965.5,91.0,2.85,25.0,861.5,998.62,731.32
2016,10,9,12,30,966.0,91.0,2.9,25.0,863.0,998.28,731.53
2016,10,9,12,45,964.0,91.0,2.95,25.0,855.5,991.66,727.82
2016,10,9,13,0,962.0,91.0,3.0,25.0,848.0,981.14,721.73
2016,10,9,13,15,958.5,90.0,3.05,25.0,831.5,964.33,711.62
2016,10,9,13,30,955.0,89.0,3.1,25.0,815.0,943.8,699.16
2016,10,9,13,45,948.0,88.5,3.15,25.0,790.0,917.19,682.68
2016,10,9,14,0,941.0,88.0,3.2,25.0,765.0,887.27,663.97
2016,10,9,14,15,932.0,86.5,3.2,24.5,732.0,851.51,642.13
2016,10,9,14,30,923.0,85.0,3.2,24.0,699.0,812.94,618.16
2016,10,9,14,45,908.5,84.0,3.2,24.0,658.5,768.24,588.43
2016,10,9,15,0,894.0,83.0,3.2,24.0,618.0,721.61,557.02
2016,10,9,15,15,876.5,80.5,3.05,23.5,571.5,669.71,521.42
2016,10,9,15,30,859.0,78.0,2.9,23.0,525.0,619.08,484.06
2016,10,9,15,45,833.5,75.0,2.75,23.0,473.5,559.94,438.46
2016,10,9,16,0,808.0,72.0,2.6,23.0,422.0,501.14,391.89
2016,10,9,16,15,772.5,68.0,2.3,22.5,367.0,437.32,340.46
2016,10,9,16,30,737.0,64.0,2.0,22.0,312.0,375.63,289.09
2016,10,9,16,45,681.0,58.5,1.75,21.5,255.5,307.65,231.67
2016,10,9,17,0,625.0,53.0,1.5,21.0,199.0,245.51,177.75
2016,10,9,17,15,534.0,44.5,1.5,20.0,145.0,177.24,120.26
2016,10,9,17,30,443.0,36.0,1.5,19.0,91.0,119.39,72.15
2016,10,9,17,45,221.5,18.0,1.5,18.5,45.5,46.04,14.67
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,29.0,26.62,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,58.0,78.63,41.51
2016,10,10,7,15,437.0,39.5,0.8,13.5,109.0,132.86,87.16
2016,10,10,7,30,546.0,51.0,0.8,14.0,160.0,200.11,143.77
2016,10,10,7,45,612.5,58.5,0.8,15.0,216.0,262.1,197.66
2016,10,10,8,0,679.0,66.0,0.8,16.0,272.0,330.94,255.91
2016,10,10,8,15,721.5,71.5,0.75,17.0,327.5,393.01,307.02
2016,10,10,8,30,764.0,77.0,0.7,18.0,383.0,458.96,358.75
2016,10,10,8,45,794.0,81.0,0.65,19.0,436.5,519.36,403.95
2016,10,10,9,0,824.0,85.0,0.6,20.0,490.0,580.82,447.72
2016,10,10,9,15,845.0,88.0,0.7,20.5,538.5,636.16,487.79
2016,10,10,9,30,866.0,91.0,0.8,21.0,587.0,690.96,526.38
2016,10,10,9,45,881.0,93.5,0.9,22.0,629.5,736.84,555.13
2016,10,10,10,0,896.0,96.0,1.0,23.0,672.0,783.92,584.15
2016,10,10,10,15,906.5,98.0,1.0,23.5,707.5,824.95,608.44
2016,10,10,10,30,917.0,100.0,1.0,24.0,743.0,863.46,630.79
2016,10,10,10,45,924.5,101.5,1.0,24.5,770.5,896.15,649.12
2016,10,10,11,0,932.0,103.0,1.0,25.0,798.0,925.72,665.37
2016,10,10,11,15,937.0,104.0,1.0,25.0,817.5,949.24,679.08
2016,10,10,11,30,942.0,105.0,1.0,25.0,837.0,969.23,690.69
2016,10,10,11,45,947.5,104.0,1.05,25.5,848.0,983.88,698.65
2016,10,10,12,0,953.0,103.0,1.1,26.0,859.0,994.77,704.46
2016,10,10,12,15,953.0,103.0,1.1,26.0,860.0,997.82,706.08
2016,10,10,12,30,953.0,103.0,1.1,26.0,861.0,996.95,705.54
2016,10,10,12,45,951.0,102.5,1.15,26.5,853.0,989.8,700.83
2016,10,10,13,0,949.0,102.0,1.2,27.0,845.0,978.79,693.93
2016,10,10,13,15,944.5,101.5,1.2,27.0,828.0,961.76,683.95
2016,10,10,13,30,940.0,101.0,1.2,27.0,811.0,941.09,671.85
2016,10,10,13,45,933.0,99.5,1.3,27.0,785.5,913.68,657.05
2016,10,10,14,0,926.0,98.0,1.4,27.0,760.0,883.02,639.99
2016,10,10,14,15,916.5,96.0,1.4,27.0,726.5,846.73,617.82
2016,10,10,14,30,907.0,94.0,1.4,27.0,693.0,807.72,593.73
2016,10,10,14,45,894.5,91.5,1.45,27.0,653.0,763.45,566.4
2016,10,10,15,0,882.0,89.0,1.5,27.0,613.0,717.14,537.23
2016,10,10,15,15,863.5,86.0,1.55,26.5,566.0,667.29,505.18
2016,10,10,15,30,845.0,83.0,1.6,26.0,519.0,613.46,468.0
2016,10,10,15,45,820.0,79.0,1.7,26.0,467.5,554.22,424.89
2016,10,10,16,0,795.0,75.0,1.8,26.0,416.0,495.32,380.34
2016,10,10,16,15,758.0,70.5,1.6,25.5,361.0,431.04,329.75
2016,10,10,16,30,721.0,66.0,1.4,25.0,306.0,369.08,279.29
2016,10,10,16,45,665.0,59.5,1.25,24.5,249.5,301.68,223.49
2016,10,10,17,0,609.0,53.0,1.1,24.0,193.0,239.09,170.24
2016,10,10,17,15,517.0,44.0,1.1,22.5,139.5,171.29,114.38
2016,10,10,17,30,425.0,35.0,1.1,21.0,86.0,114.08,67.64
2016,10,10,17,45,212.5,17.5,1.15,20.0,43.0,43.63,10.97
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,25.97,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,76.55,39.54
2016,10,11,7,15,425.0,39.0,1.0,15.5,105.5,129.7,84.28
2016,10,11,7,30,536.0,50.0,1.1,16.0,155.0,196.09,139.83
2016,10,11,7,45,600.5,57.5,1.25,17.0,210.0,256.73,192.72
2016,10,11,8,0,665.0,65.0,1.4,18.0,265.0,324.01,250.13
2016,10,11,8,15,707.0,70.5,1.4,19.0,319.5,385.63,301.45
2016,10,11,8,30,749.0,76.0,1.4,20.0,374.0,449.78,352.67
2016,10,11,8,45,779.0,80.0,1.45,21.0,426.5,509.3,398.57
2016,10,11,9,0,809.0,84.0,1.5,22.0,479.0,569.9,443.45
2016,10,11,9,15,829.5,87.0,1.55,22.5,526.5,624.13,482.96
2016,10,11,9,30,850.0,90.0,1.6,23.0,574.0,677.8,520.89
2016,10,11,9,45,865.5,92.0,1.7,24.0,615.5,725.93,551.65
2016,10,11,10,0,881.0,94.0,1.8,25.0,657.0,768.97,578.16
2016,10,11,10,15,892.0,96.0,1.8,25.5,692.0,809.79,603.07
2016,10,11,10,30,903.0,98.0,1.8,26.0,727.0,848.17,626.01
2016,10,11,10,45,911.0,99.0,1.8,26.5,754.0,880.26,644.55
2016,10,11,11,0,919.0,100.0,1.8,27.0,781.0,909.32,661.02
2016,10,11,11,15,923.5,101.0,1.85,27.0,800.0,932.06,675.26
2016,10,11,11,30,928.0,102.0,1.9,27.0,819.0,951.32,687.4
2016,10,11,11,45,933.5,101.0,2.0,27.5,829.5,965.71,695.76
2016,10,11,12,0,939.0,100.0,2.1,28.0,840.0,976.42,701.9
2016,10,11,12,15,939.0,100.0,2.1,28.0,841.5,979.35,703.54
2016,10,11,12,30,939.0,100.0,2.1,28.0,843.0,978.44,702.96
2016,10,11,12,45,937.5,99.0,2.15,28.5,835.0,971.21,697.71
2016,10,11,13,0,936.0,98.0,2.2,29.0,827.0,960.19,690.23
2016,10,11,13,15,932.0,97.0,2.25,29.0,810.5,943.19,680.42
2016,10,11,13,30,928.0,96.0,2.3,29.0,794.0,922.59,668.39
2016,10,11,13,45,922.0,94.5,2.35,29.5,769.0,896.27,651.35
2016,10,11,14,0,916.0,93.0,2.4,30.0,744.0,866.7,632.23
2016,10,11,14,15,906.5,91.5,2.4,30.0,711.5,831.23,610.05
2016,10,11,14,30,897.0,90.0,2.4,30.0,679.0,793.08,585.96
2016,10,11,14,45,880.5,89.0,2.4,30.0,638.5,747.88,556.85
2016,10,11,15,0,864.0,88.0,2.4,30.0,598.0,700.98,526.25
2016,10,11,15,15,845.5,85.0,2.35,29.5,552.0,651.93,493.42
2016,10,11,15,30,827.0,82.0,2.3,29.0,506.0,598.95,455.88
2016,10,11,15,45,802.0,78.5,2.3,29.0,455.0,541.2,413.01
2016,10,11,16,0,777.0,75.0,2.3,29.0,404.0,483.82,369.03
2016,10,11,16,15,740.0,70.5,2.0,28.0,350.0,420.59,319.84
2016,10,11,16,30,703.0,66.0,1.7,27.0,296.0,359.73,270.74
2016,10,11,16,45,647.5,59.5,1.45,26.5,241.0,293.75,216.04
2016,10,11,17,0,592.0,53.0,1.2,26.0,186.0,232.49,164.01
2016,10,11,17,15,498.0,43.5,1.2,24.5,134.0,165.01,108.91
2016,10,11,17,30,404.0,34.0,1.2,23.0,82.0,108.38,63.11
2016,10,11,17,45,202.0,17.0,1.25,22.0,41.0,41.14,6.72
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,122.5,15.5,1.8,17.5,25.5,24.68,0.0
2016,10,12,7,0,245.0,31.0,2.0,18.0,51.0,69.41,35.75
2016,10,12,7,15,357.5,43.5,2.2,19.0,99.0,120.64,78.44
2016,10,12,7,30,470.0,56.0,2.4,20.0,147.0,184.86,131.1
2016,10,12,7,45,545.5,63.5,2.6,21.0,201.5,245.14,182.7
2016,10,12,8,0,621.0,71.0,2.8,22.0,256.0,313.34,240.19
2016,10,12,8,15,665.5,76.5,2.9,22.5,309.5,373.56,291.02
2016,10,12,8,30,710.0,82.0,3.0,23.0,363.0,437.31,343.1
2016,10,12,8,45,747.0,84.5,3.2,23.5,415.5,496.03,390.06
2016,10,12,9,0,784.0,87.0,3.4,24.0,468.0,557.47,437.7
2016,10,12,9,15,805.0,90.0,3.45,24.5,514.5,610.77,477.53
2016,10,12,9,30,826.0,93.0,3.5,25.0,561.0,663.63,515.9
2016,10,12,9,45,844.0,94.5,3.55,26.0,602.5,711.94,547.67
2016,10,12,10,0,862.0,96.0,3.6,27.0,644.0,755.37,574.85
2016,10,12,10,15,873.0,98.0,3.6,27.5,678.5,795.45,600.2
2016,10,12,10,30,884.0,100.0,3.6,28.0,713.0,833.15,623.61
2016,10,12,10,45,892.0,101.0,3.6,28.5,739.5,864.65,642.57
2016,10,12,11,0,900.0,102.0,3.6,29.0,766.0,893.18,659.44
2016,10,12,11,15,904.5,103.0,3.55,29.0,784.5,915.47,673.14
2016,10,12,11,30,909.0,104.0,3.5,29.0,803.0,934.36,684.65
2016,10,12,11,45,912.0,104.5,3.5,29.5,813.0,947.81,691.59
2016,10,12,12,0,915.0,105.0,3.5,30.0,823.0,957.61,696.27
2016,10,12,12,15,915.0,105.0,3.45,30.0,824.0,960.41,697.58
2016,10,12,12,30,915.0,105.0,3.4,30.0,825.0,959.46,696.64
2016,10,12,12,45,914.0,104.0,3.4,30.5,817.5,952.77,691.07
2016,10,12,13,0,913.0,103.0,3.4,31.0,810.0,942.37,683.28
2016,10,12,13,15,908.5,102.0,3.3,31.0,793.0,925.18,671.95
2016,10,12,13,30,904.0,101.0,3.2,31.0,776.0,904.53,658.49
2016,10,12,13,45,897.0,99.5,3.15,31.5,751.5,877.83,640.18
2016,10,12,14,0,890.0,98.0,3.1,32.0,727.0,848.04,619.93
2016,10,12,14,15,880.0,96.5,3.05,31.5,694.5,812.91,598.61
2016,10,12,14,30,870.0,95.0,3.0,31.0,662.0,775.24,575.4
2016,10,12,14,45,854.5,93.0,2.95,31.0,622.0,734.02,548.39
2016,10,12,15,0,839.0,91.0,2.9,31.0,582.0,687.47,517.44
2016,10,12,15,15,820.0,88.0,2.8,31.0,536.5,636.16,481.2
2016,10,12,15,30,801.0,85.0,2.7,31.0,491.0,584.06,443.06
2016,10,12,15,45,773.5,81.5,2.6,31.0,441.0,526.2,399.73
2016,10,12,16,0,746.0,78.0,2.5,31.0,391.0,469.03,355.72
2016,10,12,16,15,707.0,73.0,2.15,30.0,337.5,406.78,307.39
2016,10,12,16,30,668.0,68.0,1.8,29.0,284.0,346.51,258.98
2016,10,12,16,45,608.0,61.5,1.5,28.5,230.0,280.5,204.72
2016,10,12,17,0,548.0,55.0,1.2,28.0,176.0,220.38,154.2
2016,10,12,17,15,451.5,45.0,1.15,27.0,125.5,154.68,101.03
2016,10,12,17,30,355.0,35.0,1.1,26.0,75.0,100.15,57.5
2016,10,12,17,45,177.5,17.5,1.1,25.0,37.5,38.27,1.89
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,11.5,14.0,1.65,19.0,15.0,14.64,0.0
2016,10,13,7,0,23.0,28.0,1.9,19.0,30.0,31.3,15.9
2016,10,13,7,15,59.5,50.5,1.95,19.5,61.0,64.68,44.61
2016,10,13,7,30,96.0,73.0,2.0,20.0,92.0,100.82,74.46
2016,10,13,7,45,127.5,94.5,2.05,20.5,127.5,138.55,105.97
2016,10,13,8,0,159.0,116.0,2.1,21.0,163.0,179.82,140.15
2016,10,13,8,15,165.0,141.5,2.0,21.5,198.5,217.87,171.28
2016,10,13,8,30,171.0,167.0,1.9,22.0,234.0,256.33,201.8
2016,10,13,8,45,97.5,174.5,1.85,22.5,214.0,229.1,179.63
2016,10,13,9,0,24.0,182.0,1.8,23.0,194.0,194.09,150.61
2016,10,13,9,15,12.0,162.5,1.55,23.5,168.5,167.25,128.67
2016,10,13,9,30,0.0,143.0,1.3,24.0,143.0,139.78,106.21
2016,10,13,9,45,31.5,210.5,1.1,24.5,231.0,235.68,180.54
2016,10,13,10,0,63.0,278.0,0.9,25.0,319.0,331.91,251.56
2016,10,13,10,15,157.0,301.0,0.8,25.5,408.5,439.04,329.62
2016,10,13,10,30,251.0,324.0,0.7,26.0,498.0,545.02,403.31
2016,10,13,10,45,392.5,292.0,0.65,27.0,575.0,644.06,470.6
2016,10,13,11,0,534.0,260.0,0.6,28.0,652.0,749.42,538.96
2016,10,13,11,15,688.5,192.0,0.75,28.0,710.5,827.28,593.02
2016,10,13,11,30,843.0,124.0,0.9,28.0,769.0,900.06,639.97
2016,10,13,11,45,845.5,125.0,1.1,28.5,778.5,912.93,648.67
2016,10,13,12,0,848.0,126.0,1.3,29.0,788.0,922.38,655.88
2016,10,13,12,15,659.5,217.0,1.5,29.0,733.0,853.23,614.2
2016,10,13,12,30,471.0,308.0,1.7,29.0,678.0,773.26,559.21
2016,10,13,12,45,404.0,331.0,1.9,29.5,646.0,726.08,527.48
2016,10,13,13,0,337.0,354.0,2.1,30.0,614.0,686.53,499.68
2016,10,13,13,15,284.0,357.0,2.15,29.5,573.0,637.9,467.07
2016,10,13,13,30,231.0,360.0,2.2,29.0,532.0,581.42,428.59
2016,10,13,13,45,342.0,317.0,2.3,29.0,562.5,632.56,468.56
2016,10,13,14,0,453.0,274.0,2.4,29.0,593.0,676.48,502.4
2016,10,13,14,15,526.5,234.0,2.4,29.0,588.0,679.1,506.51
2016,10,13,14,30,600.0,194.0,2.4,29.0,583.0,677.72,507.88
2016,10,13,14,45,665.0,157.5,2.4,29.0,564.0,664.72,500.78
2016,10,13,15,0,730.0,121.0,2.4,29.0,545.0,643.87,487.84
2016,10,13,15,15,707.0,117.0,2.35,28.5,501.0,593.27,452.25
2016,10,13,15,30,684.0,113.0,2.3,28.0,457.0,542.55,415.79
2016,10,13,15,45,656.0,106.5,2.25,28.0,408.5,486.62,373.69
2016,10,13,16,0,628.0,100.0,2.2,28.0,360.0,431.74,331.24
2016,10,13,16,15,584.5,93.0,2.0,27.5,309.0,370.73,283.28
2016,10,13,16,30,541.0,86.0,1.8,27.0,258.0,313.12,236.65
2016,10,13,16,45,478.0,76.0,1.65,26.5,207.0,249.57,184.7
2016,10,13,17,0,415.0,66.0,1.5,26.0,156.0,191.4,136.33
2016,10,13,17,15,319.0,52.5,1.45,25.5,109.5,130.71,87.3
2016,10,13,17,30,223.0,39.0,1.4,25.0,63.0,81.4,48.18
2016,10,13,17,45,111.5,19.5,1.35,24.5,31.5,32.39,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,78.0,15.0,0.9,19.5,21.0,20.65,0.0
2016,10,14,7,0,156.0,30.0,1.0,20.0,42.0,55.59,27.41
2016,10,14,7,15,263.5,45.0,1.1,20.5,86.0,102.79,66.96
2016,10,14,7,30,371.0,60.0,1.2,21.0,130.0,162.03,114.74
2016,10,14,7,45,437.5,71.5,1.35,21.5,180.0,217.15,161.46
2016,10,14,8,0,504.0,83.0,1.5,22.0,230.0,281.17,214.99
2016,10,14,8,15,252.5,106.5,1.6,22.5,180.0,221.33,172.6
2016,10,14,8,30,1.0,130.0,1.7,23.0,130.0,128.47,99.0
2016,10,14,8,45,0.5,109.5,1.8,23.5,109.5,107.05,81.55
2016,10,14,9,0,0.0,89.0,1.9,24.0,89.0,86.2,64.42
2016,10,14,9,15,0.0,56.0,1.9,24.5,56.0,54.13,38.33
2016,10,14,9,30,0.0,23.0,1.9,25.0,23.0,22.22,12.39
2016,10,14,9,45,1.5,99.5,1.95,25.5,100.5,97.49,72.53
2016,10,14,10,0,3.0,176.0,2.0,26.0,178.0,174.98,132.53
2016,10,14,10,15,4.0,183.0,2.0,26.5,186.0,182.79,137.82
2016,10,14,10,30,5.0,190.0,2.0,27.0,194.0,190.67,143.32
2016,10,14,10,45,22.5,249.5,2.0,27.5,266.5,265.87,200.01
2016,10,14,11,0,40.0,309.0,2.0,28.0,339.0,351.43,262.53
2016,10,14,11,15,170.0,333.5,1.95,28.0,463.0,501.13,373.47
2016,10,14,11,30,300.0,358.0,1.9,28.0,587.0,655.2,482.15
2016,10,14,11,45,342.0,352.0,1.9,28.5,616.0,690.29,504.74
2016,10,14,12,0,384.0,346.0,1.9,29.0,645.0,724.66,527.51
2016,10,14,12,15,619.0,233.0,1.9,29.0,715.0,831.31,605.09
2016,10,14,12,30,854.0,120.0,1.9,29.0,785.0,915.29,659.72
2016,10,14,12,45,854.0,118.5,1.9,29.0,778.0,909.2,655.13
2016,10,14,13,0,854.0,117.0,1.9,29.0,771.0,899.63,649.35
2016,10,14,13,15,849.5,116.0,1.9,29.0,755.5,883.17,639.27
2016,10,14,13,30,845.0,115.0,1.9,29.0,740.0,868.42,630.46
2016,10,14,13,45,839.0,113.0,1.9,29.0,716.0,843.02,614.72
2016,10,14,14,0,833.0,111.0,1.9,29.0,692.0,814.67,597.13
2016,10,14,14,15,822.0,109.0,1.9,29.0,660.5,779.56,574.97
2016,10,14,14,30,811.0,107.0,1.9,29.0,629.0,742.15,551.15
2016,10,14,14,45,797.0,104.0,1.9,29.0,590.5,699.41,523.44
2016,10,14,15,0,783.0,101.0,1.9,29.0,552.0,655.06,493.91
2016,10,14,15,15,762.0,97.5,1.9,29.0,508.0,604.32,458.04
2016,10,14,15,30,741.0,94.0,1.9,29.0,464.0,553.13,420.92
2016,10,14,15,45,712.0,90.0,1.95,29.0,415.0,497.94,379.93
2016,10,14,16,0,683.0,86.0,2.0,29.0,366.0,442.66,337.58
2016,10,14,16,15,641.0,80.0,1.85,28.5,314.5,380.75,289.09
2016,10,14,16,30,599.0,74.0,1.7,28.0,263.0,322.01,241.57
2016,10,14,16,45,536.0,66.0,1.55,27.5,211.0,257.59,188.77
2016,10,14,17,0,473.0,58.0,1.4,27.0,159.0,199.52,140.21
2016,10,14,17,15,372.5,46.5,1.3,26.0,111.0,136.36,89.36
2016,10,14,17,30,272.0,35.0,1.2,25.0,63.0,84.93,48.44
2016,10,14,17,45,136.0,17.5,1.1,24.5,31.5,32.36,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.5,14.5,2.95,20.5,20.5,20.15,0.0
2016,10,15,7,0,157.0,29.0,3.1,21.0,41.0,54.37,25.47
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.5,102.79,66.41
2016,10,15,7,30,382.0,59.0,3.4,22.0,130.0,163.51,115.46
2016,10,15,7,45,191.0,63.0,3.6,22.5,98.5,127.22,94.68
2016,10,15,8,0,0.0,67.0,3.8,23.0,67.0,65.01,48.04
2016,10,15,8,15,0.0,59.0,3.95,23.5,59.0,57.01,41.39
2016,10,15,8,30,0.0,51.0,4.1,24.0,51.0,49.27,34.87
2016,10,15,8,45,70.0,130.0,4.35,24.5,163.5,167.53,130.81
2016,10,15,9,0,140.0,209.0,4.6,25.0,276.0,299.61,234.79
2016,10,15,9,15,70.0,176.0,4.6,25.5,209.5,221.58,172.17
2016,10,15,9,30,0.0,143.0,4.6,26.0,143.0,139.85,105.95
2016,10,15,9,45,49.0,215.5,4.65,26.5,246.5,253.52,195.21
2016,10,15,10,0,98.0,288.0,4.7,27.0,350.0,369.01,282.95
2016,10,15,10,15,60.0,272.5,4.65,27.5,311.5,325.57,247.98
2016,10,15,10,30,22.0,257.0,4.6,28.0,273.0,272.85,206.27
2016,10,15,10,45,74.0,305.0,4.6,28.5,359.0,374.96,283.56
2016,10,15,11,0,126.0,353.0,4.6,29.0,445.0,481.11,361.3
2016,10,15,11,15,182.5,361.0,4.6,29.0,497.5,541.76,406.05
2016,10,15,11,30,239.0,369.0,4.6,29.0,550.0,603.62,451.24
2016,10,15,11,45,559.5,239.0,4.6,29.5,670.0,773.26,578.79
2016,10,15,12,0,880.0,109.0,4.6,30.0,790.0,923.5,681.23
2016,10,15,12,15,880.5,109.0,4.55,30.0,790.5,926.48,681.93
2016,10,15,12,30,881.0,109.0,4.5,30.0,791.0,925.87,681.31
2016,10,15,12,45,882.5,106.5,4.5,30.5,784.5,919.85,676.11
2016,10,15,13,0,884.0,104.0,4.5,31.0,778.0,910.22,668.69
2016,10,15,13,15,879.5,103.5,4.5,31.0,761.5,893.88,658.26
2016,10,15,13,30,875.0,103.0,4.5,31.0,745.0,874.19,645.71
2016,10,15,13,45,870.0,100.0,4.5,31.5,721.0,848.13,627.64
2016,10,15,14,0,865.0,97.0,4.5,32.0,697.0,819.0,607.57
2016,10,15,14,15,854.5,95.5,4.45,31.5,665.0,784.21,585.86
2016,10,15,14,30,844.0,94.0,4.4,31.0,633.0,747.02,562.3
2016,10,15,14,45,825.0,93.5,4.4,31.0,593.5,705.95,534.82
2016,10,15,15,0,806.0,93.0,4.4,31.0,554.0,659.91,503.41
2016,10,15,15,15,785.0,90.0,4.3,31.0,509.0,608.84,465.98
2016,10,15,15,30,764.0,87.0,4.2,31.0,464.0,557.27,427.36
2016,10,15,15,45,733.5,83.5,4.15,31.0,414.5,499.77,383.46
2016,10,15,16,0,703.0,80.0,4.1,31.0,365.0,444.24,339.83
2016,10,15,16,15,661.5,74.5,3.75,30.5,313.0,382.23,290.47
2016,10,15,16,30,620.0,69.0,3.4,30.0,261.0,323.29,242.13
2016,10,15,16,45,556.0,62.0,3.1,29.5,209.0,258.66,188.67
2016,10,15,17,0,492.0,55.0,2.8,29.0,157.0,200.46,139.67
2016,10,15,17,15,387.5,44.0,2.55,28.0,109.0,136.15,87.93
2016,10,15,17,30,283.0,33.0,2.3,27.0,61.0,84.04,46.42
2016,10,15,17,45,141.5,16.5,2.05,26.0,30.5,31.73,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,77.5,14.5,3.9,21.5,20.5,20.01,0.0
2016,10,16,7,0,155.0,29.0,4.0,22.0,41.0,53.8,23.97
2016,10,16,7,15,270.5,44.5,4.2,22.5,85.5,103.4,66.44
2016,10,16,7,30,386.0,60.0,4.4,23.0,130.0,165.3,116.28
2016,10,16,7,45,476.0,67.5,4.65,23.5,183.5,225.54,167.06
2016,10,16,8,0,566.0,75.0,4.9,24.0,237.0,294.68,225.29
2016,10,16,8,15,614.5,81.5,5.0,24.5,289.5,354.27,275.78
2016,10,16,8,30,663.0,88.0,5.1,25.0,342.0,417.87,328.17
2016,10,16,8,45,710.5,88.5,5.25,25.5,395.0,478.04,376.76
2016,10,16,9,0,758.0,89.0,5.4,26.0,448.0,540.07,425.58
2016,10,16,9,15,780.5,92.5,5.35,26.5,494.0,593.27,465.84
2016,10,16,9,30,803.0,96.0,5.3,27.0,540.0,646.21,504.74
2016,10,16,9,45,828.5,95.0,5.3,27.5,582.5,695.78,539.63
2016,10,16,10,0,854.0,94.0,5.3,28.0,625.0,744.56,572.32
2016,10,16,10,15,865.5,95.5,5.2,28.5,659.0,780.28,594.76
2016,10,16,10,30,877.0,97.0,5.1,29.0,693.0,817.25,617.8
2016,10,16,10,45,889.0,96.5,5.1,29.5,720.5,849.9,638.08
2016,10,16,11,0,901.0,96.0,5.1,30.0,748.0,879.79,656.32
2016,10,16,11,15,906.0,97.0,5.05,30.5,766.0,902.23,669.1
2016,10,16,11,30,911.0,98.0,5.0,31.0,784.0,921.28,679.58
2016,10,16,11,45,918.0,95.5,5.0,31.5,795.0,934.79,686.73
2016,10,16,12,0,925.0,93.0,5.0,32.0,806.0,944.72,691.59
2016,10,16,12,15,925.5,93.0,4.95,32.0,806.5,947.77,693.11
2016,10,16,12,30,926.0,93.0,4.9,32.0,807.0,947.05,692.31
2016,10,16,12,45,924.0,93.0,4.85,32.0,799.5,940.29,687.66
2016,10,16,13,0,922.0,93.0,4.8,32.0,792.0,929.82,680.73
2016,10,16,13,15,918.0,92.0,4.7,32.0,775.0,912.84,669.26
2016,10,16,13,30,914.0,91.0,4.6,32.0,758.0,892.36,655.81
2016,10,16,13,45,906.5,90.0,4.6,32.5,733.5,865.53,637.34
2016,10,16,14,0,899.0,89.0,4.6,33.0,709.0,835.61,616.86
2016,10,16,14,15,889.0,87.5,4.55,32.5,676.0,800.26,594.97
2016,10,16,14,30,879.0,86.0,4.5,32.0,643.0,762.35,571.13
2016,10,16,14,45,865.0,83.5,4.45,32.0,604.0,718.12,541.49
2016,10,16,15,0,851.0,81.0,4.4,32.0,565.0,672.11,510.32
2016,10,16,15,15,831.5,78.5,4.25,31.5,519.5,623.76,476.23
2016,10,16,15,30,812.0,76.0,4.1,31.0,474.0,571.68,438.06
2016,10,16,15,45,783.5,73.0,4.0,31.0,424.0,513.7,393.69
2016,10,16,16,0,755.0,70.0,3.9,31.0,374.0,456.51,348.69
2016,10,16,16,15,715.5,65.5,3.5,30.5,321.0,393.97,298.67
2016,10,16,16,30,676.0,61.0,3.1,30.0,268.0,334.13,249.3
2016,10,16,16,45,613.0,54.5,2.75,29.5,214.0,268.15,194.42
2016,10,16,17,0,550.0,48.0,2.4,29.0,160.0,207.79,143.31
2016,10,16,17,15,444.5,38.5,2.2,28.0,111.0,141.81,89.96
2016,10,16,17,30,339.0,29.0,2.0,27.0,62.0,88.14,46.58
2016,10,16,17,45,169.5,14.5,1.85,26.0,31.0,30.54,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,74.0,14.0,3.6,21.5,19.5,19.21,0.0
2016,10,17,7,0,148.0,28.0,3.8,22.0,39.0,51.51,21.5
2016,10,17,7,15,263.5,44.0,4.05,22.5,83.5,101.4,64.94
2016,10,17,7,30,379.0,60.0,4.3,23.0,128.0,163.25,114.68
2016,10,17,7,45,474.0,66.5,4.6,23.5,181.5,223.4,165.23
2016,10,17,8,0,569.0,73.0,4.9,24.0,235.0,293.04,223.85
2016,10,17,8,15,617.5,80.0,5.0,24.5,287.5,353.19,274.84
2016,10,17,8,30,666.0,87.0,5.1,25.0,340.0,417.35,327.7
2016,10,17,8,45,716.5,86.5,5.2,25.5,393.0,478.01,376.67
2016,10,17,9,0,767.0,86.0,5.3,26.0,446.0,540.85,426.06
2016,10,17,9,15,789.5,89.0,5.3,26.5,492.5,593.8,466.27
2016,10,17,9,30,812.0,92.0,5.3,27.0,539.0,646.46,505.15
2016,10,17,9,45,835.5,91.5,5.35,27.5,581.0,695.36,539.64
2016,10,17,10,0,859.0,91.0,5.4,28.0,623.0,739.81,569.43
2016,10,17,10,15,870.5,92.5,5.35,28.5,656.5,779.15,594.8
2016,10,17,10,30,882.0,94.0,5.3,29.0,690.0,816.17,618.21
2016,10,17,10,45,892.5,94.0,5.3,29.5,717.0,848.15,638.1
2016,10,17,11,0,903.0,94.0,5.3,30.0,744.0,877.3,655.92
2016,10,17,11,15,908.0,95.0,5.25,30.0,762.0,899.7,670.14
2016,10,17,11,30,913.0,96.0,5.2,30.0,780.0,918.71,682.11
2016,10,17,11,45,913.5,97.5,5.2,30.5,789.0,930.71,688.32
2016,10,17,12,0,914.0,99.0,5.2,31.0,798.0,939.03,692.18
2016,10,17,12,15,914.0,99.0,5.15,31.0,799.0,941.55,693.39
2016,10,17,12,30,914.0,99.0,5.1,31.0,800.0,940.34,692.28
2016,10,17,12,45,912.0,98.5,5.05,31.5,792.0,933.06,685.85
2016,10,17,13,0,910.0,98.0,5.0,32.0,784.0,922.13,677.16
2016,10,17,13,15,630.0,212.0,4.95,32.0,682.0,795.22,590.36
2016,10,17,13,30,350.0,326.0,4.9,32.0,580.0,653.85,484.88
2016,10,17,13,45,618.0,210.0,4.85,32.5,640.5,757.35,564.42
2016,10,17,14,0,886.0,94.0,4.8,33.0,701.0,827.98,613.43
2016,10,17,14,15,875.5,92.0,4.7,32.5,668.5,792.08,590.14
2016,10,17,14,30,865.0,90.0,4.6,32.0,636.0,753.7,565.63
2016,10,17,14,45,848.0,89.0,4.55,32.0,596.0,712.84,538.27
2016,10,17,15,0,831.0,88.0,4.5,32.0,556.0,666.85,506.93
2016,10,17,15,15,810.5,85.0,4.4,32.0,511.0,615.21,469.16
2016,10,17,15,30,790.0,82.0,4.3,32.0,466.0,562.96,430.1
2016,10,17,15,45,761.5,78.0,4.2,32.0,416.0,505.0,385.83
2016,10,17,16,0,733.0,74.0,4.1,32.0,366.0,447.88,340.98
2016,10,17,16,15,691.5,69.0,3.7,31.0,313.5,385.92,292.13
2016,10,17,16,30,650.0,64.0,3.3,30.0,261.0,326.22,243.47
2016,10,17,16,45,587.0,57.0,2.95,29.5,208.0,260.69,188.98
2016,10,17,17,0,524.0,50.0,2.6,29.0,155.0,201.45,138.85
2016,10,17,17,15,416.5,39.5,2.4,28.0,106.5,135.81,86.01
2016,10,17,17,30,309.0,29.0,2.2,27.0,58.0,82.76,42.93
2016,10,17,17,45,154.5,14.5,2.05,26.0,29.0,28.74,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,21.5,6.5,6.39,0.0
2016,10,18,7,0,0.0,13.0,3.7,22.0,13.0,12.54,1.7
2016,10,18,7,15,0.0,29.5,3.95,22.5,29.5,28.49,17.08
2016,10,18,7,30,0.0,46.0,4.2,23.0,46.0,44.74,30.89
2016,10,18,7,45,0.0,65.0,4.5,23.5,65.0,63.55,46.6
2016,10,18,8,0,0.0,84.0,4.8,24.0,84.0,82.37,62.06
2016,10,18,8,15,96.5,119.5,4.8,24.5,156.0,165.17,128.53
2016,10,18,8,30,193.0,155.0,4.8,25.0,228.0,253.61,199.07
2016,10,18,8,45,455.0,127.0,4.85,25.5,330.5,380.43,300.06
2016,10,18,9,0,717.0,99.0,4.9,26.0,433.0,526.21,413.9
2016,10,18,9,15,580.0,150.0,4.85,26.5,438.0,526.56,411.84
2016,10,18,9,30,443.0,201.0,4.8,27.0,443.0,515.75,400.64
2016,10,18,9,45,625.5,155.0,4.8,27.5,524.5,616.58,477.81
2016,10,18,10,0,808.0,109.0,4.8,28.0,606.0,723.68,555.89
2016,10,18,10,15,820.0,111.5,4.7,28.5,639.0,763.05,580.57
2016,10,18,10,30,832.0,114.0,4.6,29.0,672.0,800.28,603.67
2016,10,18,10,45,842.0,114.5,4.55,29.5,698.5,831.28,622.55
2016,10,18,11,0,852.0,115.0,4.5,30.0,725.0,859.56,639.49
2016,10,18,11,15,857.0,116.0,4.4,30.0,742.5,881.14,652.89
2016,10,18,11,30,862.0,117.0,4.3,30.0,760.0,894.25,660.62
2016,10,18,11,45,879.5,109.5,4.25,30.5,773.0,911.11,669.9
2016,10,18,12,0,897.0,102.0,4.2,31.0,786.0,924.68,676.99
2016,10,18,12,15,638.5,222.5,4.1,31.0,709.0,832.03,613.49
2016,10,18,12,30,380.0,343.0,4.0,31.0,632.0,715.43,526.25
2016,10,18,12,45,289.0,356.5,3.95,31.5,575.5,646.2,475.55
2016,10,18,13,0,198.0,370.0,3.9,32.0,519.0,568.4,418.18
2016,10,18,13,15,221.0,358.5,3.8,32.0,521.0,573.29,422.81
2016,10,18,13,30,244.0,347.0,3.7,32.0,523.0,576.63,425.98
2016,10,18,13,45,156.5,328.0,3.6,32.0,439.5,477.61,353.92
2016,10,18,14,0,69.0,309.0,3.5,32.0,356.0,374.41,277.77
2016,10,18,14,15,305.0,257.5,3.4,31.5,450.0,516.62,388.49
2016,10,18,14,30,541.0,206.0,3.3,31.0,544.0,635.6,478.33
2016,10,18,14,45,534.0,193.5,3.25,31.0,509.5,597.21,450.67
2016,10,18,15,0,527.0,181.0,3.2,31.0,475.0,557.6,422.59
2016,10,18,15,15,525.0,165.5,3.0,30.5,438.5,516.92,393.76
2016,10,18,15,30,523.0,150.0,2.8,30.0,402.0,474.92,363.23
2016,10,18,15,45,613.5,114.0,2.65,30.0,378.5,462.55,353.81
2016,10,18,16,0,704.0,78.0,2.5,30.0,355.0,436.85,332.92
2016,10,18,16,15,661.0,72.5,2.15,29.5,303.0,374.57,283.19
2016,10,18,16,30,618.0,67.0,1.8,29.0,251.0,315.51,234.75
2016,10,18,16,45,550.5,59.5,1.5,28.5,199.0,249.93,180.73
2016,10,18,17,0,483.0,52.0,1.2,28.0,147.0,191.19,131.58
2016,10,18,17,15,373.5,41.0,1.2,27.5,100.0,127.3,80.58
2016,10,18,17,30,264.0,30.0,1.2,27.0,53.0,76.15,38.82
2016,10,18,17,45,132.0,15.0,1.2,26.5,26.5,26.82,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
