Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,66.5,13.0,2.05,22.5,17.5,17.57,0.0
2016,10,19,7,0,133.0,26.0,2.2,23.0,35.0,46.84,15.99
2016,10,19,7,15,248.5,41.0,2.4,23.0,77.5,95.05,59.97
2016,10,19,7,30,364.0,56.0,2.6,23.0,120.0,154.61,107.75
2016,10,19,7,45,451.5,64.0,2.85,23.5,171.0,212.88,156.59
2016,10,19,8,0,539.0,72.0,3.1,24.0,222.0,279.7,212.54
2016,10,19,8,15,588.0,79.0,3.3,24.5,273.0,338.16,261.75
2016,10,19,8,30,637.0,86.0,3.5,25.0,324.0,400.74,312.97
2016,10,19,8,45,678.5,88.5,3.7,25.5,374.5,458.19,359.04
2016,10,19,9,0,720.0,91.0,3.9,26.0,425.0,518.04,405.69
2016,10,19,9,15,743.5,94.5,3.95,26.5,470.0,568.64,443.87
2016,10,19,9,30,767.0,98.0,4.0,27.0,515.0,620.34,481.8
2016,10,19,9,45,581.5,173.0,4.05,27.5,502.5,600.71,462.87
2016,10,19,10,0,396.0,248.0,4.1,28.0,490.0,559.24,427.57
2016,10,19,10,15,371.0,270.5,4.1,28.0,507.0,577.79,440.01
2016,10,19,10,30,346.0,293.0,4.1,28.0,524.0,593.51,449.95
2016,10,19,10,45,338.5,307.5,4.1,28.5,541.0,612.4,461.7
2016,10,19,11,0,331.0,322.0,4.1,29.0,558.0,629.66,472.14
2016,10,19,11,15,341.0,328.5,4.1,29.0,577.0,651.83,487.52
2016,10,19,11,30,351.0,335.0,4.1,29.0,596.0,672.95,502.1
2016,10,19,11,45,609.5,222.0,4.1,29.5,681.5,797.7,595.15
2016,10,19,12,0,868.0,109.0,4.1,30.0,767.0,903.96,666.29
2016,10,19,12,15,647.0,213.0,4.05,30.0,704.0,828.15,613.79
2016,10,19,12,30,426.0,317.0,4.0,30.0,641.0,735.71,543.95
2016,10,19,12,45,642.5,214.0,4.0,30.0,696.0,820.48,609.45
2016,10,19,13,0,859.0,111.0,4.0,30.0,751.0,886.22,654.24
2016,10,19,13,15,854.0,110.0,3.95,30.0,734.5,869.17,642.54
2016,10,19,13,30,849.0,109.0,3.9,30.0,718.0,848.9,629.32
2016,10,19,13,45,703.5,166.5,3.9,30.0,659.5,779.36,582.57
2016,10,19,14,0,558.0,224.0,3.9,30.0,601.0,701.59,526.44
2016,10,19,14,15,567.5,207.5,3.85,29.5,575.5,674.62,509.68
2016,10,19,14,30,577.0,191.0,3.8,29.0,550.0,645.03,490.47
2016,10,19,14,45,662.5,149.5,3.75,29.0,536.5,643.5,491.54
2016,10,19,15,0,748.0,108.0,3.7,29.0,523.0,629.67,483.25
2016,10,19,15,15,725.0,104.0,3.55,28.5,479.0,578.8,446.25
2016,10,19,15,30,702.0,100.0,3.4,28.0,435.0,527.81,408.39
2016,10,19,15,45,671.0,95.0,3.25,28.0,387.0,471.64,364.86
2016,10,19,16,0,640.0,90.0,3.1,28.0,339.0,416.78,321.27
2016,10,19,16,15,593.5,83.5,2.8,27.5,288.0,355.27,271.91
2016,10,19,16,30,547.0,77.0,2.5,27.0,237.0,297.47,224.22
2016,10,19,16,45,484.0,67.0,2.2,27.0,187.0,234.8,171.75
2016,10,19,17,0,421.0,57.0,1.9,27.0,137.0,178.56,124.15
2016,10,19,17,15,310.0,44.0,1.8,26.5,92.0,115.59,73.95
2016,10,19,17,30,199.0,31.0,1.7,26.0,47.0,66.32,33.33
2016,10,19,17,45,99.5,15.5,1.6,25.5,23.5,24.13,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,24.0,12.5,3.8,21.0,14.0,14.0,0.0
2016,10,20,7,0,48.0,25.0,4.2,21.0,28.0,32.26,9.1
2016,10,20,7,15,137.0,47.0,4.5,21.0,68.0,78.27,51.31
2016,10,20,7,30,226.0,69.0,4.8,21.0,108.0,131.56,94.47
2016,10,20,7,45,300.5,84.5,5.1,21.5,155.5,186.58,140.46
2016,10,20,8,0,375.0,100.0,5.4,22.0,203.0,247.5,191.63
2016,10,20,8,15,227.5,126.0,5.7,22.0,192.5,230.74,182.1
2016,10,20,8,30,80.0,152.0,6.0,22.0,182.0,192.95,152.64
2016,10,20,8,45,40.0,84.5,6.3,22.5,99.5,104.6,80.74
2016,10,20,9,0,0.0,17.0,6.6,23.0,17.0,16.41,7.85
2016,10,20,9,15,0.0,73.5,6.7,23.0,73.5,71.07,52.47
2016,10,20,9,30,0.0,130.0,6.8,23.0,130.0,126.95,97.36
2016,10,20,9,45,0.0,73.0,6.9,23.5,73.0,70.61,51.63
2016,10,20,10,0,0.0,16.0,7.0,24.0,16.0,15.46,6.88
2016,10,20,10,15,0.0,27.0,7.0,24.0,27.0,26.1,15.46
2016,10,20,10,30,0.0,38.0,7.0,24.0,38.0,36.74,24.0
2016,10,20,10,45,12.0,155.0,7.0,24.5,163.5,161.42,123.41
2016,10,20,11,0,24.0,272.0,7.0,25.0,289.0,290.96,223.72
2016,10,20,11,15,25.0,278.5,6.95,25.0,297.0,298.81,229.36
2016,10,20,11,30,26.0,285.0,6.9,25.0,305.0,306.64,235.17
2016,10,20,11,45,431.0,208.5,6.9,25.5,533.5,619.55,484.06
2016,10,20,12,0,836.0,132.0,6.9,26.0,762.0,903.58,692.5
2016,10,20,12,15,837.0,132.0,6.9,26.0,763.0,906.7,693.42
2016,10,20,12,30,838.0,132.0,6.9,26.0,764.0,906.36,693.22
2016,10,20,12,45,845.5,126.5,6.9,26.5,759.0,902.37,689.22
2016,10,20,13,0,853.0,121.0,6.9,27.0,754.0,894.79,682.84
2016,10,20,13,15,849.0,120.0,6.9,27.0,737.5,878.52,671.82
2016,10,20,13,30,845.0,119.0,6.9,27.0,721.0,858.98,658.61
2016,10,20,13,45,463.5,214.5,6.9,27.0,543.0,626.06,485.51
2016,10,20,14,0,82.0,310.0,6.9,27.0,365.0,386.1,295.76
2016,10,20,14,15,452.0,207.5,6.85,26.5,489.0,583.46,456.44
2016,10,20,14,30,822.0,105.0,6.8,26.0,613.0,734.58,575.37
2016,10,20,14,45,807.5,102.0,6.8,26.0,574.5,691.31,543.96
2016,10,20,15,0,793.0,99.0,6.8,26.0,536.0,646.48,510.7
2016,10,20,15,15,772.0,95.5,6.7,25.5,491.5,595.72,472.42
2016,10,20,15,30,751.0,92.0,6.6,25.0,447.0,544.5,432.83
2016,10,20,15,45,730.0,85.5,6.5,25.0,399.5,491.1,389.72
2016,10,20,16,0,709.0,79.0,6.4,25.0,352.0,436.7,344.72
2016,10,20,16,15,667.0,73.0,6.1,24.5,300.0,374.31,292.71
2016,10,20,16,30,625.0,67.0,5.8,24.0,248.0,315.04,241.89
2016,10,20,16,45,568.0,58.0,5.5,23.5,196.5,251.27,186.71
2016,10,20,17,0,511.0,49.0,5.2,23.0,145.0,193.15,135.68
2016,10,20,17,15,399.5,38.0,4.85,22.5,97.5,127.86,81.56
2016,10,20,17,30,288.0,27.0,4.5,22.0,50.0,74.56,35.03
2016,10,20,17,45,144.0,13.5,4.2,21.5,25.0,25.84,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.5,10.0,2.4,10.5,20.5,21.84,0.0
2016,10,21,7,0,339.0,20.0,2.6,11.0,41.0,66.4,16.42
2016,10,21,7,15,466.5,29.5,2.8,12.0,90.5,123.32,76.5
2016,10,21,7,30,594.0,39.0,3.0,13.0,140.0,192.93,135.67
2016,10,21,7,45,665.0,45.0,3.2,14.0,195.5,256.03,192.43
2016,10,21,8,0,736.0,51.0,3.4,15.0,251.0,326.25,254.57
2016,10,21,8,15,778.5,55.5,3.45,15.5,306.5,389.62,310.58
2016,10,21,8,30,821.0,60.0,3.5,16.0,362.0,456.02,367.16
2016,10,21,8,45,851.0,62.5,3.6,17.0,415.0,514.29,414.92
2016,10,21,9,0,881.0,65.0,3.7,18.0,468.0,575.16,462.83
2016,10,21,9,15,901.0,67.5,3.6,18.0,515.5,630.38,506.04
2016,10,21,9,30,921.0,70.0,3.5,18.0,563.0,684.81,547.35
2016,10,21,9,45,935.5,71.5,3.4,18.5,605.0,733.17,579.9
2016,10,21,10,0,950.0,73.0,3.3,19.0,647.0,779.64,610.34
2016,10,21,10,15,960.0,74.5,3.2,19.5,681.5,820.48,636.19
2016,10,21,10,30,970.0,76.0,3.1,20.0,716.0,858.6,659.7
2016,10,21,10,45,977.0,76.5,3.05,20.5,743.0,890.19,678.67
2016,10,21,11,0,984.0,77.0,3.0,21.0,770.0,918.46,695.25
2016,10,21,11,15,988.0,78.0,2.9,21.0,788.5,941.23,708.96
2016,10,21,11,30,992.0,79.0,2.8,21.0,807.0,960.26,720.18
2016,10,21,11,45,993.5,79.5,2.75,21.5,816.0,972.68,726.06
2016,10,21,12,0,995.0,80.0,2.7,22.0,825.0,981.14,729.45
2016,10,21,12,15,994.5,80.0,2.65,22.0,825.5,983.24,730.2
2016,10,21,12,30,994.0,80.0,2.6,22.0,826.0,981.31,728.49
2016,10,21,12,45,992.0,79.5,2.6,22.5,817.5,973.47,722.14
2016,10,21,13,0,990.0,79.0,2.6,23.0,809.0,961.67,713.4
2016,10,21,13,15,985.5,78.5,2.55,23.0,791.5,943.8,701.73
2016,10,21,13,30,981.0,78.0,2.5,23.0,774.0,922.2,687.75
2016,10,21,13,45,974.5,77.0,2.45,23.5,748.0,894.79,668.66
2016,10,21,14,0,968.0,76.0,2.4,24.0,722.0,864.02,647.45
2016,10,21,14,15,958.0,74.5,2.35,24.0,688.5,826.79,623.12
2016,10,21,14,30,948.0,73.0,2.3,24.0,655.0,786.79,596.79
2016,10,21,14,45,934.5,71.5,2.25,24.0,614.0,741.79,566.78
2016,10,21,15,0,921.0,70.0,2.2,24.0,573.0,694.76,535.04
2016,10,21,15,15,902.5,67.5,2.1,23.5,526.0,641.76,497.46
2016,10,21,15,30,884.0,65.0,2.0,23.0,479.0,587.76,457.52
2016,10,21,15,45,857.0,62.0,1.95,23.0,427.5,528.0,411.35
2016,10,21,16,0,830.0,59.0,1.9,23.0,376.0,470.54,365.37
2016,10,21,16,15,790.5,55.5,1.65,22.0,321.0,405.95,313.11
2016,10,21,16,30,751.0,52.0,1.4,21.0,266.0,343.91,260.96
2016,10,21,16,45,688.0,46.0,1.15,20.5,210.5,274.67,201.58
2016,10,21,17,0,625.0,40.0,0.9,20.0,155.0,211.51,146.34
2016,10,21,17,15,510.0,31.5,0.95,19.0,104.0,141.79,88.66
2016,10,21,17,30,395.0,23.0,1.0,18.0,53.0,84.11,36.25
2016,10,21,17,45,197.5,11.5,1.05,17.5,26.5,28.17,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,21.35,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,64.55,12.09
2016,10,22,7,15,458.0,29.5,1.2,11.5,88.0,121.19,74.79
2016,10,22,7,30,587.0,39.0,1.4,12.0,137.0,190.46,133.63
2016,10,22,7,45,655.0,45.5,1.65,13.0,191.5,252.63,189.42
2016,10,22,8,0,723.0,52.0,1.9,14.0,246.0,321.59,250.27
2016,10,22,8,15,766.0,56.5,2.05,15.0,301.0,384.35,304.89
2016,10,22,8,30,809.0,61.0,2.2,16.0,356.0,450.19,359.99
2016,10,22,8,45,836.5,64.5,2.35,17.0,408.0,509.56,408.11
2016,10,22,9,0,864.0,68.0,2.5,18.0,460.0,567.28,453.25
2016,10,22,9,15,884.0,70.5,2.55,18.5,507.5,621.62,494.74
2016,10,22,9,30,904.0,73.0,2.6,19.0,555.0,675.21,534.37
2016,10,22,9,45,917.0,75.5,2.65,20.0,596.0,722.86,565.79
2016,10,22,10,0,930.0,78.0,2.7,21.0,637.0,768.56,594.85
2016,10,22,10,15,940.5,79.5,2.65,21.5,671.5,809.04,620.26
2016,10,22,10,30,951.0,81.0,2.6,22.0,706.0,846.89,643.47
2016,10,22,10,45,956.5,83.0,2.6,22.5,732.5,878.33,662.41
2016,10,22,11,0,962.0,85.0,2.6,23.0,759.0,906.48,679.01
2016,10,22,11,15,966.5,86.0,2.6,23.0,777.0,929.2,693.28
2016,10,22,11,30,971.0,87.0,2.6,23.0,795.0,948.29,705.23
2016,10,22,11,45,972.0,87.5,2.6,23.5,804.0,959.99,711.02
2016,10,22,12,0,973.0,88.0,2.6,24.0,813.0,967.82,714.43
2016,10,22,12,15,972.5,88.5,2.6,24.0,813.5,970.38,715.94
2016,10,22,12,30,972.0,89.0,2.6,24.0,814.0,969.0,715.07
2016,10,22,12,45,969.0,89.0,2.6,24.5,805.5,960.92,708.6
2016,10,22,13,0,966.0,89.0,2.6,25.0,797.0,949.0,699.82
2016,10,22,13,15,961.5,88.0,2.6,25.0,779.5,930.9,688.49
2016,10,22,13,30,957.0,87.0,2.6,25.0,762.0,909.17,674.88
2016,10,22,13,45,949.0,86.5,2.65,25.5,736.0,881.6,656.53
2016,10,22,14,0,941.0,86.0,2.7,26.0,710.0,850.84,636.05
2016,10,22,14,15,930.5,84.5,2.7,26.0,676.5,814.04,612.31
2016,10,22,14,30,920.0,83.0,2.7,26.0,643.0,774.59,586.6
2016,10,22,14,45,904.0,81.5,2.75,26.0,602.0,728.88,556.51
2016,10,22,15,0,888.0,80.0,2.8,26.0,561.0,681.43,524.61
2016,10,22,15,15,868.0,77.0,2.8,25.5,514.5,631.1,488.69
2016,10,22,15,30,848.0,74.0,2.8,25.0,468.0,576.99,448.88
2016,10,22,15,45,819.0,70.5,2.8,25.0,416.5,517.11,402.55
2016,10,22,16,0,790.0,67.0,2.8,25.0,365.0,457.99,355.3
2016,10,22,16,15,747.5,62.5,2.45,24.0,310.5,393.17,302.78
2016,10,22,16,30,705.0,58.0,2.1,23.0,256.0,331.29,250.83
2016,10,22,16,45,638.0,51.0,1.8,22.0,201.5,262.4,192.44
2016,10,22,17,0,571.0,44.0,1.5,21.0,147.0,201.1,139.37
2016,10,22,17,15,451.0,34.0,1.5,20.0,97.5,132.32,82.86
2016,10,22,17,30,331.0,24.0,1.5,19.0,48.0,75.6,30.38
2016,10,22,17,45,165.5,12.0,1.55,18.0,24.0,25.61,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,12.71,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,31.25,1.86
2016,10,23,7,15,144.5,40.5,2.1,14.0,60.5,72.39,47.1
2016,10,23,7,30,220.0,60.0,2.2,14.0,96.0,119.77,86.97
2016,10,23,7,45,259.0,79.5,2.35,14.5,137.0,164.82,126.42
2016,10,23,8,0,298.0,99.0,2.5,15.0,178.0,214.04,169.15
2016,10,23,8,15,335.5,112.5,2.55,15.5,220.0,264.28,212.03
2016,10,23,8,30,373.0,126.0,2.6,16.0,262.0,314.36,253.9
2016,10,23,8,45,236.5,160.0,2.65,16.5,250.5,294.72,238.23
2016,10,23,9,0,100.0,194.0,2.7,17.0,239.0,255.63,205.31
2016,10,23,9,15,61.5,197.0,2.9,17.5,226.0,239.01,190.99
2016,10,23,9,30,23.0,200.0,3.1,18.0,213.0,213.68,169.29
2016,10,23,9,45,89.0,239.0,3.35,19.0,292.0,307.01,243.64
2016,10,23,10,0,155.0,278.0,3.6,20.0,371.0,406.89,320.68
2016,10,23,10,15,159.0,295.0,3.7,20.5,394.5,433.37,339.5
2016,10,23,10,30,163.0,312.0,3.8,21.0,418.0,459.63,358.21
2016,10,23,10,45,252.5,311.0,3.95,21.5,483.5,543.77,422.4
2016,10,23,11,0,342.0,310.0,4.1,22.0,549.0,623.61,482.06
2016,10,23,11,15,431.5,286.0,4.1,22.0,594.5,688.69,530.99
2016,10,23,11,30,521.0,262.0,4.1,22.0,640.0,747.97,575.34
2016,10,23,11,45,693.5,191.0,4.15,22.5,700.5,833.2,638.35
2016,10,23,12,0,866.0,120.0,4.2,23.0,761.0,910.7,690.55
2016,10,23,12,15,618.0,225.0,4.15,23.0,683.0,808.28,616.98
2016,10,23,12,30,370.0,330.0,4.1,23.0,605.0,688.42,524.92
2016,10,23,12,45,266.0,344.0,4.1,23.5,541.0,609.6,465.12
2016,10,23,13,0,162.0,358.0,4.1,24.0,477.0,522.51,398.34
2016,10,23,13,15,315.0,314.0,4.05,24.0,537.5,612.59,469.34
2016,10,23,13,30,468.0,270.0,4.0,24.0,598.0,696.14,533.34
2016,10,23,13,45,653.5,189.5,3.95,24.0,630.0,755.18,580.42
2016,10,23,14,0,839.0,109.0,3.9,24.0,662.0,796.57,610.92
2016,10,23,14,15,648.5,168.5,3.8,24.0,583.5,692.47,535.49
2016,10,23,14,30,458.0,228.0,3.7,24.0,505.0,590.93,457.85
2016,10,23,14,45,384.5,227.0,3.6,24.0,449.5,514.74,400.99
2016,10,23,15,0,311.0,226.0,3.5,24.0,394.0,449.97,351.53
2016,10,23,15,15,524.5,158.5,3.15,23.5,412.5,502.5,395.08
2016,10,23,15,30,738.0,91.0,2.8,23.0,431.0,531.32,418.2
2016,10,23,15,45,708.5,85.5,2.5,23.0,382.0,474.17,372.25
2016,10,23,16,0,679.0,80.0,2.2,23.0,333.0,418.13,326.52
2016,10,23,16,15,632.0,74.0,2.05,22.5,281.5,355.6,275.54
2016,10,23,16,30,585.0,68.0,1.9,22.0,230.0,296.77,226.06
2016,10,23,16,45,516.5,59.0,1.75,21.5,179.5,232.12,171.3
2016,10,23,17,0,448.0,50.0,1.6,21.0,129.0,174.48,121.81
2016,10,23,17,15,327.5,37.5,1.6,20.5,84.0,110.45,69.81
2016,10,23,17,30,207.0,25.0,1.6,20.0,39.0,58.2,21.12
2016,10,23,17,45,103.5,12.5,1.6,19.5,19.5,20.73,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.85,16.5,13.5,14.19,0.0
2016,10,24,7,0,99.0,22.0,0.9,17.0,27.0,36.96,0.0
2016,10,24,7,15,225.0,38.0,1.1,17.5,68.5,86.79,54.36
2016,10,24,7,30,351.0,54.0,1.3,18.0,110.0,147.6,103.5
2016,10,24,7,45,433.5,64.0,1.5,19.0,160.0,204.57,151.65
2016,10,24,8,0,516.0,74.0,1.7,20.0,210.0,269.88,206.55
2016,10,24,8,15,569.0,81.0,1.95,20.5,261.0,328.19,256.07
2016,10,24,8,30,622.0,88.0,2.2,21.0,312.0,391.0,308.0
2016,10,24,8,45,674.0,89.0,2.5,22.0,363.0,450.88,355.95
2016,10,24,9,0,726.0,90.0,2.8,23.0,414.0,514.1,405.1
2016,10,24,9,15,750.0,93.5,2.75,23.5,458.5,564.62,443.1
2016,10,24,9,30,774.0,97.0,2.7,24.0,503.0,616.4,480.82
2016,10,24,9,45,509.0,183.0,2.65,24.5,458.5,556.08,430.84
2016,10,24,10,0,244.0,269.0,2.6,25.0,414.0,461.53,354.75
2016,10,24,10,15,268.0,281.5,2.5,25.5,449.0,508.58,388.63
2016,10,24,10,30,292.0,294.0,2.4,26.0,484.0,549.24,416.61
2016,10,24,10,45,578.0,198.0,2.35,26.5,592.0,697.37,527.18
2016,10,24,11,0,864.0,102.0,2.3,27.0,700.0,838.59,622.73
2016,10,24,11,15,622.0,208.5,2.3,27.0,645.0,770.73,573.74
2016,10,24,11,30,380.0,315.0,2.3,27.0,590.0,673.1,500.17
2016,10,24,11,45,599.0,225.0,2.3,27.5,664.5,784.09,581.81
2016,10,24,12,0,818.0,135.0,2.3,28.0,739.0,882.3,646.71
2016,10,24,12,15,652.5,208.0,2.3,28.0,690.0,819.56,603.84
2016,10,24,12,30,487.0,281.0,2.3,28.0,641.0,746.75,550.61
2016,10,24,12,45,649.5,207.5,2.3,28.0,681.5,811.44,599.69
2016,10,24,13,0,812.0,134.0,2.3,28.0,722.0,864.02,634.89
2016,10,24,13,15,496.0,236.0,2.3,28.0,593.0,691.41,514.42
2016,10,24,13,30,180.0,338.0,2.3,28.0,464.0,510.59,380.37
2016,10,24,13,45,246.0,315.5,2.35,28.5,481.0,536.23,401.41
2016,10,24,14,0,312.0,293.0,2.4,29.0,498.0,565.83,423.66
2016,10,24,14,15,227.0,286.5,2.4,28.5,432.0,477.05,359.59
2016,10,24,14,30,142.0,280.0,2.4,28.0,366.0,400.59,303.44
2016,10,24,14,45,428.5,198.0,2.45,28.0,432.0,520.28,398.31
2016,10,24,15,0,715.0,116.0,2.5,28.0,498.0,606.8,465.09
2016,10,24,15,15,689.5,111.5,2.5,28.0,454.0,555.59,426.79
2016,10,24,15,30,664.0,107.0,2.5,28.0,410.0,504.56,388.58
2016,10,24,15,45,629.5,101.0,2.55,28.0,362.5,447.75,345.12
2016,10,24,16,0,595.0,95.0,2.6,28.0,315.0,392.69,301.75
2016,10,24,16,15,544.5,87.5,2.3,27.0,265.0,331.44,253.07
2016,10,24,16,30,494.0,80.0,2.0,26.0,215.0,274.38,206.37
2016,10,24,16,45,421.0,68.5,1.75,25.5,166.0,209.77,153.0
2016,10,24,17,0,348.0,57.0,1.5,25.0,117.0,154.52,106.98
2016,10,24,17,15,233.5,41.5,1.45,24.0,75.5,95.1,60.06
2016,10,24,17,30,119.0,26.0,1.4,23.0,34.0,46.26,14.11
2016,10,24,17,45,59.5,13.0,1.35,22.5,17.0,17.52,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,16.5,7.0,6.88,0.0
2016,10,25,7,0,0.0,14.0,1.3,17.0,14.0,13.51,0.0
2016,10,25,7,15,12.0,35.0,1.4,17.0,37.0,37.98,24.01
2016,10,25,7,30,24.0,56.0,1.5,17.0,60.0,63.12,45.83
2016,10,25,7,45,39.5,78.5,1.65,17.5,87.5,92.22,70.42
2016,10,25,8,0,55.0,101.0,1.8,18.0,115.0,123.01,96.25
2016,10,25,8,15,65.5,123.0,1.95,18.5,143.5,152.86,121.0
2016,10,25,8,30,76.0,145.0,2.1,19.0,172.0,183.78,146.16
2016,10,25,8,45,215.5,157.0,2.25,20.0,249.0,280.22,223.63
2016,10,25,9,0,355.0,169.0,2.4,21.0,326.0,381.51,303.22
2016,10,25,9,15,301.0,198.5,2.45,21.0,341.5,396.94,314.17
2016,10,25,9,30,247.0,228.0,2.5,21.0,357.0,406.85,320.6
2016,10,25,9,45,262.0,245.0,2.55,21.5,391.5,445.48,349.14
2016,10,25,10,0,277.0,262.0,2.6,22.0,426.0,484.47,377.32
2016,10,25,10,15,558.0,184.5,2.65,22.5,537.5,630.22,489.88
2016,10,25,10,30,839.0,107.0,2.7,23.0,649.0,785.15,600.79
2016,10,25,10,45,619.5,199.0,2.75,23.5,607.5,730.74,557.82
2016,10,25,11,0,400.0,291.0,2.8,24.0,566.0,650.0,494.01
2016,10,25,11,15,453.0,277.5,2.85,24.0,596.5,696.12,528.36
2016,10,25,11,30,506.0,264.0,2.9,24.0,627.0,734.68,556.48
2016,10,25,11,45,482.0,277.5,2.95,24.5,627.0,733.66,553.65
2016,10,25,12,0,458.0,291.0,3.0,25.0,627.0,730.13,549.41
2016,10,25,12,15,488.5,279.5,3.0,25.0,638.0,746.13,561.43
2016,10,25,12,30,519.0,268.0,3.0,25.0,649.0,759.98,571.85
2016,10,25,12,45,412.0,301.5,3.05,25.5,602.0,690.47,519.78
2016,10,25,13,0,305.0,335.0,3.1,26.0,555.0,629.98,473.76
2016,10,25,13,15,333.5,319.5,3.05,26.0,554.5,633.1,477.39
2016,10,25,13,30,362.0,304.0,3.0,26.0,554.0,634.01,479.09
2016,10,25,13,45,482.0,251.0,2.95,26.0,572.0,674.43,511.26
2016,10,25,14,0,602.0,198.0,2.9,26.0,590.0,702.57,534.2
2016,10,25,14,15,485.0,222.5,2.85,26.0,528.5,619.02,472.4
2016,10,25,14,30,368.0,247.0,2.8,26.0,467.0,536.58,411.09
2016,10,25,14,45,412.0,219.0,2.75,26.0,449.5,530.01,407.94
2016,10,25,15,0,456.0,191.0,2.7,26.0,432.0,512.39,396.06
2016,10,25,15,15,258.5,189.5,2.45,25.5,324.0,363.79,282.79
2016,10,25,15,30,61.0,188.0,2.2,25.0,216.0,227.7,176.33
2016,10,25,15,45,56.5,167.5,1.95,25.0,191.0,201.25,156.13
2016,10,25,16,0,52.0,147.0,1.7,25.0,166.0,175.2,135.65
2016,10,25,16,15,45.0,125.0,1.5,24.0,140.0,146.89,113.55
2016,10,25,16,30,38.0,103.0,1.3,23.0,114.0,119.32,91.52
2016,10,25,16,45,27.5,81.0,1.15,22.5,88.0,91.4,68.66
2016,10,25,17,0,17.0,59.0,1.0,22.0,62.0,64.63,46.46
2016,10,25,17,15,8.5,38.0,1.0,21.5,39.5,39.35,25.2
2016,10,25,17,30,0.0,17.0,1.0,21.0,17.0,16.41,1.17
2016,10,25,17,45,0.0,8.5,1.05,21.0,8.5,8.36,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,15.5,12.5,13.06,0.0
2016,10,26,7,0,112.0,19.0,1.3,16.0,25.0,34.9,0.0
2016,10,26,7,15,239.0,34.0,1.5,17.0,65.0,84.62,51.49
2016,10,26,7,30,366.0,49.0,1.7,18.0,105.0,145.69,101.16
2016,10,26,7,45,450.0,58.0,1.95,19.0,154.5,202.12,149.14
2016,10,26,8,0,534.0,67.0,2.2,20.0,204.0,267.39,204.43
2016,10,26,8,15,585.5,73.5,2.5,20.5,254.5,325.14,254.01
2016,10,26,8,30,637.0,80.0,2.8,21.0,305.0,387.21,305.89
2016,10,26,8,45,672.0,85.0,3.1,22.0,353.5,443.11,351.09
2016,10,26,9,0,707.0,90.0,3.4,23.0,402.0,500.79,396.26
2016,10,26,9,15,493.5,155.5,3.3,23.5,384.5,472.3,372.01
2016,10,26,9,30,280.0,221.0,3.2,24.0,367.0,420.21,328.48
2016,10,26,9,45,222.5,246.5,3.15,24.5,368.5,413.1,321.2
2016,10,26,10,0,165.0,272.0,3.1,25.0,370.0,407.26,314.28
2016,10,26,10,15,195.0,286.5,3.0,25.5,408.0,450.87,346.15
2016,10,26,10,30,225.0,301.0,2.9,26.0,446.0,495.76,378.17
2016,10,26,10,45,526.0,208.5,2.8,26.5,564.0,660.97,503.16
2016,10,26,11,0,827.0,116.0,2.7,27.0,682.0,823.74,616.06
2016,10,26,11,15,508.0,232.5,2.65,27.0,583.5,693.74,520.75
2016,10,26,11,30,189.0,349.0,2.6,27.0,485.0,535.07,400.05
2016,10,26,11,45,178.5,354.0,2.55,27.5,483.5,533.34,398.23
2016,10,26,12,0,168.0,359.0,2.5,28.0,482.0,530.73,394.97
2016,10,26,12,15,517.5,233.5,2.45,28.0,611.5,721.14,538.39
2016,10,26,12,30,867.0,108.0,2.4,28.0,741.0,886.95,651.48
2016,10,26,12,45,635.5,207.0,2.4,28.5,668.0,795.24,587.17
2016,10,26,13,0,404.0,306.0,2.4,29.0,595.0,683.41,504.49
2016,10,26,13,15,627.5,205.5,2.4,29.0,643.0,771.25,571.8
2016,10,26,13,30,851.0,105.0,2.4,29.0,691.0,834.78,615.54
2016,10,26,13,45,568.0,200.0,2.4,29.0,585.0,688.39,513.91
2016,10,26,14,0,285.0,295.0,2.4,29.0,479.0,545.47,407.87
2016,10,26,14,15,547.0,197.0,2.35,29.0,528.5,637.59,480.61
2016,10,26,14,30,809.0,99.0,2.3,29.0,578.0,705.27,531.51
2016,10,26,14,45,783.0,100.0,2.3,29.0,538.5,659.23,499.76
2016,10,26,15,0,757.0,101.0,2.3,29.0,499.0,612.5,466.37
2016,10,26,15,15,733.0,97.0,2.25,28.5,455.0,562.86,430.88
2016,10,26,15,30,709.0,93.0,2.2,28.0,411.0,511.59,393.2
2016,10,26,15,45,677.5,87.5,2.2,28.0,363.5,455.09,349.87
2016,10,26,16,0,646.0,82.0,2.2,28.0,316.0,399.96,306.29
2016,10,26,16,15,597.0,75.5,1.9,27.5,265.5,338.2,256.49
2016,10,26,16,30,548.0,69.0,1.6,27.0,215.0,280.41,208.58
2016,10,26,16,45,478.0,59.0,1.35,26.5,166.0,216.88,155.87
2016,10,26,17,0,408.0,49.0,1.1,26.0,117.0,160.57,108.73
2016,10,26,17,15,285.0,35.5,1.1,25.0,74.5,98.31,59.62
2016,10,26,17,30,162.0,22.0,1.1,24.0,32.0,46.79,6.07
2016,10,26,17,45,81.0,11.0,1.1,23.5,16.0,17.01,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,8.85,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,28.21,0.0
2016,10,27,7,15,191.5,35.5,1.75,18.5,61.0,77.64,47.16
2016,10,27,7,30,308.0,53.0,1.9,19.0,100.0,135.17,94.07
2016,10,27,7,45,395.5,64.0,2.05,19.5,148.5,190.53,140.73
2016,10,27,8,0,483.0,75.0,2.2,20.0,197.0,256.89,196.69
2016,10,27,8,15,537.0,83.0,2.05,21.0,247.0,314.5,244.88
2016,10,27,8,30,591.0,91.0,1.9,22.0,297.0,376.76,295.09
2016,10,27,8,45,633.0,95.5,1.8,23.0,346.0,433.41,339.33
2016,10,27,9,0,675.0,100.0,1.7,24.0,395.0,492.56,383.68
2016,10,27,9,15,701.5,104.5,1.5,24.5,439.5,544.49,421.19
2016,10,27,9,30,728.0,109.0,1.3,25.0,484.0,596.72,457.23
2016,10,27,9,45,747.5,112.5,1.15,25.5,523.5,643.03,487.84
2016,10,27,10,0,767.0,116.0,1.0,26.0,563.0,688.4,516.47
2016,10,27,10,15,781.0,118.5,1.05,26.5,595.5,725.13,539.33
2016,10,27,10,30,795.0,121.0,1.1,27.0,628.0,762.06,562.17
2016,10,27,10,45,803.5,123.5,1.2,27.5,653.5,792.42,581.03
2016,10,27,11,0,812.0,126.0,1.3,28.0,679.0,820.15,598.16
2016,10,27,11,15,818.5,127.0,1.4,28.0,696.5,841.77,612.5
2016,10,27,11,30,825.0,128.0,1.5,28.0,714.0,860.37,625.02
2016,10,27,11,45,851.5,116.5,1.65,28.5,728.0,879.55,637.34
2016,10,27,12,0,878.0,105.0,1.8,29.0,742.0,890.37,644.27
2016,10,27,12,15,878.5,105.0,1.85,29.0,742.5,892.89,646.23
2016,10,27,12,30,879.0,105.0,1.9,29.0,743.0,891.88,646.13
2016,10,27,12,45,877.0,104.5,1.95,29.0,735.0,884.61,642.13
2016,10,27,13,0,875.0,104.0,2.0,29.0,727.0,873.86,636.03
2016,10,27,13,15,870.0,103.0,2.0,29.0,710.5,856.61,625.32
2016,10,27,13,30,865.0,102.0,2.0,29.0,694.0,836.12,612.62
2016,10,27,13,45,858.0,100.5,2.05,29.0,670.0,810.35,596.87
2016,10,27,14,0,851.0,99.0,2.1,29.0,646.0,785.94,582.03
2016,10,27,14,15,839.0,97.0,2.1,29.0,614.0,749.99,558.89
2016,10,27,14,30,827.0,95.0,2.1,29.0,582.0,711.81,534.11
2016,10,27,14,45,804.0,94.5,2.15,29.0,542.0,665.69,503.8
2016,10,27,15,0,781.0,94.0,2.2,29.0,502.0,618.64,470.6
2016,10,27,15,15,757.5,90.5,2.2,28.5,457.5,567.44,434.27
2016,10,27,15,30,734.0,87.0,2.2,28.0,413.0,517.37,397.57
2016,10,27,15,45,702.0,82.0,2.25,28.0,365.0,460.13,353.74
2016,10,27,16,0,670.0,77.0,2.3,28.0,317.0,404.26,309.56
2016,10,27,16,15,621.0,71.0,2.05,27.0,266.0,342.0,259.79
2016,10,27,16,30,572.0,65.0,1.8,26.0,215.0,283.66,211.6
2016,10,27,16,45,501.0,56.0,1.55,25.5,165.5,219.78,158.14
2016,10,27,17,0,430.0,47.0,1.3,25.0,116.0,163.18,110.34
2016,10,27,17,15,304.0,34.0,1.25,24.0,73.5,99.89,59.98
2016,10,27,17,30,178.0,21.0,1.2,23.0,31.0,47.6,1.09
2016,10,27,17,45,89.0,10.5,1.2,22.5,15.5,17.0,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,84.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,169.0,17.0,0.9,16.0,24.0,39.41,0.0
2016,10,28,7,15,307.5,30.0,1.0,16.5,66.5,92.67,54.12
2016,10,28,7,30,446.0,43.0,1.1,17.0,109.0,157.5,107.73
2016,10,28,7,45,530.0,51.0,1.25,18.0,160.5,216.92,158.71
2016,10,28,8,0,614.0,59.0,1.4,19.0,212.0,285.1,216.69
2016,10,28,8,15,664.0,64.5,1.5,20.0,264.5,345.08,267.59
2016,10,28,8,30,714.0,70.0,1.6,21.0,317.0,408.03,319.15
2016,10,28,8,45,749.5,74.0,1.75,22.0,367.5,466.65,365.81
2016,10,28,9,0,785.0,78.0,1.9,23.0,418.0,526.86,412.01
2016,10,28,9,15,808.0,81.0,2.0,23.5,463.5,579.7,451.87
2016,10,28,9,30,831.0,84.0,2.1,24.0,509.0,632.23,490.36
2016,10,28,9,45,849.5,86.0,2.25,24.5,549.5,679.95,524.55
2016,10,28,10,0,868.0,88.0,2.4,25.0,590.0,726.33,555.58
2016,10,28,10,15,879.5,89.5,2.45,25.0,623.5,761.43,578.9
2016,10,28,10,30,891.0,91.0,2.5,25.0,657.0,797.77,603.03
2016,10,28,10,45,900.5,91.5,2.55,25.5,683.0,828.82,622.2
2016,10,28,11,0,910.0,92.0,2.6,26.0,709.0,856.99,639.34
2016,10,28,11,15,915.0,93.0,2.6,26.0,726.5,878.84,653.11
2016,10,28,11,30,920.0,94.0,2.6,26.0,744.0,897.3,664.72
2016,10,28,11,45,925.0,93.0,2.6,26.5,753.5,910.05,671.33
2016,10,28,12,0,930.0,92.0,2.6,27.0,763.0,919.2,675.69
2016,10,28,12,15,930.0,92.0,2.6,27.0,763.0,921.39,676.97
2016,10,28,12,30,930.0,92.0,2.6,27.0,763.0,919.84,675.99
2016,10,28,12,45,668.0,197.5,2.6,27.5,677.0,810.15,601.58
2016,10,28,13,0,406.0,303.0,2.6,28.0,591.0,680.04,505.37
2016,10,28,13,15,660.0,196.0,2.6,28.0,651.0,785.49,585.95
2016,10,28,13,30,914.0,89.0,2.6,28.0,711.0,860.08,636.63
2016,10,28,13,45,905.5,88.0,2.6,28.0,685.5,832.64,618.35
2016,10,28,14,0,897.0,87.0,2.6,28.0,660.0,802.22,598.88
2016,10,28,14,15,885.5,85.5,2.55,28.0,627.0,766.19,575.21
2016,10,28,14,30,874.0,84.0,2.5,28.0,594.0,727.78,549.77
2016,10,28,14,45,857.5,81.5,2.5,28.0,554.5,682.66,519.68
2016,10,28,15,0,841.0,79.0,2.5,28.0,515.0,639.05,489.1
2016,10,28,15,15,819.0,76.5,2.45,27.5,470.0,587.55,452.04
2016,10,28,15,30,797.0,74.0,2.4,27.0,425.0,535.58,413.52
2016,10,28,15,45,766.0,70.0,2.4,27.0,375.5,477.21,368.33
2016,10,28,16,0,735.0,66.0,2.4,27.0,326.0,419.93,322.53
2016,10,28,16,15,688.0,61.0,2.1,26.0,274.0,356.45,271.22
2016,10,28,16,30,641.0,56.0,1.8,25.0,222.0,297.49,221.84
2016,10,28,16,45,565.5,49.0,1.5,24.5,170.5,230.87,165.58
2016,10,28,17,0,490.0,42.0,1.2,24.0,119.0,171.94,115.38
2016,10,28,17,15,355.5,30.5,1.15,23.0,75.0,105.5,62.08
2016,10,28,17,30,221.0,19.0,1.1,22.0,31.0,50.64,0.0
2016,10,28,17,45,110.5,9.5,1.1,21.5,15.5,17.48,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
