Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,71.5,8.5,1.5,15.5,11.5,0.0,0.0
2016,10,29,7,0,143.0,17.0,1.6,16.0,23.0,33.58,0.0
2016,10,29,7,15,287.5,30.0,1.85,17.0,64.5,88.75,51.15
2016,10,29,7,30,432.0,43.0,2.1,18.0,106.0,153.55,104.61
2016,10,29,7,45,523.5,50.0,2.4,19.0,157.5,213.14,155.64
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,282.26,214.65
2016,10,29,8,15,664.5,62.0,2.75,20.5,260.5,341.37,265.84
2016,10,29,8,30,714.0,67.0,2.8,21.0,312.0,403.48,317.99
2016,10,29,8,45,752.0,70.0,2.9,22.0,362.0,462.1,365.28
2016,10,29,9,0,790.0,73.0,3.0,23.0,412.0,522.54,412.26
2016,10,29,9,15,812.0,75.5,3.05,23.5,457.0,574.31,451.85
2016,10,29,9,30,834.0,78.0,3.1,24.0,502.0,625.67,489.97
2016,10,29,9,45,849.5,80.5,3.15,25.0,541.5,671.89,522.01
2016,10,29,10,0,865.0,83.0,3.2,26.0,581.0,713.05,548.14
2016,10,29,10,15,876.0,85.0,3.2,26.0,613.5,751.73,574.1
2016,10,29,10,30,887.0,87.0,3.2,26.0,646.0,788.06,598.22
2016,10,29,10,45,893.5,88.5,3.25,26.5,671.0,817.65,616.58
2016,10,29,11,0,900.0,90.0,3.3,27.0,696.0,844.24,632.84
2016,10,29,11,15,905.0,90.5,3.3,27.0,713.0,865.3,646.31
2016,10,29,11,30,910.0,91.0,3.3,27.0,730.0,883.02,657.62
2016,10,29,11,45,913.0,91.0,3.35,27.5,739.0,895.0,664.16
2016,10,29,12,0,916.0,91.0,3.4,28.0,748.0,903.41,668.46
2016,10,29,12,15,915.5,91.0,3.4,28.0,748.0,905.11,669.45
2016,10,29,12,30,915.0,91.0,3.4,28.0,748.0,903.15,668.18
2016,10,29,12,45,912.5,90.5,3.45,28.5,739.5,895.23,662.08
2016,10,29,13,0,910.0,90.0,3.5,29.0,731.0,883.72,653.75
2016,10,29,13,15,905.0,89.0,3.5,29.0,714.0,866.02,642.41
2016,10,29,13,30,900.0,88.0,3.5,29.0,697.0,844.97,628.93
2016,10,29,13,45,892.0,87.0,3.55,29.0,672.0,818.26,611.89
2016,10,29,14,0,884.0,86.0,3.6,29.0,647.0,788.62,592.81
2016,10,29,14,15,872.5,84.5,3.6,29.0,615.0,753.02,569.28
2016,10,29,14,30,861.0,83.0,3.6,29.0,583.0,715.08,543.97
2016,10,29,14,45,832.5,85.0,3.6,29.0,541.5,670.63,513.78
2016,10,29,15,0,804.0,87.0,3.6,29.0,500.0,621.97,478.44
2016,10,29,15,15,780.5,83.5,3.55,28.5,455.5,570.05,440.63
2016,10,29,15,30,757.0,80.0,3.5,28.0,411.0,517.9,401.51
2016,10,29,15,45,722.5,76.5,3.45,28.0,362.5,460.23,356.25
2016,10,29,16,0,688.0,73.0,3.4,28.0,314.0,405.24,311.74
2016,10,29,16,15,638.5,67.0,3.0,27.0,263.0,342.19,260.65
2016,10,29,16,30,589.0,61.0,2.6,26.0,212.0,283.09,211.23
2016,10,29,16,45,510.0,53.0,2.25,25.5,161.5,217.35,155.97
2016,10,29,17,0,431.0,45.0,1.9,25.0,111.0,159.74,107.3
2016,10,29,17,15,215.5,36.0,1.75,24.0,69.0,84.25,50.5
2016,10,29,17,30,0.0,27.0,1.6,23.0,27.0,27.2,0.0
2016,10,29,17,45,0.0,13.5,1.5,22.5,13.5,13.27,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,27.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,55.0,16.0,1.5,18.0,18.0,22.14,0.0
2016,10,30,7,15,178.0,34.0,1.75,18.5,56.5,73.34,42.68
2016,10,30,7,30,301.0,52.0,2.0,19.0,95.0,131.42,90.67
2016,10,30,7,45,397.5,62.0,2.3,20.0,144.0,187.3,137.29
2016,10,30,8,0,494.0,72.0,2.6,21.0,193.0,255.16,194.07
2016,10,30,8,15,550.0,80.0,2.6,21.5,243.5,313.73,243.82
2016,10,30,8,30,606.0,88.0,2.6,22.0,294.0,377.09,296.13
2016,10,30,8,45,657.0,90.0,2.6,23.0,344.0,435.9,342.92
2016,10,30,9,0,708.0,92.0,2.6,24.0,394.0,497.93,390.58
2016,10,30,9,15,734.0,96.0,2.5,24.5,439.0,550.11,429.66
2016,10,30,9,30,760.0,100.0,2.4,25.0,484.0,602.46,467.56
2016,10,30,9,45,781.0,102.5,2.3,25.5,523.5,647.88,499.3
2016,10,30,10,0,802.0,105.0,2.2,26.0,563.0,694.04,530.08
2016,10,30,10,15,815.5,107.0,2.1,26.5,596.0,732.8,553.99
2016,10,30,10,30,829.0,109.0,2.0,27.0,629.0,769.54,576.05
2016,10,30,10,45,842.0,109.0,1.95,27.5,655.0,801.4,594.83
2016,10,30,11,0,855.0,109.0,1.9,28.0,681.0,830.72,611.71
2016,10,30,11,15,861.0,110.0,1.9,28.0,698.5,852.5,625.18
2016,10,30,11,30,867.0,111.0,1.9,28.0,716.0,871.12,636.69
2016,10,30,11,45,882.5,105.5,1.9,28.5,728.0,882.29,642.15
2016,10,30,12,0,898.0,100.0,1.9,29.0,740.0,895.29,648.97
2016,10,30,12,15,898.0,99.5,1.95,29.0,740.5,896.83,650.26
2016,10,30,12,30,898.0,99.0,2.0,29.0,741.0,894.77,649.47
2016,10,30,12,45,899.5,97.0,2.1,29.5,733.5,888.76,645.46
2016,10,30,13,0,901.0,95.0,2.2,30.0,726.0,879.14,639.22
2016,10,30,13,15,896.0,94.5,2.25,30.0,709.5,862.15,629.09
2016,10,30,13,30,891.0,94.0,2.3,30.0,693.0,841.83,616.88
2016,10,30,13,45,886.0,91.5,2.35,30.0,669.0,816.11,601.08
2016,10,30,14,0,881.0,89.0,2.4,30.0,645.0,787.32,583.2
2016,10,30,14,15,870.0,87.0,2.45,30.0,613.0,751.69,560.55
2016,10,30,14,30,859.0,85.0,2.5,30.0,581.0,713.7,536.08
2016,10,30,14,45,845.5,82.0,2.55,30.0,542.5,674.09,510.17
2016,10,30,15,0,832.0,79.0,2.6,30.0,504.0,629.16,478.65
2016,10,30,15,15,810.5,76.0,2.6,29.5,459.5,577.98,442.12
2016,10,30,15,30,789.0,73.0,2.6,29.0,415.0,526.32,404.05
2016,10,30,15,45,759.5,69.0,2.6,29.0,366.5,469.33,359.95
2016,10,30,16,0,730.0,65.0,2.6,29.0,318.0,413.31,315.16
2016,10,30,16,15,683.0,60.0,2.25,28.0,266.5,350.4,264.4
2016,10,30,16,30,636.0,55.0,1.9,27.0,215.0,292.06,215.64
2016,10,30,16,45,562.5,47.5,1.6,26.5,164.0,226.19,160.26
2016,10,30,17,0,489.0,40.0,1.3,26.0,113.0,167.82,110.75
2016,10,30,17,15,350.5,28.5,1.25,25.0,70.0,101.35,57.5
2016,10,30,17,30,212.0,17.0,1.2,24.0,27.0,46.32,0.0
2016,10,30,17,45,106.0,8.5,1.2,23.0,13.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,86.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,172.0,15.0,1.1,15.0,20.0,34.56,0.0
2016,10,31,7,15,322.5,27.0,1.35,16.0,62.5,91.02,50.02
2016,10,31,7,30,473.0,39.0,1.6,17.0,105.0,157.58,106.18
2016,10,31,7,45,561.0,46.0,1.9,18.0,157.0,217.95,158.36
2016,10,31,8,0,649.0,53.0,2.2,19.0,209.0,286.4,217.29
2016,10,31,8,15,697.5,58.0,2.25,19.5,261.5,346.73,269.76
2016,10,31,8,30,746.0,63.0,2.3,20.0,314.0,410.77,323.57
2016,10,31,8,45,781.0,66.0,2.4,21.0,364.0,469.16,370.78
2016,10,31,9,0,816.0,69.0,2.5,22.0,414.0,529.02,417.35
2016,10,31,9,15,837.0,71.5,2.6,22.5,459.0,581.12,457.33
2016,10,31,9,30,858.0,74.0,2.7,23.0,504.0,629.71,493.66
2016,10,31,9,45,873.5,76.0,2.8,24.0,543.5,675.85,525.76
2016,10,31,10,0,889.0,78.0,2.9,25.0,583.0,720.39,554.47
2016,10,31,10,15,899.0,80.0,2.9,25.0,615.5,758.96,580.25
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,795.05,604.11
2016,10,31,10,45,915.5,83.0,2.95,25.5,673.0,824.53,622.35
2016,10,31,11,0,922.0,84.0,3.0,26.0,698.0,850.94,638.45
2016,10,31,11,15,925.5,85.0,3.05,26.5,714.5,871.62,650.64
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,888.84,660.58
2016,10,31,11,45,927.0,88.0,3.15,27.5,738.5,898.88,665.81
2016,10,31,12,0,925.0,90.0,3.2,28.0,746.0,905.22,668.73
2016,10,31,12,15,924.0,90.0,3.2,28.0,745.5,906.5,669.44
2016,10,31,12,30,923.0,90.0,3.2,28.0,745.0,904.08,667.88
2016,10,31,12,45,919.0,90.0,3.25,28.5,736.0,895.4,661.31
2016,10,31,13,0,915.0,90.0,3.3,29.0,727.0,883.13,652.52
2016,10,31,13,15,909.5,89.0,3.3,29.0,709.5,864.99,640.94
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,843.51,627.2
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.5,815.61,609.41
2016,10,31,14,0,885.0,86.0,3.4,29.0,641.0,784.83,589.61
2016,10,31,14,15,872.5,84.5,3.4,29.0,608.0,748.59,565.67
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,710.07,539.99
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,668.54,511.92
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,622.07,478.3
2016,10,31,15,15,412.0,96.5,3.3,28.5,305.0,361.6,281.92
2016,10,31,15,30,0.0,114.0,3.2,28.0,114.0,111.65,83.58
2016,10,31,15,45,354.5,90.0,3.15,28.0,211.5,283.29,221.39
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,403.24,310.27
2016,10,31,16,15,660.0,60.5,2.7,27.0,258.0,341.19,259.04
2016,10,31,16,30,611.0,55.0,2.3,26.0,207.0,282.05,209.37
2016,10,31,16,45,531.0,47.5,1.9,25.0,157.0,215.84,153.88
2016,10,31,17,0,451.0,40.0,1.5,24.0,107.0,157.87,104.95
2016,10,31,17,15,312.0,28.5,1.45,23.0,65.5,93.82,53.15
2016,10,31,17,30,173.0,17.0,1.4,22.0,24.0,38.2,0.0
2016,10,31,17,45,86.5,8.5,1.35,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,21.95,0.0
2016,11,1,7,15,207.5,29.0,2.6,20.5,53.5,72.04,38.61
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,132.07,88.67
2016,11,1,7,45,432.5,53.5,3.2,21.5,139.0,188.16,136.07
2016,11,1,8,0,522.0,63.0,3.5,22.0,187.0,253.67,191.7
2016,11,1,8,15,576.5,69.5,3.65,22.5,236.5,311.08,241.09
2016,11,1,8,30,631.0,76.0,3.8,23.0,286.0,373.09,293.03
2016,11,1,8,45,671.5,80.0,4.0,23.5,334.5,429.57,339.5
2016,11,1,9,0,712.0,84.0,4.2,24.0,383.0,488.33,386.46
2016,11,1,9,15,737.5,87.5,4.2,24.5,427.0,538.2,425.11
2016,11,1,9,30,763.0,91.0,4.2,25.0,471.0,589.53,463.7
2016,11,1,9,45,785.5,92.0,4.25,26.0,510.0,635.86,496.78
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,681.32,527.55
2016,11,1,10,15,561.0,183.5,4.3,27.0,509.0,622.67,480.16
2016,11,1,10,30,314.0,274.0,4.3,27.0,469.0,540.31,413.9
2016,11,1,10,45,584.0,186.5,4.3,27.5,566.5,679.03,520.4
2016,11,1,11,0,854.0,99.0,4.3,28.0,664.0,809.8,612.54
2016,11,1,11,15,859.5,99.5,4.3,28.5,681.0,830.33,624.09
2016,11,1,11,30,865.0,100.0,4.3,29.0,698.0,847.72,634.16
2016,11,1,11,45,559.5,219.0,4.3,29.5,607.5,729.03,547.85
2016,11,1,12,0,254.0,338.0,4.3,30.0,517.0,580.75,433.82
2016,11,1,12,15,571.5,215.0,4.3,30.0,618.5,740.08,556.14
2016,11,1,12,30,889.0,92.0,4.3,30.0,720.0,874.46,649.8
2016,11,1,12,45,886.0,92.0,4.3,30.0,712.0,866.85,643.97
2016,11,1,13,0,883.0,92.0,4.3,30.0,704.0,855.77,636.83
2016,11,1,13,15,534.5,206.0,4.3,30.0,574.0,681.24,513.5
2016,11,1,13,30,186.0,320.0,4.3,30.0,444.0,493.95,370.93
2016,11,1,13,45,520.0,204.5,4.3,30.0,532.5,646.61,491.0
2016,11,1,14,0,854.0,89.0,4.3,30.0,621.0,762.0,576.15
2016,11,1,14,15,481.0,174.5,4.25,30.0,471.5,556.24,425.21
2016,11,1,14,30,108.0,260.0,4.2,30.0,322.0,346.58,262.98
2016,11,1,14,45,134.5,243.0,4.2,30.0,314.5,349.35,266.68
2016,11,1,15,0,161.0,226.0,4.2,30.0,307.0,342.89,262.75
2016,11,1,15,15,457.5,150.0,4.1,29.5,351.0,442.66,343.01
2016,11,1,15,30,754.0,74.0,4.0,29.0,395.0,504.59,391.46
2016,11,1,15,45,718.0,70.5,3.95,29.0,347.0,446.74,345.32
2016,11,1,16,0,682.0,67.0,3.9,29.0,299.0,391.59,300.47
2016,11,1,16,15,632.0,61.5,3.45,28.5,249.0,329.72,249.56
2016,11,1,16,30,582.0,56.0,3.0,28.0,199.0,271.87,200.65
2016,11,1,16,45,496.0,48.5,2.65,27.5,149.5,205.67,145.44
2016,11,1,17,0,410.0,41.0,2.3,27.0,100.0,148.4,97.63
2016,11,1,17,15,271.5,28.5,2.2,26.5,60.5,86.06,47.52
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,32.04,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,14.15,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,60.81,32.13
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,114.75,77.8
2016,11,2,7,45,341.5,61.5,3.15,22.5,129.0,169.09,122.47
2016,11,2,8,0,441.0,73.0,3.4,23.0,176.0,234.35,176.79
2016,11,2,8,15,243.0,101.0,3.55,23.0,160.0,206.44,160.43
2016,11,2,8,30,45.0,129.0,3.7,23.0,144.0,152.75,119.26
2016,11,2,8,45,352.5,112.5,3.85,23.5,257.5,302.88,240.36
2016,11,2,9,0,660.0,96.0,4.0,24.0,371.0,471.8,373.57
2016,11,2,9,15,687.5,100.0,4.05,24.5,414.5,522.44,412.36
2016,11,2,9,30,715.0,104.0,4.1,25.0,458.0,573.49,450.87
2016,11,2,9,45,370.5,160.0,4.15,26.0,344.5,429.32,336.46
2016,11,2,10,0,26.0,216.0,4.2,27.0,231.0,233.73,178.63
2016,11,2,10,15,26.5,228.5,4.15,27.0,244.5,247.5,189.21
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,261.28,199.35
2016,11,2,10,45,28.5,250.5,4.05,27.5,269.0,280.46,213.16
2016,11,2,11,0,30.0,260.0,4.0,28.0,280.0,292.3,221.36
2016,11,2,11,15,104.0,297.0,3.9,28.0,368.5,394.4,299.53
2016,11,2,11,30,178.0,334.0,3.8,28.0,457.0,507.63,383.42
2016,11,2,11,45,499.0,228.0,3.75,28.0,577.0,685.72,519.6
2016,11,2,12,0,820.0,122.0,3.7,28.0,697.0,850.54,636.45
2016,11,2,12,15,458.5,228.5,3.6,28.0,550.0,655.82,495.19
2016,11,2,12,30,97.0,335.0,3.5,28.0,403.0,432.95,324.97
2016,11,2,12,45,56.5,288.5,3.4,28.0,328.5,346.71,261.41
2016,11,2,13,0,16.0,242.0,3.3,28.0,254.0,254.15,191.29
2016,11,2,13,15,402.0,182.5,3.15,28.0,449.0,543.83,417.64
2016,11,2,13,30,788.0,123.0,3.0,28.0,644.0,787.57,592.45
2016,11,2,13,45,773.5,123.0,2.95,28.0,619.0,759.06,571.45
2016,11,2,14,0,759.0,123.0,2.9,28.0,594.0,730.78,552.6
2016,11,2,14,15,744.5,120.5,2.8,28.0,562.5,695.25,528.37
2016,11,2,14,30,730.0,118.0,2.7,28.0,531.0,657.97,502.21
2016,11,2,14,45,678.5,125.0,2.65,28.0,488.5,604.66,463.29
2016,11,2,15,0,627.0,132.0,2.6,28.0,446.0,552.58,424.72
2016,11,2,15,15,597.0,126.5,2.45,27.5,403.5,502.0,387.5
2016,11,2,15,30,567.0,121.0,2.3,27.0,361.0,452.21,349.94
2016,11,2,15,45,514.5,116.0,2.2,27.0,313.5,390.89,302.21
2016,11,2,16,0,462.0,111.0,2.1,27.0,266.0,335.88,258.33
2016,11,2,16,15,402.5,100.0,1.9,26.5,219.0,275.9,210.24
2016,11,2,16,30,343.0,89.0,1.7,26.0,172.0,221.45,165.7
2016,11,2,16,45,252.0,74.0,1.55,25.5,127.0,156.37,113.24
2016,11,2,17,0,161.0,59.0,1.4,25.0,82.0,105.22,72.42
2016,11,2,17,15,80.5,36.0,1.5,24.5,47.5,57.03,33.01
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.78,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.97,0.0
2016,11,3,7,15,0.0,7.5,1.2,21.0,7.5,7.23,0.0
2016,11,3,7,30,0.0,13.0,1.4,21.0,13.0,12.53,4.49
2016,11,3,7,45,0.0,21.0,1.6,21.5,21.0,20.26,11.07
2016,11,3,8,0,0.0,29.0,1.8,22.0,29.0,27.99,17.6
2016,11,3,8,15,0.0,37.0,1.85,22.0,37.0,35.72,24.1
2016,11,3,8,30,0.0,45.0,1.9,22.0,45.0,43.46,30.5
2016,11,3,8,45,0.0,47.5,1.95,22.5,47.5,45.88,32.37
2016,11,3,9,0,0.0,50.0,2.0,23.0,50.0,48.3,34.19
2016,11,3,9,15,0.0,80.0,2.0,23.0,80.0,77.37,57.75
2016,11,3,9,30,0.0,110.0,2.0,23.0,110.0,107.22,81.6
2016,11,3,9,45,9.5,158.0,2.0,23.0,163.5,162.1,125.21
2016,11,3,10,0,19.0,206.0,2.0,23.0,217.0,218.41,169.07
2016,11,3,10,15,62.0,245.0,1.9,23.0,282.5,298.53,231.24
2016,11,3,10,30,105.0,284.0,1.8,23.0,348.0,375.42,289.35
2016,11,3,10,45,283.0,268.5,1.75,23.5,451.0,516.8,396.49
2016,11,3,11,0,461.0,253.0,1.7,24.0,554.0,658.32,498.58
2016,11,3,11,15,377.5,284.5,1.6,24.0,535.5,624.1,470.35
2016,11,3,11,30,294.0,316.0,1.5,24.0,517.0,593.91,446.09
2016,11,3,11,45,251.5,327.5,1.45,24.5,501.0,564.58,423.35
2016,11,3,12,0,209.0,339.0,1.4,25.0,485.0,542.39,405.46
2016,11,3,12,15,128.5,321.5,1.3,25.0,411.5,454.23,340.49
2016,11,3,12,30,48.0,304.0,1.2,25.0,338.0,356.66,267.74
2016,11,3,12,45,24.0,186.5,1.2,25.0,203.5,209.68,158.64
2016,11,3,13,0,0.0,69.0,1.2,25.0,69.0,66.77,47.6
2016,11,3,13,15,0.0,62.0,1.25,25.0,62.0,59.98,42.43
2016,11,3,13,30,0.0,55.0,1.3,25.0,55.0,53.2,37.09
2016,11,3,13,45,0.0,39.0,1.4,25.0,39.0,37.7,24.75
2016,11,3,14,0,0.0,23.0,1.5,25.0,23.0,22.22,12.33
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,16.42,7.67
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.62,2.99
2016,11,3,14,45,0.0,10.5,1.65,25.0,10.5,10.14,2.61
2016,11,3,15,0,0.0,10.0,1.7,25.0,10.0,9.65,2.23
2016,11,3,15,15,3.5,78.0,1.65,24.5,79.5,77.5,57.58
2016,11,3,15,30,7.0,146.0,1.6,24.0,149.0,148.73,114.92
2016,11,3,15,45,3.5,128.5,1.6,24.0,130.0,129.16,99.38
2016,11,3,16,0,0.0,111.0,1.6,24.0,111.0,109.95,84.17
2016,11,3,16,15,239.0,88.5,1.5,23.5,145.5,192.67,149.07
2016,11,3,16,30,478.0,66.0,1.4,23.0,180.0,244.46,183.55
2016,11,3,16,45,385.5,56.5,1.3,23.0,133.5,180.19,129.61
2016,11,3,17,0,293.0,47.0,1.2,23.0,87.0,125.38,84.28
2016,11,3,17,15,146.5,31.5,1.15,22.5,51.5,65.94,36.69
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,15.73,0.0
2016,11,3,17,45,0.0,8.0,1.05,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.91,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,20.35,7.81
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,36.37,23.92
2016,11,4,7,45,1.5,58.5,3.4,18.0,59.0,58.52,42.95
2016,11,4,8,0,3.0,80.0,3.5,18.0,81.0,80.74,61.91
2016,11,4,8,15,11.0,100.0,3.55,18.0,103.5,104.0,81.44
2016,11,4,8,30,19.0,120.0,3.6,18.0,126.0,128.11,101.46
2016,11,4,8,45,9.5,97.5,3.7,18.5,100.5,100.12,78.07
2016,11,4,9,0,0.0,75.0,3.8,19.0,75.0,72.52,54.87
2016,11,4,9,15,0.0,92.5,3.8,19.0,92.5,89.83,69.0
2016,11,4,9,30,0.0,110.0,3.8,19.0,110.0,107.24,83.04
2016,11,4,9,45,1.0,140.5,3.8,19.5,141.0,138.59,108.09
2016,11,4,10,0,2.0,171.0,3.8,20.0,172.0,170.27,133.0
2016,11,4,10,15,1.5,170.0,3.75,20.0,171.0,168.65,131.34
2016,11,4,10,30,1.0,169.0,3.7,20.0,170.0,167.09,129.82
2016,11,4,10,45,2.5,176.5,3.65,20.5,178.0,175.78,136.29
2016,11,4,11,0,4.0,184.0,3.6,21.0,186.0,184.56,142.8
2016,11,4,11,15,3.0,176.5,3.55,21.0,178.5,176.07,135.88
2016,11,4,11,30,2.0,169.0,3.5,21.0,171.0,167.6,129.06
2016,11,4,11,45,1.0,147.0,3.5,21.5,148.0,144.56,110.52
2016,11,4,12,0,0.0,125.0,3.5,22.0,125.0,121.71,92.17
2016,11,4,12,15,0.0,75.0,3.45,22.0,75.0,72.59,53.01
2016,11,4,12,30,0.0,25.0,3.4,22.0,25.0,24.17,13.99
2016,11,4,12,45,0.0,86.0,3.35,22.0,86.0,83.25,61.66
2016,11,4,13,0,0.0,147.0,3.3,22.0,147.0,143.73,109.76
2016,11,4,13,15,0.0,149.5,3.25,22.0,149.5,146.28,111.77
2016,11,4,13,30,0.0,152.0,3.2,22.0,152.0,148.85,113.92
2016,11,4,13,45,2.5,169.0,3.2,22.0,170.5,168.13,129.39
2016,11,4,14,0,5.0,186.0,3.2,22.0,189.0,187.52,144.92
2016,11,4,14,15,2.5,172.5,3.15,22.0,174.0,171.92,132.76
2016,11,4,14,30,0.0,159.0,3.1,22.0,159.0,156.52,120.78
2016,11,4,14,45,0.0,130.5,3.1,22.0,130.5,127.73,98.13
2016,11,4,15,0,0.0,102.0,3.1,22.0,102.0,99.18,75.43
2016,11,4,15,15,0.0,61.0,3.0,21.5,61.0,58.96,43.0
2016,11,4,15,30,0.0,20.0,2.9,21.0,20.0,19.3,10.42
2016,11,4,15,45,0.0,17.5,2.85,21.0,17.5,16.88,8.45
2016,11,4,16,0,0.0,15.0,2.8,21.0,15.0,14.47,6.46
2016,11,4,16,15,0.0,12.0,2.6,20.5,12.0,11.57,4.06
2016,11,4,16,30,0.0,9.0,2.4,20.0,9.0,8.67,1.62
2016,11,4,16,45,0.0,6.5,2.25,20.0,6.5,6.26,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.85,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.93,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.95,0.0
2016,11,5,7,15,0.0,16.0,3.2,17.0,16.0,15.44,4.1
2016,11,5,7,30,0.0,29.0,3.3,17.0,29.0,28.01,17.16
2016,11,5,7,45,0.0,47.5,3.4,17.5,47.5,46.47,33.06
2016,11,5,8,0,0.0,66.0,3.5,18.0,66.0,64.95,48.81
2016,11,5,8,15,0.0,85.0,3.45,18.0,85.0,83.93,64.85
2016,11,5,8,30,0.0,104.0,3.4,18.0,104.0,102.93,80.64
2016,11,5,8,45,0.0,59.0,3.4,18.5,59.0,57.01,42.21
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,13.51,5.69
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,10.13,2.82
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,6.76,0.0
2016,11,5,9,45,0.0,8.5,3.15,20.5,8.5,8.21,1.15
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,9.66,2.32
2016,11,5,10,15,0.0,46.0,3.0,21.0,46.0,44.46,30.88
2016,11,5,10,30,0.0,82.0,2.9,21.0,82.0,79.34,59.12
2016,11,5,10,45,0.0,94.5,2.85,21.5,94.5,91.49,68.65
2016,11,5,11,0,0.0,107.0,2.8,22.0,107.0,103.85,78.28
2016,11,5,11,15,30.0,205.0,2.75,22.0,225.5,233.71,181.39
2016,11,5,11,30,60.0,303.0,2.7,22.0,344.0,365.28,281.99
2016,11,5,11,45,38.0,274.0,2.65,22.5,300.0,315.29,242.4
2016,11,5,12,0,16.0,245.0,2.6,23.0,256.0,257.5,197.31
2016,11,5,12,15,20.0,256.0,2.55,23.0,270.0,272.38,208.92
2016,11,5,12,30,24.0,267.0,2.5,23.0,284.0,287.28,220.31
2016,11,5,12,45,12.0,192.5,2.5,23.0,201.0,199.98,153.11
2016,11,5,13,0,0.0,118.0,2.5,23.0,118.0,114.76,86.25
2016,11,5,13,15,227.0,186.0,2.5,23.0,333.5,391.13,307.45
2016,11,5,13,30,454.0,254.0,2.5,23.0,549.0,653.19,501.96
2016,11,5,13,45,231.5,228.0,2.55,23.5,378.5,431.87,334.52
2016,11,5,14,0,9.0,202.0,2.6,24.0,208.0,207.13,158.39
2016,11,5,14,15,110.0,227.0,2.6,23.5,289.0,321.63,250.71
2016,11,5,14,30,211.0,252.0,2.6,23.0,370.0,416.88,325.43
2016,11,5,14,45,168.5,235.0,2.65,23.0,324.5,362.86,283.71
2016,11,5,15,0,126.0,218.0,2.7,23.0,279.0,311.53,244.14
2016,11,5,15,15,328.5,169.5,2.7,22.5,310.0,378.23,299.73
2016,11,5,15,30,531.0,121.0,2.7,22.0,341.0,426.92,338.78
2016,11,5,15,45,470.0,119.5,2.7,22.0,296.5,369.82,292.52
2016,11,5,16,0,409.0,118.0,2.7,22.0,252.0,317.34,249.59
2016,11,5,16,15,359.0,103.5,2.55,21.5,206.5,260.54,202.92
2016,11,5,16,30,309.0,89.0,2.4,21.0,161.0,208.35,159.14
2016,11,5,16,45,236.5,71.0,2.3,21.0,118.0,147.83,108.65
2016,11,5,17,0,164.0,53.0,2.2,21.0,75.0,98.87,68.07
2016,11,5,17,15,82.0,31.5,2.15,20.5,42.5,51.38,27.38
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,9.83,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.5,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,47.02,18.59
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,107.02,72.4
2016,11,6,7,45,333.5,56.5,2.4,16.0,118.0,159.3,116.85
2016,11,6,8,0,425.0,69.0,2.6,16.0,163.0,221.61,170.4
2016,11,6,8,15,212.5,65.5,2.7,16.5,112.5,158.65,125.13
2016,11,6,8,30,0.0,62.0,2.8,17.0,62.0,59.92,44.95
2016,11,6,8,45,0.5,99.0,2.9,17.5,99.0,97.35,76.07
2016,11,6,9,0,1.0,136.0,3.0,18.0,136.0,135.39,107.0
2016,11,6,9,15,108.5,172.5,3.05,18.0,224.5,245.67,197.74
2016,11,6,9,30,216.0,209.0,3.1,18.0,313.0,356.37,286.69
2016,11,6,9,45,108.0,170.5,3.2,18.5,222.5,251.0,200.93
2016,11,6,10,0,0.0,132.0,3.3,19.0,132.0,129.16,100.2
2016,11,6,10,15,0.0,121.5,3.35,19.5,121.5,118.45,91.3
2016,11,6,10,30,0.0,111.0,3.4,20.0,111.0,107.89,82.44
2016,11,6,10,45,0.0,89.5,3.5,20.5,89.5,86.62,65.0
2016,11,6,11,0,0.0,68.0,3.6,21.0,68.0,65.78,47.97
2016,11,6,11,15,0.0,93.0,3.55,21.0,93.0,90.02,67.47
2016,11,6,11,30,0.0,118.0,3.5,21.0,118.0,114.77,87.21
2016,11,6,11,45,0.0,69.5,3.5,21.0,69.5,67.25,48.99
2016,11,6,12,0,0.0,21.0,3.5,21.0,21.0,20.3,10.92
2016,11,6,12,15,0.0,48.5,3.4,21.0,48.5,46.91,32.57
2016,11,6,12,30,0.0,76.0,3.3,21.0,76.0,73.55,54.1
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,72.58,53.31
2016,11,6,13,0,0.0,74.0,3.2,21.0,74.0,71.61,52.56
2016,11,6,13,15,0.0,43.5,3.1,21.0,43.5,42.06,28.68
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,12.56,4.64
2016,11,6,13,45,0.0,12.5,2.95,21.0,12.5,12.08,4.26
2016,11,6,14,0,0.0,12.0,2.9,21.0,12.0,11.59,3.88
2016,11,6,14,15,9.5,108.5,2.9,21.0,114.0,112.38,86.31
2016,11,6,14,30,19.0,205.0,2.9,21.0,216.0,217.6,170.35
2016,11,6,14,45,9.5,125.5,2.9,21.0,131.0,129.04,99.8
2016,11,6,15,0,0.0,46.0,2.9,21.0,46.0,44.44,31.06
2016,11,6,15,15,0.0,26.5,2.9,20.5,26.5,25.58,15.64
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.75,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,15,217.5,38.5,2.65,20.0,88.5,131.74,102.27
2016,11,6,16,30,435.0,72.0,2.4,20.0,172.0,232.54,177.24
2016,11,6,16,45,358.0,59.0,2.2,20.0,127.0,172.45,125.51
2016,11,6,17,0,281.0,46.0,2.0,20.0,82.0,120.65,81.47
2016,11,6,17,15,140.5,29.0,1.85,19.5,47.0,60.71,30.95
2016,11,6,17,30,0.0,12.0,1.7,19.0,12.0,11.8,0.0
2016,11,6,17,45,0.0,6.0,1.55,19.0,6.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,21.0,1.7,17.0,36.0,46.42,15.95
2016,11,7,7,30,254.0,42.0,1.9,17.0,72.0,107.1,71.43
2016,11,7,7,45,350.0,53.5,2.15,17.5,117.0,159.96,115.97
2016,11,7,8,0,446.0,65.0,2.4,18.0,162.0,224.65,170.85
2016,11,7,8,15,223.0,75.5,2.45,18.0,124.0,168.61,132.26
2016,11,7,8,30,0.0,86.0,2.5,18.0,86.0,84.34,65.09
2016,11,7,8,45,0.0,49.5,2.6,18.5,49.5,47.81,34.55
2016,11,7,9,0,0.0,13.0,2.7,19.0,13.0,12.54,4.89
2016,11,7,9,15,0.0,35.5,2.7,19.5,35.5,34.28,23.0
2016,11,7,9,30,0.0,58.0,2.7,20.0,58.0,56.06,40.86
2016,11,7,9,45,0.0,69.5,2.75,20.5,69.5,67.2,49.77
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,78.35,58.6
2016,11,7,10,15,3.5,136.5,2.8,21.0,138.5,136.12,105.09
2016,11,7,10,30,7.0,192.0,2.8,21.0,196.0,195.39,151.88
2016,11,7,10,45,4.0,181.0,2.85,21.5,183.5,181.69,140.36
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,168.0,129.07
2016,11,7,11,15,0.5,162.5,2.85,22.0,163.0,159.9,122.55
2016,11,7,11,30,0.0,155.0,2.8,22.0,155.0,151.86,116.09
2016,11,7,11,45,2.5,171.5,2.8,22.5,173.5,170.62,130.62
2016,11,7,12,0,5.0,188.0,2.8,23.0,192.0,189.52,145.09
2016,11,7,12,15,7.5,204.0,2.75,23.0,209.5,208.01,159.45
2016,11,7,12,30,10.0,220.0,2.7,23.0,227.0,226.6,173.84
2016,11,7,12,45,8.0,208.0,2.7,23.0,214.0,212.54,162.93
2016,11,7,13,0,6.0,196.0,2.7,23.0,201.0,198.55,152.15
2016,11,7,13,15,3.0,176.5,2.65,23.0,179.0,176.17,134.76
2016,11,7,13,30,0.0,157.0,2.6,23.0,157.0,153.99,117.45
2016,11,7,13,45,4.0,177.0,2.55,23.5,179.5,177.58,136.02
2016,11,7,14,0,8.0,197.0,2.5,24.0,202.0,201.31,154.49
2016,11,7,14,15,4.0,156.0,2.4,23.5,158.5,156.28,119.66
2016,11,7,14,30,0.0,115.0,2.3,23.0,115.0,112.03,84.97
2016,11,7,14,45,0.0,75.0,2.25,23.0,75.0,72.53,53.48
2016,11,7,15,0,0.0,35.0,2.2,23.0,35.0,33.8,22.12
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,67.67,50.02
2016,11,7,15,30,0.0,105.0,2.0,22.0,105.0,102.77,78.86
2016,11,7,15,45,276.5,96.5,1.9,22.0,185.0,247.85,197.13
2016,11,7,16,0,553.0,88.0,1.8,22.0,265.0,349.69,273.73
2016,11,7,16,15,495.0,79.0,1.6,21.5,217.5,288.14,222.16
2016,11,7,16,30,437.0,70.0,1.4,21.0,170.0,230.45,173.5
2016,11,7,16,45,346.5,58.0,1.25,21.0,124.5,167.68,120.94
2016,11,7,17,0,256.0,46.0,1.1,21.0,79.0,114.7,76.93
2016,11,7,17,15,143.0,28.0,1.1,20.5,45.0,59.62,28.85
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,13.29,0.0
2016,11,7,17,45,15.0,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,10.61,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,21.23,11.48
2016,11,8,7,45,0.0,36.0,3.45,17.0,36.0,34.77,23.31
2016,11,8,8,0,0.0,50.0,3.6,17.0,50.0,48.49,35.17
2016,11,8,8,15,0.0,65.0,3.6,17.0,65.0,63.34,47.85
2016,11,8,8,30,0.0,80.0,3.6,17.0,80.0,78.21,60.36
2016,11,8,8,45,1.5,107.5,3.65,17.5,108.5,106.75,83.91
