Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,9,0,3.0,135.0,3.7,18.0,137.0,135.59,107.29
2016,11,8,9,15,1.5,127.5,3.7,18.0,128.5,126.42,99.44
2016,11,8,9,30,0.0,120.0,3.7,18.0,120.0,117.5,91.84
2016,11,8,9,45,0.0,129.5,3.7,18.0,129.5,126.9,99.27
2016,11,8,10,0,0.0,139.0,3.7,18.0,139.0,136.34,106.68
2016,11,8,10,15,0.0,153.0,3.75,18.0,153.0,150.39,117.79
2016,11,8,10,30,0.0,167.0,3.8,18.0,167.0,164.49,128.89
2016,11,8,10,45,9.0,200.0,3.9,18.5,206.0,205.18,161.22
2016,11,8,11,0,18.0,233.0,4.0,19.0,245.0,246.59,193.62
2016,11,8,11,15,12.0,215.5,4.1,19.0,224.0,223.61,175.07
2016,11,8,11,30,6.0,198.0,4.2,19.0,203.0,200.64,156.63
2016,11,8,11,45,9.5,215.5,4.3,19.0,223.0,221.57,173.28
2016,11,8,12,0,13.0,233.0,4.4,19.0,243.0,242.64,189.92
2016,11,8,12,15,18.0,246.0,4.4,19.0,259.0,260.41,203.96
2016,11,8,12,30,23.0,259.0,4.4,19.0,275.0,278.22,218.03
2016,11,8,12,45,24.5,260.0,4.45,19.0,276.5,280.48,219.92
2016,11,8,13,0,26.0,261.0,4.5,19.0,278.0,282.69,221.84
2016,11,8,13,15,15.5,226.0,4.5,19.0,236.5,237.37,186.11
2016,11,8,13,30,5.0,191.0,4.5,19.0,195.0,192.71,150.64
2016,11,8,13,45,28.0,224.0,4.5,19.5,241.5,251.94,198.29
2016,11,8,14,0,51.0,257.0,4.5,20.0,288.0,305.09,240.34
2016,11,8,14,15,25.5,194.5,4.45,19.5,210.0,217.49,171.35
2016,11,8,14,30,0.0,132.0,4.4,19.0,132.0,129.19,100.4
2016,11,8,14,45,0.0,95.0,4.35,19.0,95.0,92.13,70.5
2016,11,8,15,0,0.0,58.0,4.3,19.0,58.0,56.06,40.98
2016,11,8,15,15,0.0,64.5,4.15,19.0,64.5,62.34,46.34
2016,11,8,15,30,0.0,71.0,4.0,19.0,71.0,68.64,51.7
2016,11,8,15,45,0.0,61.5,3.85,19.0,61.5,59.43,44.17
2016,11,8,16,0,0.0,52.0,3.7,19.0,52.0,50.23,36.56
2016,11,8,16,15,0.0,42.5,3.6,18.5,42.5,41.04,28.92
2016,11,8,16,30,0.0,33.0,3.5,18.0,33.0,31.85,21.15
2016,11,8,16,45,0.0,24.0,3.4,18.0,24.0,23.16,13.64
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,14.46,6.1
2016,11,8,17,15,0.0,8.5,3.3,17.5,8.5,8.19,0.0
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.97,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.48,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.96,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.44,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.93,0.0
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.89,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.86,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,4.34,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,4.82,0.0
2016,11,9,9,15,0.0,18.0,3.95,15.0,18.0,17.37,9.13
2016,11,9,9,30,0.0,31.0,4.0,15.0,31.0,29.94,19.72
2016,11,9,9,45,0.0,71.0,4.05,15.5,71.0,68.65,52.06
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,108.07,84.42
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,78.84,60.08
2016,11,9,10,30,0.0,52.0,4.1,16.0,52.0,50.27,36.32
2016,11,9,10,45,0.0,47.0,4.15,16.5,47.0,45.44,32.18
2016,11,9,11,0,0.0,42.0,4.2,17.0,42.0,40.6,28.06
2016,11,9,11,15,0.0,43.5,4.2,17.0,43.5,42.06,29.23
2016,11,9,11,30,0.0,45.0,4.2,17.0,45.0,43.52,30.4
2016,11,9,11,45,0.0,100.5,4.25,17.0,100.5,97.42,74.57
2016,11,9,12,0,0.0,156.0,4.3,17.0,156.0,152.87,119.42
2016,11,9,12,15,0.0,126.5,4.2,17.0,126.5,123.25,95.4
2016,11,9,12,30,0.0,97.0,4.1,17.0,97.0,93.96,71.65
2016,11,9,12,45,0.0,100.0,4.1,17.5,100.0,96.92,73.97
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,99.89,76.27
2016,11,9,13,15,0.0,128.0,4.05,18.0,128.0,124.79,96.51
2016,11,9,13,30,0.0,153.0,4.0,18.0,153.0,150.0,116.91
2016,11,9,13,45,0.0,119.0,4.0,18.0,119.0,115.85,89.45
2016,11,9,14,0,0.0,85.0,4.0,18.0,85.0,82.24,62.23
2016,11,9,14,15,0.0,74.0,4.0,18.0,74.0,71.57,53.62
2016,11,9,14,30,0.0,63.0,4.0,18.0,63.0,60.91,44.96
2016,11,9,14,45,0.0,40.5,4.0,18.0,40.5,39.13,27.01
2016,11,9,15,0,0.0,18.0,4.0,18.0,18.0,17.38,8.92
2016,11,9,15,15,0.0,23.5,3.9,18.0,23.5,22.68,13.42
2016,11,9,15,30,0.0,29.0,3.8,18.0,29.0,27.99,17.93
2016,11,9,15,45,260.5,61.0,3.7,18.0,143.0,199.3,161.84
2016,11,9,16,0,521.0,93.0,3.6,18.0,257.0,339.05,271.58
2016,11,9,16,15,462.5,83.0,3.3,17.5,210.0,276.77,218.18
2016,11,9,16,30,404.0,73.0,3.0,17.0,163.0,221.62,170.38
2016,11,9,16,45,314.5,59.5,2.7,17.0,118.5,159.64,117.37
2016,11,9,17,0,225.0,46.0,2.4,17.0,74.0,107.37,73.15
2016,11,9,17,15,112.5,27.5,2.35,16.5,41.5,51.06,22.33
2016,11,9,17,30,0.0,9.0,2.3,16.0,9.0,8.85,0.0
2016,11,9,17,45,0.0,4.5,2.3,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,13.0,2.3,13.0,13.0,12.54,0.0
2016,11,10,7,30,0.0,26.0,2.3,13.0,26.0,25.11,14.73
2016,11,10,7,45,0.0,43.5,2.35,13.5,43.5,42.6,30.19
2016,11,10,8,0,0.0,61.0,2.4,14.0,61.0,60.08,45.37
2016,11,10,8,15,0.0,79.5,2.35,14.0,79.5,78.59,61.31
2016,11,10,8,30,0.0,98.0,2.3,14.0,98.0,97.1,76.98
2016,11,10,8,45,0.0,89.5,2.25,14.5,89.5,87.55,68.72
2016,11,10,9,0,0.0,81.0,2.2,15.0,81.0,78.59,60.93
2016,11,10,9,15,0.0,52.5,2.2,15.0,52.5,50.72,37.36
2016,11,10,9,30,0.0,24.0,2.2,15.0,24.0,23.17,14.01
2016,11,10,9,45,0.0,66.0,2.25,15.5,66.0,63.81,48.05
2016,11,10,10,0,0.0,108.0,2.3,16.0,108.0,105.08,81.91
2016,11,10,10,15,13.5,169.0,2.25,16.0,177.5,176.55,140.24
2016,11,10,10,30,27.0,230.0,2.2,16.0,247.0,250.19,198.9
2016,11,10,10,45,151.5,258.5,2.2,16.5,354.0,392.64,312.57
2016,11,10,11,0,276.0,287.0,2.2,17.0,461.0,534.06,420.46
2016,11,10,11,15,151.0,272.5,2.2,17.5,368.0,413.37,325.08
2016,11,10,11,30,26.0,258.0,2.2,18.0,275.0,279.62,218.46
2016,11,10,11,45,166.0,282.5,2.2,18.5,394.0,440.43,345.65
2016,11,10,12,0,306.0,307.0,2.2,19.0,513.0,595.1,461.37
2016,11,10,12,15,324.5,303.0,2.3,19.0,521.5,607.01,469.83
2016,11,10,12,30,343.0,299.0,2.4,19.0,530.0,617.63,478.42
2016,11,10,12,45,305.0,303.5,2.5,19.0,507.0,588.98,456.99
2016,11,10,13,0,267.0,308.0,2.6,19.0,484.0,559.66,435.15
2016,11,10,13,15,283.5,296.5,2.7,19.0,479.5,556.73,434.32
2016,11,10,13,30,300.0,285.0,2.8,19.0,475.0,552.22,432.15
2016,11,10,13,45,239.5,281.0,2.9,19.5,429.0,486.51,381.69
2016,11,10,14,0,179.0,277.0,3.0,20.0,383.0,431.17,338.59
2016,11,10,14,15,138.5,259.5,2.95,20.0,339.0,377.86,297.59
2016,11,10,14,30,98.0,242.0,2.9,20.0,295.0,319.64,252.32
2016,11,10,14,45,144.0,225.0,2.9,20.0,296.5,335.02,265.91
2016,11,10,15,0,190.0,208.0,2.9,20.0,298.0,339.77,270.73
2016,11,10,15,15,264.5,179.0,2.75,19.5,291.5,349.43,279.8
2016,11,10,15,30,339.0,150.0,2.6,19.0,285.0,345.83,277.68
2016,11,10,15,45,319.0,134.0,2.5,19.0,248.0,303.09,242.68
2016,11,10,16,0,299.0,118.0,2.4,19.0,211.0,261.58,208.09
2016,11,10,16,15,274.0,99.0,2.05,18.5,173.0,216.22,169.89
2016,11,10,16,30,249.0,80.0,1.7,18.0,135.0,172.99,132.69
2016,11,10,16,45,206.5,61.5,1.4,17.5,98.5,127.77,93.88
2016,11,10,17,0,164.0,43.0,1.1,17.0,62.0,87.01,58.76
2016,11,10,17,15,82.0,21.5,1.05,16.0,31.0,38.62,14.61
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.96,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.93,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.37,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.82,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.75,0.13
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,8.68,1.78
2016,11,11,8,45,0.0,27.0,2.05,15.5,27.0,26.06,16.6
2016,11,11,9,0,0.0,45.0,1.9,16.0,45.0,43.46,31.24
2016,11,11,9,15,0.0,71.0,1.95,16.5,71.0,68.64,52.16
2016,11,11,9,30,0.0,97.0,2.0,17.0,97.0,94.32,73.15
2016,11,11,9,45,0.0,71.5,2.05,17.5,71.5,69.13,52.01
2016,11,11,10,0,0.0,46.0,2.1,18.0,46.0,44.45,31.39
2016,11,11,10,15,0.0,78.0,2.1,18.5,78.0,75.45,56.76
2016,11,11,10,30,0.0,110.0,2.1,19.0,110.0,106.94,82.1
2016,11,11,10,45,1.0,143.0,2.15,19.5,144.0,140.81,108.98
2016,11,11,11,0,2.0,176.0,2.2,20.0,178.0,175.09,135.78
2016,11,11,11,15,8.0,202.5,2.2,20.0,208.0,207.07,160.91
2016,11,11,11,30,14.0,229.0,2.2,20.0,238.0,239.44,186.12
2016,11,11,11,45,61.5,274.0,2.2,20.5,315.0,335.3,260.72
2016,11,11,12,0,109.0,319.0,2.2,21.0,392.0,425.19,328.48
2016,11,11,12,15,90.5,313.0,2.2,21.0,373.5,403.17,311.02
2016,11,11,12,30,72.0,307.0,2.2,21.0,355.0,380.9,293.89
2016,11,11,12,45,479.5,197.0,2.25,21.5,512.0,625.73,486.17
2016,11,11,13,0,887.0,87.0,2.3,22.0,669.0,831.46,632.34
2016,11,11,13,15,882.0,86.5,2.3,22.0,653.0,815.18,619.72
2016,11,11,13,30,877.0,86.0,2.3,22.0,637.0,795.68,607.0
2016,11,11,13,45,620.5,166.0,2.3,22.0,548.5,674.39,520.75
2016,11,11,14,0,364.0,246.0,2.3,22.0,460.0,542.79,420.63
2016,11,11,14,15,600.5,162.5,2.25,22.0,493.5,622.31,484.96
2016,11,11,14,30,837.0,79.0,2.2,22.0,527.0,672.45,524.49
2016,11,11,14,45,801.5,82.5,2.2,22.0,486.5,623.96,488.78
2016,11,11,15,0,766.0,86.0,2.2,22.0,446.0,575.34,452.28
2016,11,11,15,15,415.5,124.5,2.05,21.5,317.5,382.62,303.42
2016,11,11,15,30,65.0,163.0,1.9,21.0,189.0,203.56,160.29
2016,11,11,15,45,353.0,116.0,1.8,21.0,228.0,304.98,242.3
2016,11,11,16,0,641.0,69.0,1.7,21.0,267.0,364.54,285.15
2016,11,11,16,15,585.0,62.5,1.45,20.5,218.5,302.75,232.72
2016,11,11,16,30,529.0,56.0,1.2,20.0,170.0,245.6,183.53
2016,11,11,16,45,442.5,46.0,0.95,19.5,124.0,181.31,128.98
2016,11,11,17,0,356.0,36.0,0.7,19.0,78.0,126.02,81.93
2016,11,11,17,15,178.0,18.0,0.7,18.5,39.0,53.79,18.78
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,177.5,15.5,3.2,11.5,34.0,46.51,0.0
2016,11,12,7,30,355.0,31.0,3.3,12.0,68.0,114.76,73.07
2016,11,12,7,45,452.5,40.0,3.45,12.5,114.5,170.36,122.55
2016,11,12,8,0,550.0,49.0,3.6,13.0,161.0,236.32,180.61
2016,11,12,8,15,608.0,55.5,3.6,13.5,210.0,294.57,233.09
2016,11,12,8,30,666.0,62.0,3.6,14.0,259.0,357.76,288.51
2016,11,12,8,45,703.0,66.5,3.65,15.0,306.0,412.03,334.91
2016,11,12,9,0,740.0,71.0,3.7,16.0,353.0,469.43,382.13
2016,11,12,9,15,766.0,74.0,3.65,16.5,397.0,520.44,423.33
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,571.53,463.3
2016,11,12,9,45,809.0,80.5,3.55,17.5,479.0,617.14,497.84
2016,11,12,10,0,826.0,84.0,3.5,18.0,517.0,661.48,530.46
2016,11,12,10,15,839.0,86.0,3.4,18.0,549.0,699.75,557.25
2016,11,12,10,30,852.0,88.0,3.3,18.0,581.0,735.95,582.18
2016,11,12,10,45,858.0,90.0,3.2,18.5,605.0,764.5,600.16
2016,11,12,11,0,864.0,92.0,3.1,19.0,629.0,785.73,612.73
2016,11,12,11,15,870.0,93.0,3.0,19.0,646.0,807.16,626.6
2016,11,12,11,30,876.0,94.0,2.9,19.0,663.0,825.48,638.24
2016,11,12,11,45,881.5,93.0,2.85,19.5,672.5,837.93,644.9
2016,11,12,12,0,887.0,92.0,2.8,20.0,682.0,847.04,649.34
2016,11,12,12,15,887.5,92.0,2.7,20.0,682.5,849.67,650.3
2016,11,12,12,30,888.0,92.0,2.6,20.0,683.0,848.81,649.02
2016,11,12,12,45,884.0,92.5,2.55,20.5,675.0,841.3,642.42
2016,11,12,13,0,880.0,93.0,2.5,21.0,667.0,830.39,633.7
2016,11,12,13,15,513.5,195.5,2.45,21.0,528.5,639.33,495.45
2016,11,12,13,30,147.0,298.0,2.4,21.0,390.0,436.4,337.69
2016,11,12,13,45,496.5,194.5,2.4,21.0,487.5,605.15,473.29
2016,11,12,14,0,846.0,91.0,2.4,21.0,585.0,741.0,575.08
2016,11,12,14,15,833.0,89.0,2.4,21.0,554.0,705.65,549.67
2016,11,12,14,30,820.0,87.0,2.4,21.0,523.0,668.2,523.95
2016,11,12,14,45,771.0,94.0,2.4,21.0,481.0,615.31,484.71
2016,11,12,15,0,722.0,101.0,2.4,21.0,439.0,565.3,446.66
2016,11,12,15,15,693.5,96.5,2.3,20.5,396.0,514.11,407.79
2016,11,12,15,30,665.0,92.0,2.2,20.0,353.0,463.35,368.16
2016,11,12,15,45,618.0,87.5,2.1,20.0,306.0,404.39,320.38
2016,11,12,16,0,571.0,83.0,2.0,20.0,259.0,348.29,273.74
2016,11,12,16,15,511.5,74.5,1.75,19.5,211.0,286.49,221.95
2016,11,12,16,30,452.0,66.0,1.5,19.0,163.0,229.75,173.31
2016,11,12,16,45,367.0,53.5,1.3,18.5,118.0,166.85,120.12
2016,11,12,17,0,282.0,41.0,1.1,18.0,73.0,114.18,75.43
2016,11,12,17,15,141.0,20.5,1.1,17.5,36.5,49.21,15.78
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.5,28.5,36.83,0.0
2016,11,13,7,30,212.0,35.0,1.4,12.0,57.0,88.55,56.94
2016,11,13,7,45,289.5,50.5,1.65,12.5,98.0,137.24,99.76
2016,11,13,8,0,367.0,66.0,1.9,13.0,139.0,194.38,149.27
2016,11,13,8,15,432.0,73.5,1.8,13.5,183.0,245.98,194.46
2016,11,13,8,30,497.0,81.0,1.7,14.0,227.0,305.84,245.57
2016,11,13,8,45,497.0,98.0,1.6,14.5,265.0,346.97,280.54
2016,11,13,9,0,497.0,115.0,1.5,15.0,303.0,389.12,314.78
2016,11,13,9,15,618.5,104.5,1.4,15.5,366.5,471.05,379.36
2016,11,13,9,30,740.0,94.0,1.3,16.0,430.0,558.74,445.98
2016,11,13,9,45,537.5,154.5,1.25,17.0,410.0,521.08,412.92
2016,11,13,10,0,335.0,215.0,1.2,18.0,390.0,462.76,364.35
2016,11,13,10,15,572.5,160.0,1.1,18.5,481.0,589.03,461.01
2016,11,13,10,30,810.0,105.0,1.0,19.0,572.0,721.79,554.88
2016,11,13,10,45,820.0,107.5,0.95,19.5,597.0,752.9,572.2
2016,11,13,11,0,830.0,110.0,0.9,20.0,622.0,781.49,588.71
2016,11,13,11,15,836.5,111.0,0.9,20.0,639.5,802.91,602.11
2016,11,13,11,30,843.0,112.0,0.9,20.0,657.0,821.33,613.63
2016,11,13,11,45,840.0,115.5,0.95,20.5,664.5,831.54,619.39
2016,11,13,12,0,837.0,119.0,1.0,21.0,672.0,838.39,623.13
2016,11,13,12,15,713.0,165.0,1.05,21.0,636.5,790.9,591.91
2016,11,13,12,30,589.0,211.0,1.1,21.0,601.0,732.84,551.67
2016,11,13,12,45,478.0,246.0,1.15,21.5,560.0,675.74,509.83
2016,11,13,13,0,367.0,281.0,1.2,22.0,519.0,610.28,461.62
2016,11,13,13,15,475.5,237.5,1.2,22.0,538.0,653.32,495.5
2016,11,13,13,30,584.0,194.0,1.2,22.0,557.0,683.23,518.99
2016,11,13,13,45,696.0,151.5,1.3,22.0,568.0,714.26,543.96
2016,11,13,14,0,808.0,109.0,1.4,22.0,579.0,731.0,557.44
2016,11,13,14,15,693.5,132.5,1.4,22.0,520.5,654.53,503.27
2016,11,13,14,30,579.0,156.0,1.4,22.0,462.0,575.93,445.9
2016,11,13,14,45,638.0,133.5,1.4,22.0,448.5,572.6,444.97
2016,11,13,15,0,697.0,111.0,1.4,22.0,435.0,559.8,436.04
2016,11,13,15,15,667.5,106.0,1.35,21.5,392.0,508.53,397.79
2016,11,13,15,30,638.0,101.0,1.3,21.0,349.0,457.82,359.14
2016,11,13,15,45,589.5,95.5,1.3,21.0,302.0,398.3,312.13
2016,11,13,16,0,541.0,90.0,1.3,21.0,255.0,341.81,266.23
2016,11,13,16,15,481.0,80.5,1.2,20.5,207.5,279.07,214.64
2016,11,13,16,30,421.0,71.0,1.1,20.0,160.0,223.5,167.72
2016,11,13,16,45,329.0,57.0,1.0,19.5,115.0,159.97,114.89
2016,11,13,17,0,237.0,43.0,0.9,19.0,70.0,106.35,70.28
2016,11,13,17,15,118.5,21.5,0.95,18.5,35.0,46.41,13.14
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,134.5,17.5,2.1,12.5,30.5,40.66,0.0
2016,11,14,7,30,269.0,35.0,2.4,13.0,61.0,99.89,62.85
2016,11,14,7,45,372.0,46.5,2.7,14.0,106.5,154.27,110.43
2016,11,14,8,0,475.0,58.0,3.0,15.0,152.0,219.88,166.67
2016,11,14,8,15,537.5,66.5,3.05,15.5,200.0,277.89,217.91
2016,11,14,8,30,600.0,75.0,3.1,16.0,248.0,341.35,272.68
2016,11,14,8,45,647.0,79.5,3.2,17.0,296.0,398.24,320.53
2016,11,14,9,0,694.0,84.0,3.3,18.0,344.0,458.03,369.15
2016,11,14,9,15,722.5,88.5,3.3,18.5,388.0,509.99,410.69
2016,11,14,9,30,751.0,93.0,3.3,19.0,432.0,562.39,451.32
2016,11,14,9,45,775.0,95.0,3.3,19.5,471.0,607.35,485.32
2016,11,14,10,0,799.0,97.0,3.3,20.0,510.0,653.52,519.29
2016,11,14,10,15,813.0,99.5,3.25,20.5,542.5,692.17,546.17
2016,11,14,10,30,827.0,102.0,3.2,21.0,575.0,728.9,570.37
2016,11,14,10,45,839.0,102.5,3.2,21.5,600.0,759.72,590.26
2016,11,14,11,0,851.0,103.0,3.2,22.0,625.0,788.03,608.24
2016,11,14,11,15,857.0,104.0,3.15,22.5,642.0,809.4,620.96
2016,11,14,11,30,863.0,105.0,3.1,23.0,659.0,827.7,631.55
2016,11,14,11,45,881.0,98.5,3.05,23.5,671.0,839.31,637.55
2016,11,14,12,0,899.0,92.0,3.0,24.0,683.0,852.67,644.87
2016,11,14,12,15,899.0,92.0,2.9,24.0,683.5,854.98,645.6
2016,11,14,12,30,899.0,92.0,2.8,24.0,684.0,853.77,644.14
2016,11,14,12,45,896.5,91.0,2.75,24.5,676.0,845.87,637.35
2016,11,14,13,0,894.0,90.0,2.7,25.0,668.0,834.51,628.43
2016,11,14,13,15,888.5,89.5,2.65,25.0,651.5,817.93,617.31
2016,11,14,13,30,883.0,89.0,2.6,25.0,635.0,798.14,604.12
2016,11,14,13,45,875.0,87.0,2.55,25.0,611.5,771.68,586.38
2016,11,14,14,0,867.0,85.0,2.5,25.0,588.0,742.4,566.72
2016,11,14,14,15,854.5,83.5,2.4,25.0,556.5,711.67,545.73
2016,11,14,14,30,842.0,82.0,2.3,25.0,525.0,674.67,520.2
2016,11,14,14,45,825.0,79.5,2.25,25.0,487.5,631.66,489.17
2016,11,14,15,0,808.0,77.0,2.2,25.0,450.0,587.27,456.14
2016,11,14,15,15,783.0,73.5,2.0,24.5,407.0,536.11,417.51
2016,11,14,15,30,758.0,70.0,1.8,24.0,364.0,484.83,377.76
2016,11,14,15,45,725.0,65.5,1.65,24.0,317.0,428.83,332.76
2016,11,14,16,0,692.0,61.0,1.5,24.0,270.0,374.15,287.51
2016,11,14,16,15,638.0,55.0,1.35,23.0,221.0,312.8,237.01
2016,11,14,16,30,584.0,49.0,1.2,22.0,172.0,254.58,187.56
2016,11,14,16,45,498.0,40.5,1.05,21.5,125.0,189.6,132.51
2016,11,14,17,0,412.0,32.0,0.9,21.0,78.0,133.49,84.38
2016,11,14,17,15,206.0,16.0,0.95,20.0,39.0,55.33,13.0
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,48.18,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,123.8,73.92
2016,11,15,7,45,546.5,32.0,3.15,14.0,115.5,181.81,127.17
2016,11,15,8,0,644.0,39.0,3.5,15.0,164.0,249.91,187.16
2016,11,15,8,15,700.0,44.0,3.3,15.5,214.5,310.2,241.6
2016,11,15,8,30,756.0,49.0,3.1,16.0,265.0,374.99,298.26
2016,11,15,8,45,791.5,52.0,2.95,17.0,313.5,432.02,346.49
2016,11,15,9,0,827.0,55.0,2.8,18.0,362.0,488.19,392.04
2016,11,15,9,15,851.0,57.5,2.6,19.0,407.0,540.67,432.61
2016,11,15,9,30,875.0,60.0,2.4,20.0,452.0,592.91,471.09
2016,11,15,9,45,892.0,61.5,2.25,21.0,491.5,638.95,503.5
2016,11,15,10,0,909.0,63.0,2.1,22.0,531.0,683.51,532.6
2016,11,15,10,15,920.5,64.5,2.0,22.5,563.5,722.43,557.16
2016,11,15,10,30,932.0,66.0,1.9,23.0,596.0,758.97,579.56
2016,11,15,10,45,940.0,67.0,1.85,24.0,621.5,789.67,596.77
2016,11,15,11,0,948.0,68.0,1.8,25.0,647.0,817.37,611.69
2016,11,15,11,15,953.0,69.0,1.75,25.0,664.5,839.51,625.12
2016,11,15,11,30,958.0,70.0,1.7,25.0,682.0,858.23,636.31
2016,11,15,11,45,957.0,72.0,1.65,25.5,691.0,869.62,641.46
2016,11,15,12,0,956.0,74.0,1.6,26.0,700.0,877.3,644.3
2016,11,15,12,15,956.0,74.0,1.55,26.0,700.5,879.8,645.16
2016,11,15,12,30,956.0,74.0,1.5,26.0,701.0,878.56,643.77
2016,11,15,12,45,953.5,74.0,1.5,26.5,692.5,871.54,638.14
2016,11,15,13,0,951.0,74.0,1.5,27.0,684.0,860.86,630.34
2016,11,15,13,15,946.0,73.0,1.45,27.0,668.0,843.44,618.94
2016,11,15,13,30,941.0,72.0,1.4,27.0,652.0,822.59,605.45
2016,11,15,13,45,932.5,71.5,1.35,27.0,627.5,796.33,588.46
2016,11,15,14,0,924.0,71.0,1.3,27.0,603.0,767.07,569.52
2016,11,15,14,15,912.5,69.5,1.25,27.0,571.0,731.73,546.44
2016,11,15,14,30,901.0,68.0,1.2,27.0,539.0,693.96,521.6
2016,11,15,14,45,884.0,66.0,1.15,27.0,500.5,649.87,491.62
2016,11,15,15,0,867.0,64.0,1.1,27.0,462.0,604.25,458.71
2016,11,15,15,15,843.5,61.5,1.0,26.5,418.0,553.12,421.46
2016,11,15,15,30,820.0,59.0,0.9,26.0,374.0,504.11,384.52
2016,11,15,15,45,786.0,55.5,0.85,26.0,326.0,446.12,339.4
2016,11,15,16,0,752.0,52.0,0.8,26.0,278.0,389.42,293.78
2016,11,15,16,15,699.5,47.5,0.75,25.5,227.5,326.24,242.43
2016,11,15,16,30,647.0,43.0,0.7,25.0,177.0,267.05,192.58
2016,11,15,16,45,557.5,36.0,0.65,24.5,128.5,199.44,136.28
2016,11,15,17,0,468.0,29.0,0.6,24.0,80.0,140.8,86.54
2016,11,15,17,15,234.0,14.5,0.7,23.5,40.0,57.54,10.76
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.0,32.0,42.76,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,117.56,68.86
2016,11,16,7,45,517.5,34.0,2.55,15.0,111.5,175.28,121.8
2016,11,16,8,0,617.0,42.0,2.8,16.0,159.0,243.3,181.06
2016,11,16,8,15,675.0,47.5,2.75,16.5,209.5,303.37,234.83
2016,11,16,8,30,733.0,53.0,2.7,17.0,260.0,368.15,291.13
2016,11,16,8,45,769.0,57.0,2.7,18.0,308.5,425.37,339.36
2016,11,16,9,0,805.0,61.0,2.7,19.0,357.0,484.21,386.95
2016,11,16,9,15,830.0,63.5,2.55,20.0,402.0,536.5,427.29
2016,11,16,9,30,855.0,66.0,2.4,21.0,447.0,585.72,463.65
2016,11,16,9,45,872.0,68.5,2.25,22.0,486.0,632.07,496.24
2016,11,16,10,0,889.0,71.0,2.1,23.0,525.0,677.0,526.08
2016,11,16,10,15,901.5,73.0,2.5,23.5,558.0,716.52,554.08
2016,11,16,10,30,914.0,75.0,2.9,24.0,591.0,753.77,580.23
2016,11,16,10,45,921.0,76.5,3.3,25.0,616.0,783.82,599.92
2016,11,16,11,0,928.0,78.0,3.7,26.0,641.0,810.89,617.36
2016,11,16,11,15,933.5,78.5,3.8,26.0,659.0,832.5,632.01
2016,11,16,11,30,939.0,79.0,3.9,26.0,677.0,850.79,644.47
2016,11,16,11,45,944.0,78.5,4.05,26.0,686.5,864.08,653.84
2016,11,16,12,0,949.0,78.0,4.2,26.0,696.0,873.82,660.92
2016,11,16,12,15,949.5,78.0,4.25,26.0,697.0,876.75,663.01
2016,11,16,12,30,950.0,78.0,4.3,26.0,698.0,875.99,662.74
2016,11,16,12,45,947.0,78.0,4.35,26.5,690.0,868.65,656.79
2016,11,16,13,0,944.0,78.0,4.4,27.0,682.0,857.69,648.53
2016,11,16,13,15,939.5,77.0,4.4,27.0,665.5,840.84,637.4
2016,11,16,13,30,935.0,76.0,4.4,27.0,649.0,820.57,624.01
2016,11,16,13,45,926.5,75.0,4.45,27.0,625.0,793.96,606.39
2016,11,16,14,0,918.0,74.0,4.5,27.0,601.0,764.37,586.62
2016,11,16,14,15,906.5,72.5,4.4,26.5,569.0,729.3,563.54
2016,11,16,14,30,895.0,71.0,4.3,26.0,537.0,691.82,538.49
2016,11,16,14,45,877.0,69.5,4.25,26.0,498.5,647.97,506.79
2016,11,16,15,0,859.0,68.0,4.2,26.0,460.0,602.68,472.36
2016,11,16,15,15,835.5,65.0,3.9,25.5,416.0,554.2,434.99
2016,11,16,15,30,812.0,62.0,3.6,25.0,372.0,502.29,394.06
2016,11,16,15,45,777.0,58.5,3.3,24.5,324.0,444.28,347.25
2016,11,16,16,0,742.0,55.0,3.0,24.0,276.0,387.66,300.1
2016,11,16,16,15,688.5,50.0,2.75,23.0,226.0,324.14,246.88
2016,11,16,16,30,635.0,45.0,2.5,22.0,176.0,264.7,195.45
2016,11,16,16,45,544.5,37.5,2.3,21.0,127.0,197.02,137.7
2016,11,16,17,0,454.0,30.0,2.1,20.0,78.0,138.37,86.78
2016,11,16,17,15,227.0,15.0,2.1,19.5,39.0,57.18,8.68
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,186.0,14.0,2.45,13.5,30.0,40.07,0.0
2016,11,17,7,30,372.0,28.0,2.8,14.0,60.0,111.53,64.74
2016,11,17,7,45,479.0,36.5,3.2,15.0,107.0,168.58,117.31
2016,11,17,8,0,586.0,45.0,3.6,16.0,154.0,237.0,176.61
2016,11,17,8,15,647.0,51.0,3.95,16.5,204.0,295.46,229.31
2016,11,17,8,30,708.0,57.0,4.3,17.0,254.0,360.5,286.55
2016,11,17,8,45,748.0,60.5,4.65,18.0,303.0,417.74,335.94
2016,11,17,9,0,788.0,64.0,5.0,19.0,352.0,477.0,385.43
2016,11,17,9,15,814.0,67.0,5.15,19.5,396.5,529.61,428.68
2016,11,17,9,30,840.0,70.0,5.3,20.0,441.0,582.21,470.73
2016,11,17,9,45,860.0,71.5,5.5,20.5,480.5,625.75,505.04
2016,11,17,10,0,880.0,73.0,5.7,21.0,520.0,671.06,539.78
2016,11,17,10,15,892.0,75.0,5.75,21.5,552.5,709.91,566.9
2016,11,17,10,30,904.0,77.0,5.8,22.0,585.0,746.5,592.07
2016,11,17,10,45,913.0,77.5,5.9,22.5,610.0,776.65,612.47
2016,11,17,11,0,922.0,78.0,6.0,23.0,635.0,803.96,630.73
2016,11,17,11,15,926.5,79.0,6.05,23.0,652.0,825.25,645.64
2016,11,17,11,30,931.0,80.0,6.1,23.0,669.0,843.22,658.25
2016,11,17,11,45,929.0,81.5,6.15,23.5,676.5,853.01,663.75
2016,11,17,12,0,927.0,83.0,6.2,24.0,684.0,859.19,666.81
2016,11,17,12,15,926.0,83.0,6.15,24.0,683.5,860.88,667.66
2016,11,17,12,30,925.0,83.0,6.1,24.0,683.0,858.97,666.09
2016,11,17,12,45,921.5,82.5,6.1,24.5,674.5,850.85,659.14
2016,11,17,13,0,918.0,82.0,6.1,25.0,666.0,839.21,649.86
2016,11,17,13,15,911.0,81.0,6.0,25.0,649.0,820.78,636.69
2016,11,17,13,30,904.0,80.0,5.9,25.0,632.0,799.12,621.32
2016,11,17,13,45,893.5,79.0,5.85,25.0,607.0,771.72,602.05
2016,11,17,14,0,883.0,78.0,5.8,25.0,582.0,741.54,580.79
2016,11,17,14,15,869.5,76.5,5.65,25.0,550.0,706.11,555.25
2016,11,17,14,30,856.0,75.0,5.5,25.0,518.0,668.52,528.05
2016,11,17,14,45,832.5,74.0,5.4,25.0,479.0,626.47,496.17
2016,11,17,15,0,809.0,73.0,5.3,25.0,440.0,579.9,459.86
2016,11,17,15,15,782.5,70.0,5.05,24.5,397.0,528.77,419.87
2016,11,17,15,30,756.0,67.0,4.8,24.0,354.0,477.64,378.87
2016,11,17,15,45,711.0,64.0,4.6,24.0,306.0,418.02,329.6
2016,11,17,16,0,666.0,61.0,4.4,24.0,258.0,362.12,282.16
2016,11,17,16,15,607.5,55.0,4.05,23.5,209.5,299.53,229.04
2016,11,17,16,30,549.0,49.0,3.7,23.0,161.0,241.77,178.87
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,173.84,121.66
2016,11,17,17,0,335.0,33.0,3.1,22.0,69.0,117.01,73.63
2016,11,17,17,15,167.5,16.5,3.2,21.5,34.5,48.92,4.65
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,18.0,21.5,23.61,0.0
2016,11,18,7,30,99.0,34.0,2.5,18.0,43.0,60.82,35.13
2016,11,18,7,45,214.5,50.0,2.9,18.5,84.5,115.42,81.16
2016,11,18,8,0,330.0,66.0,3.3,19.0,126.0,179.49,133.92
2016,11,18,8,15,399.5,77.0,3.7,19.0,172.0,233.69,180.88
2016,11,18,8,30,469.0,88.0,4.1,19.0,218.0,294.51,233.14
2016,11,18,8,45,534.5,92.0,4.55,19.0,265.5,353.93,284.04
2016,11,18,9,0,600.0,96.0,5.0,19.0,313.0,416.99,337.35
2016,11,18,9,15,371.5,144.0,5.25,19.0,284.0,368.59,298.97
2016,11,18,9,30,143.0,192.0,5.5,19.0,255.0,290.47,234.16
2016,11,18,9,45,125.0,209.0,5.75,19.0,267.5,302.89,243.84
2016,11,18,10,0,107.0,226.0,6.0,19.0,280.0,306.97,246.52
2016,11,18,10,15,53.5,160.5,6.0,19.0,187.5,200.67,160.08
2016,11,18,10,30,0.0,95.0,6.0,19.0,95.0,92.05,70.19
2016,11,18,10,45,8.0,156.5,6.0,19.0,161.5,160.01,125.59
