Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,0,16.0,218.0,6.0,19.0,228.0,229.88,181.58
2016,11,18,11,15,8.5,192.5,5.95,19.0,197.5,197.43,155.15
2016,11,18,11,30,1.0,167.0,5.9,19.0,167.0,165.2,128.93
2016,11,18,11,45,13.5,210.0,5.85,19.0,218.5,219.59,172.81
2016,11,18,12,0,26.0,253.0,5.8,19.0,270.0,274.9,216.86
2016,11,18,12,15,173.5,272.0,5.85,19.0,384.0,434.55,346.53
2016,11,18,12,30,321.0,291.0,5.9,19.0,498.0,585.62,465.72
2016,11,18,12,45,287.5,293.5,5.95,19.5,477.5,559.43,443.71
2016,11,18,13,0,254.0,296.0,6.0,20.0,457.0,523.87,415.3
2016,11,18,13,15,193.0,291.5,6.05,19.5,412.0,467.32,371.39
2016,11,18,13,30,132.0,287.0,6.1,19.0,367.0,411.89,327.77
2016,11,18,13,45,220.0,267.0,6.2,19.0,395.0,453.81,363.62
2016,11,18,14,0,308.0,247.0,6.3,19.0,423.0,499.04,401.31
2016,11,18,14,15,247.5,240.0,6.3,19.0,376.5,440.13,354.22
2016,11,18,14,30,187.0,233.0,6.3,19.0,330.0,376.88,303.58
2016,11,18,14,45,147.0,215.5,6.35,19.0,288.0,325.92,262.75
2016,11,18,15,0,107.0,198.0,6.4,19.0,246.0,271.37,218.65
2016,11,18,15,15,102.0,180.0,6.3,18.5,222.5,245.43,198.22
2016,11,18,15,30,97.0,162.0,6.2,18.0,199.0,219.76,177.63
2016,11,18,15,45,391.5,113.0,6.15,17.5,232.0,317.64,258.75
2016,11,18,16,0,686.0,64.0,6.1,17.0,265.0,373.5,300.69
2016,11,18,16,15,628.5,57.5,5.85,16.5,216.0,309.83,244.45
2016,11,18,16,30,571.0,51.0,5.6,16.0,167.0,250.81,191.31
2016,11,18,16,45,488.0,41.5,5.45,15.5,120.5,186.74,134.45
2016,11,18,17,0,405.0,32.0,5.3,15.0,74.0,131.18,84.31
2016,11,18,17,15,202.5,16.0,5.2,14.5,37.0,53.94,3.35
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,242.0,12.0,3.5,3.5,31.5,45.11,0.0
2016,11,19,7,30,484.0,24.0,3.6,4.0,63.0,124.82,69.88
2016,11,19,7,45,589.0,31.0,3.75,4.5,113.0,186.46,132.48
2016,11,19,8,0,694.0,38.0,3.9,5.0,163.0,258.08,198.24
2016,11,19,8,15,751.5,42.5,4.1,5.5,215.5,320.31,257.28
2016,11,19,8,30,809.0,47.0,4.3,6.0,268.0,385.29,317.57
2016,11,19,8,45,845.0,50.5,4.5,7.0,318.5,444.88,371.32
2016,11,19,9,0,881.0,54.0,4.7,8.0,369.0,506.01,424.45
2016,11,19,9,15,905.0,56.0,4.7,8.5,415.5,559.95,470.36
2016,11,19,9,30,929.0,58.0,4.7,9.0,462.0,613.52,514.45
2016,11,19,9,45,945.5,60.0,4.7,10.0,502.5,661.67,551.85
2016,11,19,10,0,962.0,62.0,4.7,11.0,543.0,708.17,586.16
2016,11,19,10,15,973.5,63.5,4.6,11.0,577.0,748.69,615.38
2016,11,19,10,30,985.0,65.0,4.5,11.0,611.0,786.66,642.31
2016,11,19,10,45,992.0,66.0,4.45,11.5,637.5,817.93,662.98
2016,11,19,11,0,999.0,67.0,4.4,12.0,664.0,846.0,681.11
2016,11,19,11,15,1004.0,67.5,4.3,12.5,682.0,868.55,694.7
2016,11,19,11,30,1009.0,68.0,4.2,13.0,700.0,887.51,705.61
2016,11,19,11,45,1009.5,69.5,4.15,13.5,709.5,900.26,712.72
2016,11,19,12,0,1010.0,71.0,4.1,14.0,719.0,909.15,717.14
2016,11,19,12,15,1010.0,71.0,4.05,14.0,719.5,912.0,718.73
2016,11,19,12,30,1010.0,71.0,4.0,14.0,720.0,910.94,717.71
2016,11,19,12,45,1007.5,70.5,3.95,14.5,711.5,903.35,710.89
2016,11,19,13,0,1005.0,70.0,3.9,15.0,703.0,891.91,701.55
2016,11,19,13,15,1000.0,69.5,3.8,15.0,686.5,874.7,689.29
2016,11,19,13,30,995.0,69.0,3.7,15.0,670.0,853.88,674.58
2016,11,19,13,45,987.0,68.0,3.65,15.0,645.0,826.72,655.64
2016,11,19,14,0,979.0,67.0,3.6,15.0,620.0,796.36,634.4
2016,11,19,14,15,967.5,65.5,3.5,15.0,587.5,759.93,608.42
2016,11,19,14,30,956.0,64.0,3.4,15.0,555.0,720.89,580.4
2016,11,19,14,45,934.5,64.5,3.35,15.0,515.0,675.38,546.73
2016,11,19,15,0,913.0,65.0,3.3,15.0,475.0,628.49,509.95
2016,11,19,15,15,889.5,62.5,3.15,14.5,430.0,576.0,468.59
2016,11,19,15,30,866.0,60.0,3.0,14.0,385.0,523.01,425.56
2016,11,19,15,45,832.0,56.5,2.9,14.0,335.0,465.9,377.22
2016,11,19,16,0,798.0,53.0,2.8,14.0,285.0,407.46,326.37
2016,11,19,16,15,744.0,48.0,2.4,13.0,233.0,341.35,268.67
2016,11,19,16,30,690.0,43.0,2.0,12.0,181.0,279.25,212.73
2016,11,19,16,45,596.0,36.0,1.6,11.0,130.5,208.61,150.13
2016,11,19,17,0,502.0,29.0,1.2,10.0,80.0,147.25,94.37
2016,11,19,17,15,251.0,14.5,1.2,9.0,40.0,59.59,1.45
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,225.5,11.5,1.1,2.5,29.5,41.9,0.0
2016,11,20,7,30,451.0,23.0,1.2,3.0,59.0,116.14,62.62
2016,11,20,7,45,559.0,30.5,1.35,4.0,107.5,177.25,125.01
2016,11,20,8,0,667.0,38.0,1.5,5.0,156.0,248.38,189.06
2016,11,20,8,15,726.0,43.0,1.6,5.5,208.0,310.11,246.48
2016,11,20,8,30,785.0,48.0,1.7,6.0,260.0,376.59,306.56
2016,11,20,8,45,819.0,52.0,1.8,7.0,309.5,434.91,357.82
2016,11,20,9,0,853.0,56.0,1.9,8.0,359.0,492.22,406.33
2016,11,20,9,15,877.5,58.5,2.1,9.0,405.0,545.7,450.4
2016,11,20,9,30,902.0,61.0,2.3,10.0,451.0,598.93,492.76
2016,11,20,9,45,918.5,63.5,2.55,11.0,491.0,646.56,529.71
2016,11,20,10,0,935.0,66.0,2.8,12.0,531.0,692.63,564.3
2016,11,20,10,15,947.0,67.5,2.75,12.5,564.5,732.6,591.4
2016,11,20,10,30,959.0,69.0,2.7,13.0,598.0,770.16,616.3
2016,11,20,10,45,966.0,70.0,2.7,13.5,623.5,800.77,636.14
2016,11,20,11,0,973.0,71.0,2.7,14.0,649.0,828.28,653.64
2016,11,20,11,15,978.0,71.5,2.7,14.0,667.0,850.39,668.46
2016,11,20,11,30,983.0,72.0,2.7,14.0,685.0,869.01,680.9
2016,11,20,11,45,986.0,72.0,2.7,14.5,694.0,881.84,688.08
2016,11,20,12,0,989.0,72.0,2.7,15.0,703.0,890.94,692.79
2016,11,20,12,15,988.5,72.0,2.7,15.5,703.5,893.39,693.0
2016,11,20,12,30,988.0,72.0,2.7,16.0,704.0,892.0,690.76
2016,11,20,12,45,984.5,72.0,2.75,16.5,696.0,884.36,684.73
2016,11,20,13,0,981.0,72.0,2.8,17.0,688.0,872.97,676.29
2016,11,20,13,15,976.0,71.5,2.8,17.0,671.5,856.16,665.09
2016,11,20,13,30,971.0,71.0,2.8,17.0,655.0,835.83,651.53
2016,11,20,13,45,962.5,70.0,2.85,17.0,630.5,808.88,633.65
2016,11,20,14,0,954.0,69.0,2.9,17.0,606.0,778.84,613.51
2016,11,20,14,15,942.0,68.0,2.9,17.0,574.0,743.42,589.07
2016,11,20,14,30,930.0,67.0,2.9,17.0,542.0,705.52,562.63
2016,11,20,14,45,912.0,65.5,2.9,17.0,503.0,660.95,530.03
2016,11,20,15,0,894.0,64.0,2.9,17.0,464.0,614.83,494.48
2016,11,20,15,15,870.0,61.5,2.75,16.5,419.5,562.95,453.92
2016,11,20,15,30,846.0,59.0,2.6,16.0,375.0,510.65,411.81
2016,11,20,15,45,811.0,55.5,2.5,16.0,326.0,454.11,364.4
2016,11,20,16,0,776.0,52.0,2.4,16.0,277.0,396.37,314.65
2016,11,20,16,15,722.0,47.5,2.15,15.0,226.5,332.04,259.15
2016,11,20,16,30,668.0,43.0,1.9,14.0,176.0,271.73,205.38
2016,11,20,16,45,574.0,35.5,1.65,13.0,126.5,201.87,144.13
2016,11,20,17,0,480.0,28.0,1.4,12.0,77.0,141.37,89.61
2016,11,20,17,15,240.0,14.0,1.45,11.0,38.5,57.14,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,2.3,6.0,26.0,36.92,0.0
2016,11,21,7,30,376.0,24.0,2.6,7.0,52.0,103.14,52.71
2016,11,21,7,45,485.0,32.5,2.9,8.0,98.0,159.93,111.36
2016,11,21,8,0,594.0,41.0,3.2,9.0,144.0,228.24,172.15
2016,11,21,8,15,656.0,46.5,3.1,9.5,194.0,287.7,226.95
2016,11,21,8,30,718.0,52.0,3.0,10.0,244.0,352.29,284.93
2016,11,21,8,45,756.0,56.0,2.9,11.0,291.5,409.11,334.55
2016,11,21,9,0,794.0,60.0,2.8,12.0,339.0,467.79,383.66
2016,11,21,9,15,819.5,63.0,3.25,13.0,383.5,520.03,427.13
2016,11,21,9,30,845.0,66.0,3.7,14.0,428.0,572.24,469.25
2016,11,21,9,45,861.5,68.5,4.15,15.5,466.5,614.73,501.81
2016,11,21,10,0,878.0,71.0,4.6,17.0,505.0,658.74,535.03
2016,11,21,10,15,890.0,72.5,4.7,17.5,537.0,696.86,562.39
2016,11,21,10,30,902.0,74.0,4.8,18.0,569.0,732.76,587.47
2016,11,21,10,45,909.0,75.5,4.9,18.5,594.0,762.51,607.79
2016,11,21,11,0,916.0,77.0,5.0,19.0,619.0,789.35,625.93
2016,11,21,11,15,921.0,78.0,5.0,19.5,636.0,811.02,639.71
2016,11,21,11,30,926.0,79.0,5.0,20.0,653.0,829.42,651.15
2016,11,21,11,45,929.0,78.5,5.0,20.5,662.0,841.12,657.8
2016,11,21,12,0,932.0,78.0,5.0,21.0,671.0,849.32,662.07
2016,11,21,12,15,931.5,78.0,5.0,21.0,671.0,851.66,663.58
2016,11,21,12,30,931.0,78.0,5.0,21.0,671.0,850.4,662.7
2016,11,21,12,45,926.0,78.5,5.0,21.5,662.5,842.47,655.9
2016,11,21,13,0,921.0,79.0,5.0,22.0,654.0,831.04,646.8
2016,11,21,13,15,914.5,78.0,5.0,22.0,637.5,813.32,634.58
2016,11,21,13,30,908.0,77.0,5.0,22.0,621.0,792.35,620.13
2016,11,21,13,45,897.0,76.5,5.0,22.0,597.0,765.46,601.41
2016,11,21,14,0,886.0,76.0,5.0,22.0,573.0,735.81,580.66
2016,11,21,14,15,872.5,74.5,4.95,22.0,541.5,700.72,555.6
2016,11,21,14,30,859.0,73.0,4.9,22.0,510.0,663.47,528.81
2016,11,21,14,45,834.5,73.0,4.85,22.0,471.5,622.3,497.26
2016,11,21,15,0,810.0,73.0,4.8,22.0,433.0,576.65,461.44
2016,11,21,15,15,783.5,70.0,4.6,21.5,390.5,525.95,421.47
2016,11,21,15,30,757.0,67.0,4.4,21.0,348.0,475.21,380.44
2016,11,21,15,45,717.0,63.0,4.2,21.0,301.0,417.3,332.03
2016,11,21,16,0,677.0,59.0,4.0,21.0,254.0,361.33,284.09
2016,11,21,16,15,619.0,53.5,3.6,20.0,206.5,300.72,232.29
2016,11,21,16,30,561.0,48.0,3.2,19.0,159.0,243.5,182.14
2016,11,21,16,45,462.0,39.5,2.8,18.5,113.0,177.04,124.97
2016,11,21,17,0,363.0,31.0,2.4,18.0,67.0,120.78,75.71
2016,11,21,17,15,181.5,15.5,2.45,17.5,33.5,49.62,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.0,4.05,16.0,2.0,1.97,0.0
2016,11,22,7,30,0.0,4.0,4.0,16.0,4.0,3.85,0.0
2016,11,22,7,45,0.0,9.0,4.0,16.5,9.0,8.67,1.42
2016,11,22,8,0,0.0,14.0,4.0,17.0,14.0,13.5,5.63
2016,11,22,8,15,0.0,19.0,4.05,17.0,19.0,18.32,9.83
2016,11,22,8,30,0.0,24.0,4.1,17.0,24.0,23.15,13.99
2016,11,22,8,45,0.0,29.5,4.15,17.5,29.5,28.47,18.46
2016,11,22,9,0,0.0,35.0,4.2,18.0,35.0,33.79,22.87
2016,11,22,9,15,55.0,109.5,4.5,18.5,133.0,140.54,112.15
2016,11,22,9,30,110.0,184.0,4.8,19.0,231.0,261.72,210.75
2016,11,22,9,45,60.5,179.5,5.1,19.5,206.0,223.27,178.36
2016,11,22,10,0,11.0,175.0,5.4,20.0,181.0,181.73,143.3
2016,11,22,10,15,5.5,157.5,5.5,20.0,160.5,159.52,125.04
2016,11,22,10,30,0.0,140.0,5.6,20.0,140.0,137.48,106.86
2016,11,22,10,45,0.0,124.0,5.7,20.5,124.0,121.09,93.27
2016,11,22,11,0,0.0,108.0,5.8,21.0,108.0,104.96,79.95
2016,11,22,11,15,0.0,111.5,5.7,21.0,111.5,108.43,82.65
2016,11,22,11,30,0.0,115.0,5.6,21.0,115.0,111.9,85.36
2016,11,22,11,45,0.0,117.0,5.6,21.5,117.0,113.88,86.71
2016,11,22,12,0,0.0,119.0,5.6,22.0,119.0,115.87,88.09
2016,11,22,12,15,0.0,119.0,5.45,22.0,119.0,115.87,88.06
2016,11,22,12,30,0.0,119.0,5.3,22.0,119.0,115.87,88.06
2016,11,22,12,45,6.0,167.0,5.2,22.0,171.0,169.29,130.86
2016,11,22,13,0,12.0,215.0,5.1,22.0,223.0,223.77,174.01
2016,11,22,13,15,6.5,191.5,4.95,22.0,196.0,194.97,151.16
2016,11,22,13,30,1.0,168.0,4.8,22.0,169.0,166.51,128.61
2016,11,22,13,45,0.5,158.0,4.65,22.0,158.5,156.0,120.42
2016,11,22,14,0,0.0,148.0,4.5,22.0,148.0,145.56,112.26
2016,11,22,14,15,0.0,88.0,4.35,22.0,88.0,85.13,63.86
2016,11,22,14,30,0.0,28.0,4.2,22.0,28.0,27.04,16.61
2016,11,22,14,45,0.0,18.0,4.05,22.0,18.0,17.38,8.7
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,7.72,0.74
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,6.75,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,5.79,0.0
2016,11,22,15,45,0.0,5.5,3.2,22.0,5.5,5.3,0.0
2016,11,22,16,0,0.0,5.0,3.0,22.0,5.0,4.82,0.0
2016,11,22,16,15,0.0,4.0,2.7,21.5,4.0,3.85,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.89,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.93,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.96,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.48,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,165.5,11.5,3.25,8.5,23.0,32.75,0.0
2016,11,23,7,30,331.0,23.0,3.4,9.0,46.0,91.32,40.19
2016,11,23,7,45,454.5,31.5,3.55,9.5,92.0,151.12,103.68
2016,11,23,8,0,578.0,40.0,3.7,10.0,138.0,219.7,164.24
2016,11,23,8,15,644.5,46.0,3.85,10.5,187.5,280.06,219.72
2016,11,23,8,30,711.0,52.0,4.0,11.0,237.0,346.05,279.13
2016,11,23,8,45,755.5,55.5,4.2,12.0,286.0,404.65,330.95
2016,11,23,9,0,800.0,59.0,4.4,13.0,335.0,465.71,383.12
2016,11,23,9,15,827.5,62.0,4.4,13.5,380.0,519.15,427.9
2016,11,23,9,30,855.0,65.0,4.4,14.0,425.0,572.7,471.34
2016,11,23,9,45,875.5,67.0,4.45,15.0,465.0,617.39,505.91
2016,11,23,10,0,896.0,69.0,4.5,16.0,505.0,663.87,540.7
2016,11,23,10,15,909.0,70.5,4.4,16.5,538.5,703.22,568.25
2016,11,23,10,30,922.0,72.0,4.3,17.0,572.0,740.36,593.16
2016,11,23,10,45,931.5,73.0,4.2,17.5,598.0,771.91,613.73
2016,11,23,11,0,941.0,74.0,4.1,18.0,624.0,800.62,632.11
2016,11,23,11,15,947.0,74.5,4.0,18.0,642.0,823.01,646.98
2016,11,23,11,30,953.0,75.0,3.9,18.0,660.0,842.08,659.5
2016,11,23,11,45,958.0,74.5,3.85,18.5,670.0,855.77,667.21
2016,11,23,12,0,963.0,74.0,3.8,19.0,680.0,865.89,672.49
2016,11,23,12,15,963.0,74.0,3.7,19.0,681.5,868.87,673.87
2016,11,23,12,30,963.0,74.0,3.6,19.0,683.0,868.14,672.81
2016,11,23,12,45,961.0,73.5,3.55,19.5,675.5,861.51,666.78
2016,11,23,13,0,959.0,73.0,3.5,20.0,668.0,851.21,658.37
2016,11,23,13,15,954.0,72.5,3.4,20.0,652.0,834.96,646.91
2016,11,23,13,30,949.0,72.0,3.3,20.0,636.0,815.27,633.16
2016,11,23,13,45,941.0,71.0,3.2,20.0,612.0,789.46,615.15
2016,11,23,14,0,933.0,70.0,3.1,20.0,588.0,760.6,595.02
2016,11,23,14,15,921.5,68.5,3.0,20.0,557.0,725.88,570.61
2016,11,23,14,30,910.0,67.0,2.9,20.0,526.0,688.69,544.33
2016,11,23,14,45,892.0,65.5,2.8,20.0,488.0,645.16,512.0
2016,11,23,15,0,874.0,64.0,2.7,20.0,450.0,600.13,477.18
2016,11,23,15,15,850.0,61.0,2.5,19.5,406.5,548.82,437.3
2016,11,23,15,30,826.0,58.0,2.3,19.0,363.0,499.67,397.85
2016,11,23,15,45,791.0,54.5,2.1,19.0,315.0,441.89,349.87
2016,11,23,16,0,756.0,51.0,1.9,19.0,267.0,385.43,301.6
2016,11,23,16,15,700.5,46.5,1.65,18.0,217.0,321.88,247.53
2016,11,23,16,30,645.0,42.0,1.4,17.0,167.0,262.5,195.39
2016,11,23,16,45,550.0,34.5,1.2,16.0,119.5,193.9,136.24
2016,11,23,17,0,455.0,27.0,1.0,15.0,72.0,134.78,83.46
2016,11,23,17,15,227.5,13.5,1.0,14.5,36.0,54.36,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,143.5,11.5,1.1,8.5,21.0,29.62,0.0
2016,11,24,7,30,287.0,23.0,1.2,9.0,42.0,82.17,32.57
2016,11,24,7,45,394.0,34.5,1.35,10.0,85.0,138.99,94.93
2016,11,24,8,0,501.0,46.0,1.5,11.0,128.0,204.05,151.61
2016,11,24,8,15,570.0,53.0,1.5,11.5,176.0,262.1,203.6
2016,11,24,8,30,639.0,60.0,1.5,12.0,224.0,326.23,259.72
2016,11,24,8,45,676.5,66.5,1.55,12.5,270.5,381.48,307.68
2016,11,24,9,0,714.0,73.0,1.6,13.0,317.0,438.78,355.69
2016,11,24,9,15,744.0,77.0,1.85,14.0,361.0,489.3,396.96
2016,11,24,9,30,774.0,81.0,2.1,15.0,405.0,542.02,438.63
2016,11,24,9,45,792.0,85.0,2.4,16.0,443.0,587.56,473.78
2016,11,24,10,0,810.0,89.0,2.7,17.0,481.0,632.01,507.2
2016,11,24,10,15,824.5,91.0,2.7,17.5,513.5,670.5,535.14
2016,11,24,10,30,839.0,93.0,2.7,18.0,546.0,707.12,560.08
2016,11,24,10,45,846.5,96.0,2.75,18.5,570.5,737.59,580.25
2016,11,24,11,0,854.0,99.0,2.8,19.0,595.0,765.4,598.41
2016,11,24,11,15,860.5,100.0,2.8,19.5,613.0,787.38,612.04
2016,11,24,11,30,867.0,101.0,2.8,20.0,631.0,806.34,623.56
2016,11,24,11,45,609.5,187.0,2.8,20.5,562.5,707.04,549.15
2016,11,24,12,0,352.0,273.0,2.8,21.0,494.0,586.7,454.95
2016,11,24,12,15,619.0,185.0,2.8,21.0,574.0,719.21,558.53
2016,11,24,12,30,886.0,97.0,2.8,21.0,654.0,830.11,637.62
2016,11,24,12,45,880.5,97.5,2.85,21.5,646.0,827.11,633.88
2016,11,24,13,0,875.0,98.0,2.9,22.0,638.0,815.85,625.46
2016,11,24,13,15,868.5,97.0,2.9,22.0,622.5,798.86,614.1
2016,11,24,13,30,862.0,96.0,2.9,22.0,607.0,778.77,600.67
2016,11,24,13,45,849.0,96.0,2.9,22.5,582.5,751.96,581.4
2016,11,24,14,0,836.0,96.0,2.9,23.0,558.0,722.6,560.38
2016,11,24,14,15,822.0,93.5,2.85,23.0,527.5,687.45,535.98
2016,11,24,14,30,808.0,91.0,2.8,23.0,497.0,650.27,509.12
2016,11,24,14,45,785.5,89.0,2.75,23.0,460.0,606.48,476.37
2016,11,24,15,0,763.0,87.0,2.7,23.0,423.0,561.75,442.28
2016,11,24,15,15,735.0,83.0,2.45,22.5,380.5,512.97,404.52
2016,11,24,15,30,707.0,79.0,2.2,22.0,338.0,462.62,364.64
2016,11,24,15,45,660.0,75.0,1.95,22.0,291.5,403.9,316.63
2016,11,24,16,0,613.0,71.0,1.7,22.0,245.0,347.85,269.7
2016,11,24,16,15,551.0,63.5,1.5,21.0,198.0,285.52,218.04
2016,11,24,16,30,489.0,56.0,1.3,20.0,151.0,228.32,169.34
2016,11,24,16,45,383.5,45.5,1.15,19.0,106.5,161.85,114.04
2016,11,24,17,0,278.0,35.0,1.0,18.0,62.0,106.18,66.64
2016,11,24,17,15,139.0,17.5,1.0,17.5,31.0,44.14,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,67.0,12.5,1.1,14.5,17.0,20.7,0.0
2016,11,25,7,30,134.0,25.0,1.4,15.0,34.0,55.66,18.38
2016,11,25,7,45,242.0,40.5,1.75,15.5,73.0,108.65,73.56
2016,11,25,8,0,350.0,56.0,2.1,16.0,112.0,169.44,124.76
2016,11,25,8,15,423.0,66.0,2.35,16.0,157.0,223.39,172.03
2016,11,25,8,30,496.0,76.0,2.6,16.0,202.0,285.84,226.21
2016,11,25,8,45,248.0,43.0,2.85,16.5,106.0,164.53,131.9
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,9.64,2.52
2016,11,25,9,15,0.0,12.0,3.2,17.0,12.0,11.58,4.16
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,13.51,5.77
2016,11,25,9,45,0.0,32.5,3.45,17.0,32.5,31.38,20.8
2016,11,25,10,0,0.0,51.0,3.6,17.0,51.0,49.28,35.7
2016,11,25,10,15,0.0,44.0,3.65,17.0,44.0,42.51,29.96
2016,11,25,10,30,0.0,37.0,3.7,17.0,37.0,35.75,24.26
2016,11,25,10,45,0.0,44.5,3.8,17.5,44.5,43.01,30.18
2016,11,25,11,0,0.0,52.0,3.9,18.0,52.0,50.27,36.06
2016,11,25,11,15,0.0,53.5,3.9,18.0,53.5,51.73,37.21
2016,11,25,11,30,0.0,55.0,3.9,18.0,55.0,53.18,38.36
2016,11,25,11,45,0.0,72.0,3.9,18.0,72.0,69.65,51.85
2016,11,25,12,0,0.0,89.0,3.9,18.0,89.0,86.13,65.29
2016,11,25,12,15,0.0,126.0,3.85,18.0,126.0,122.92,95.16
2016,11,25,12,30,0.0,163.0,3.8,18.0,163.0,160.42,125.34
2016,11,25,12,45,5.0,186.0,3.75,18.0,189.0,188.1,147.67
2016,11,25,13,0,10.0,209.0,3.7,18.0,215.0,216.03,170.1
2016,11,25,13,15,5.0,186.5,3.65,18.0,189.5,188.72,148.23
2016,11,25,13,30,0.0,164.0,3.6,18.0,164.0,161.73,126.61
2016,11,25,13,45,0.0,157.5,3.55,18.0,157.5,155.21,121.57
2016,11,25,14,0,0.0,151.0,3.5,18.0,151.0,148.73,116.53
2016,11,25,14,15,7.0,166.5,3.45,17.5,170.5,169.92,134.36
2016,11,25,14,30,14.0,182.0,3.4,17.0,190.0,191.15,152.2
2016,11,25,14,45,71.5,187.0,3.35,17.0,219.5,239.42,192.76
2016,11,25,15,0,129.0,192.0,3.3,17.0,249.0,284.12,229.66
2016,11,25,15,15,108.0,178.5,3.15,16.5,223.0,253.14,204.74
2016,11,25,15,30,87.0,165.0,3.0,16.0,197.0,218.56,176.85
2016,11,25,15,45,77.0,143.5,2.95,16.0,169.0,187.36,151.18
2016,11,25,16,0,67.0,122.0,2.9,16.0,141.0,156.99,125.8
2016,11,25,16,15,51.5,99.0,2.7,15.5,112.0,123.69,97.83
2016,11,25,16,30,36.0,76.0,2.5,15.0,83.0,91.81,70.76
2016,11,25,16,45,18.0,53.5,2.35,15.0,57.0,61.26,44.66
2016,11,25,17,0,0.0,31.0,2.2,15.0,31.0,30.95,18.64
2016,11,25,17,15,0.0,15.5,2.1,14.5,15.5,15.01,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,47.5,12.0,2.05,9.5,15.0,17.67,0.0
2016,11,26,7,30,95.0,24.0,2.2,10.0,30.0,45.0,11.53
2016,11,26,7,45,193.5,42.5,2.4,10.5,68.5,99.32,68.75
2016,11,26,8,0,292.0,61.0,2.6,11.0,107.0,157.76,118.87
2016,11,26,8,15,362.0,74.0,2.55,11.5,151.5,210.79,165.49
2016,11,26,8,30,432.0,87.0,2.5,12.0,196.0,270.57,217.46
2016,11,26,8,45,486.5,95.5,2.45,12.5,241.0,324.83,264.25
2016,11,26,9,0,541.0,104.0,2.4,13.0,286.0,383.25,313.25
2016,11,26,9,15,576.0,110.5,2.35,13.5,327.5,435.11,355.67
2016,11,26,9,30,611.0,117.0,2.3,14.0,369.0,486.68,396.65
2016,11,26,9,45,640.5,121.0,2.25,15.0,407.0,533.25,431.82
2016,11,26,10,0,670.0,125.0,2.2,16.0,445.0,579.97,465.99
2016,11,26,10,15,513.5,172.0,2.15,16.5,427.5,544.75,435.58
2016,11,26,10,30,357.0,219.0,2.1,17.0,410.0,493.98,393.29
2016,11,26,10,45,297.5,241.5,2.05,17.5,405.5,484.82,384.09
2016,11,26,11,0,238.0,264.0,2.0,18.0,401.0,463.68,365.59
2016,11,26,11,15,180.0,274.5,1.95,18.0,380.0,434.96,342.12
2016,11,26,11,30,122.0,285.0,1.9,18.0,359.0,403.72,316.59
2016,11,26,11,45,85.0,276.5,1.85,18.5,328.5,357.28,279.71
2016,11,26,12,0,48.0,268.0,1.8,19.0,298.0,318.5,248.45
2016,11,26,12,15,31.5,246.0,1.75,19.0,265.5,280.86,219.13
2016,11,26,12,30,15.0,224.0,1.7,19.0,233.0,235.77,183.77
2016,11,26,12,45,54.5,254.5,1.65,19.5,288.0,308.64,241.12
2016,11,26,13,0,94.0,285.0,1.6,20.0,343.0,373.85,290.85
2016,11,26,13,15,62.5,260.5,1.55,20.0,298.5,320.96,249.7
2016,11,26,13,30,31.0,236.0,1.5,20.0,254.0,269.0,209.35
2016,11,26,13,45,27.5,224.5,1.5,20.0,240.5,245.83,191.82
2016,11,26,14,0,24.0,213.0,1.5,20.0,227.0,230.93,180.48
2016,11,26,14,15,24.5,203.0,1.5,20.0,216.5,220.59,172.76
2016,11,26,14,30,25.0,193.0,1.5,20.0,206.0,210.21,164.97
2016,11,26,14,45,104.5,191.5,1.5,20.0,238.0,271.91,215.51
2016,11,26,15,0,184.0,190.0,1.5,20.0,270.0,314.7,250.0
2016,11,26,15,15,168.5,174.5,1.45,19.5,242.5,282.36,224.71
2016,11,26,15,30,153.0,159.0,1.4,19.0,215.0,250.95,200.08
2016,11,26,15,45,137.5,139.0,1.4,19.0,184.5,215.47,171.43
2016,11,26,16,0,122.0,119.0,1.4,19.0,154.0,181.18,143.23
2016,11,26,16,15,102.0,98.0,1.25,18.5,123.5,145.36,113.49
2016,11,26,16,30,82.0,77.0,1.1,18.0,93.0,111.37,84.85
2016,11,26,16,45,54.0,55.5,0.95,17.5,64.5,76.51,55.53
2016,11,26,17,0,26.0,34.0,0.8,17.0,36.0,41.65,25.82
2016,11,26,17,15,13.0,17.0,0.85,16.5,18.0,19.2,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,78.5,11.5,3.3,12.0,16.0,20.85,0.0
2016,11,27,7,30,157.0,23.0,3.5,12.0,32.0,56.28,10.44
2016,11,27,7,45,265.5,37.0,3.75,12.5,71.0,109.15,73.24
2016,11,27,8,0,374.0,51.0,4.0,13.0,110.0,169.54,125.38
2016,11,27,8,15,187.0,63.0,4.3,13.5,92.5,134.45,104.46
2016,11,27,8,30,0.0,75.0,4.6,14.0,75.0,74.23,57.56
2016,11,27,8,45,0.0,91.0,4.9,15.0,91.0,90.22,70.98
2016,11,27,9,0,0.0,107.0,5.2,16.0,107.0,106.23,84.08
2016,11,27,9,15,4.0,126.5,5.4,16.5,128.0,128.1,102.01
2016,11,27,9,30,8.0,146.0,5.6,17.0,149.0,150.36,120.04
2016,11,27,9,45,4.0,142.5,5.85,18.0,144.0,143.8,113.86
2016,11,27,10,0,0.0,139.0,6.1,19.0,139.0,137.23,107.73
2016,11,27,10,15,0.0,146.5,6.2,19.0,146.5,144.63,113.52
2016,11,27,10,30,0.0,154.0,6.3,19.0,154.0,152.07,119.33
2016,11,27,10,45,4.0,172.5,6.45,19.5,175.0,173.87,136.62
2016,11,27,11,0,8.0,191.0,6.6,20.0,196.0,195.96,154.0
2016,11,27,11,15,8.5,196.5,6.65,20.5,202.0,201.98,158.33
2016,11,27,11,30,9.0,202.0,6.7,21.0,208.0,208.04,162.71
2016,11,27,11,45,38.0,240.5,6.75,21.5,264.5,279.88,219.98
2016,11,27,12,0,67.0,279.0,6.8,22.0,321.0,346.09,271.91
2016,11,27,12,15,90.0,287.0,6.8,22.0,343.0,373.71,293.92
2016,11,27,12,30,113.0,295.0,6.8,22.0,365.0,401.2,315.83
2016,11,27,12,45,253.5,274.5,6.8,22.5,430.0,507.55,401.05
2016,11,27,13,0,394.0,254.0,6.8,23.0,495.0,593.7,469.24
2016,11,27,13,15,329.0,260.5,6.75,23.0,458.5,545.63,431.02
2016,11,27,13,30,264.0,267.0,6.7,23.0,422.0,498.13,393.37
2016,11,27,13,45,266.5,255.5,6.65,23.0,407.0,482.06,381.56
2016,11,27,14,0,269.0,244.0,6.6,23.0,392.0,464.97,368.83
2016,11,27,14,15,158.5,226.0,6.5,23.0,312.0,353.54,280.34
2016,11,27,14,30,48.0,208.0,6.4,23.0,232.0,248.76,195.74
2016,11,27,14,45,354.0,157.0,6.3,23.0,312.5,405.41,325.76
2016,11,27,15,0,660.0,106.0,6.2,23.0,393.0,521.79,419.47
2016,11,27,15,15,629.5,101.0,6.0,22.5,353.0,472.9,380.16
2016,11,27,15,30,599.0,96.0,5.8,22.0,313.0,424.67,340.96
2016,11,27,15,45,556.5,89.0,5.6,22.0,269.5,369.68,294.9
2016,11,27,16,0,514.0,82.0,5.4,22.0,226.0,317.15,249.98
2016,11,27,16,15,450.5,72.5,5.05,21.5,181.5,255.74,197.79
2016,11,27,16,30,387.0,63.0,4.7,21.0,137.0,201.84,151.18
2016,11,27,16,45,291.0,49.5,4.4,21.0,95.5,140.77,99.65
2016,11,27,17,0,195.0,36.0,4.1,21.0,54.0,89.93,56.18
2016,11,27,17,15,97.5,18.0,4.0,20.5,27.0,38.02,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,18.0,10.0,5.1,18.0,11.0,11.98,0.0
2016,11,28,7,30,36.0,20.0,5.1,18.0,22.0,27.89,0.0
2016,11,28,7,45,92.0,38.5,5.1,18.0,51.0,67.67,44.57
2016,11,28,8,0,148.0,57.0,5.1,18.0,80.0,108.14,79.16
2016,11,28,8,15,174.0,77.0,5.2,18.5,113.0,146.15,112.25
2016,11,28,8,30,200.0,97.0,5.3,19.0,146.0,186.56,147.07
2016,11,28,8,45,226.0,113.5,5.45,19.5,179.5,225.21,179.99
2016,11,28,9,0,252.0,130.0,5.6,20.0,213.0,265.95,214.05
2016,11,28,9,15,530.5,101.0,5.85,20.5,307.0,398.63,322.91
2016,11,28,9,30,809.0,72.0,6.1,21.0,401.0,544.37,440.6
2016,11,28,9,45,837.0,73.5,6.35,21.5,442.5,594.31,480.26
2016,11,28,10,0,865.0,75.0,6.6,22.0,484.0,643.78,518.98
2016,11,28,10,15,881.5,77.0,6.7,22.0,518.0,681.63,548.66
2016,11,28,10,30,898.0,79.0,6.8,22.0,552.0,721.01,577.7
2016,11,28,10,45,914.5,78.5,6.95,22.0,580.5,755.41,602.98
2016,11,28,11,0,931.0,78.0,7.1,22.0,609.0,787.4,626.45
2016,11,28,11,15,938.0,78.5,6.95,22.0,627.5,810.58,642.37
2016,11,28,11,30,945.0,79.0,6.8,22.0,646.0,830.54,655.93
2016,11,28,11,45,706.0,158.5,6.65,22.0,586.0,748.24,593.64
2016,11,28,12,0,467.0,238.0,6.5,22.0,526.0,645.84,510.72
2016,11,28,12,15,714.0,157.5,6.45,22.0,599.0,761.5,603.2
2016,11,28,12,30,961.0,77.0,6.4,22.0,672.0,861.51,676.39
2016,11,28,12,45,959.0,76.5,6.35,22.5,665.0,855.34,670.08
