Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,13,0,957.0,76.0,6.3,23.0,658.0,845.54,661.77
2016,11,28,13,15,952.0,75.0,6.25,23.0,642.5,829.25,650.21
2016,11,28,13,30,947.0,74.0,6.2,23.0,627.0,809.55,636.28
2016,11,28,13,45,937.0,73.5,6.2,23.0,603.0,783.41,617.89
2016,11,28,14,0,927.0,73.0,6.2,23.0,579.0,754.34,597.34
2016,11,28,14,15,914.5,71.5,6.05,22.5,548.0,719.65,573.18
2016,11,28,14,30,902.0,70.0,5.9,22.0,517.0,682.58,547.06
2016,11,28,14,45,882.5,68.5,5.75,22.0,479.0,638.96,513.09
2016,11,28,15,0,863.0,67.0,5.6,22.0,441.0,593.95,477.19
2016,11,28,15,15,837.5,64.0,5.2,21.5,398.0,545.62,438.19
2016,11,28,15,30,812.0,61.0,4.8,21.0,355.0,493.93,395.71
2016,11,28,15,45,773.5,57.5,4.4,21.0,307.5,435.63,346.28
2016,11,28,16,0,735.0,54.0,4.0,21.0,260.0,378.93,297.19
2016,11,28,16,15,675.5,49.0,3.45,19.5,210.5,314.76,242.68
2016,11,28,16,30,616.0,44.0,2.9,18.0,161.0,255.12,190.43
2016,11,28,16,45,511.0,36.0,2.4,17.0,114.0,185.06,130.16
2016,11,28,17,0,406.0,28.0,1.9,16.0,67.0,127.56,78.66
2016,11,28,17,15,203.0,14.0,1.8,15.5,33.5,51.51,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,110.0,10.0,2.5,10.0,16.0,22.8,0.0
2016,11,29,7,30,220.0,20.0,2.9,11.0,32.0,62.72,0.0
2016,11,29,7,45,355.5,31.0,3.3,12.0,73.5,122.26,79.54
2016,11,29,8,0,491.0,42.0,3.7,13.0,115.0,191.17,139.15
2016,11,29,8,15,567.0,49.0,3.6,13.5,163.5,250.04,192.03
2016,11,29,8,30,643.0,56.0,3.5,14.0,212.0,315.75,250.09
2016,11,29,8,45,690.5,60.5,3.45,14.5,259.5,371.2,299.09
2016,11,29,9,0,738.0,65.0,3.4,15.0,307.0,431.23,350.25
2016,11,29,9,15,770.0,68.5,3.35,16.0,351.5,484.56,393.8
2016,11,29,9,30,802.0,72.0,3.3,17.0,396.0,538.55,436.23
2016,11,29,9,45,822.5,75.5,3.25,18.0,435.5,585.93,472.05
2016,11,29,10,0,843.0,79.0,3.2,19.0,475.0,632.36,505.9
2016,11,29,10,15,858.5,81.0,3.25,19.5,508.0,672.5,535.41
2016,11,29,10,30,874.0,83.0,3.3,20.0,541.0,710.77,561.84
2016,11,29,10,45,885.0,84.0,3.4,21.0,567.5,738.41,579.03
2016,11,29,11,0,896.0,85.0,3.5,22.0,594.0,767.38,597.07
2016,11,29,11,15,903.0,86.0,3.2,22.0,612.5,790.52,611.22
2016,11,29,11,30,910.0,87.0,2.9,22.0,631.0,810.58,622.95
2016,11,29,11,45,917.5,86.0,2.65,22.5,642.0,825.56,629.99
2016,11,29,12,0,925.0,85.0,2.4,23.0,653.0,837.2,634.58
2016,11,29,12,15,925.5,85.0,2.35,23.0,655.0,840.93,636.5
2016,11,29,12,30,926.0,85.0,2.3,23.0,657.0,841.11,636.2
2016,11,29,12,45,926.0,84.0,2.25,23.5,650.5,836.21,631.38
2016,11,29,13,0,926.0,83.0,2.2,24.0,644.0,827.78,624.35
2016,11,29,13,15,921.0,82.0,2.25,24.0,629.0,811.97,614.45
2016,11,29,13,30,916.0,81.0,2.3,24.0,614.0,792.86,602.39
2016,11,29,13,45,908.0,79.5,2.4,24.0,591.0,767.77,586.52
2016,11,29,14,0,900.0,78.0,2.5,24.0,568.0,739.77,568.53
2016,11,29,14,15,887.0,76.5,2.55,23.5,537.5,705.56,546.73
2016,11,29,14,30,874.0,75.0,2.6,23.0,507.0,669.09,522.92
2016,11,29,14,45,858.0,72.0,2.7,23.0,470.0,630.35,494.56
2016,11,29,15,0,842.0,69.0,2.8,23.0,433.0,586.43,461.66
2016,11,29,15,15,816.0,66.0,2.55,22.5,390.5,535.65,422.36
2016,11,29,15,30,790.0,63.0,2.3,22.0,348.0,484.68,381.84
2016,11,29,15,45,751.5,59.5,2.05,22.0,301.0,427.42,334.68
2016,11,29,16,0,713.0,56.0,1.8,22.0,254.0,371.8,287.6
2016,11,29,16,15,653.0,50.5,1.7,20.5,205.5,308.01,234.88
2016,11,29,16,30,593.0,45.0,1.6,19.0,157.0,248.83,184.22
2016,11,29,16,45,488.0,37.0,1.5,18.0,110.5,181.79,127.33
2016,11,29,17,0,383.0,29.0,1.4,17.0,64.0,123.79,76.09
2016,11,29,17,15,191.5,14.5,1.45,16.5,32.0,50.27,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,15.73,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,34.37,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,109.34,72.22
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,205.44,150.82
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,266.54,207.62
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,333.93,269.33
2016,11,30,8,45,774.0,50.0,4.85,9.5,270.0,393.71,324.01
2016,11,30,9,0,823.0,53.0,5.1,10.0,320.0,456.37,379.66
2016,11,30,9,15,853.0,55.5,5.0,10.5,366.0,508.44,424.66
2016,11,30,9,30,883.0,58.0,4.9,11.0,412.0,563.18,470.19
2016,11,30,9,45,907.0,59.5,4.8,12.0,453.5,613.13,509.47
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,662.19,546.63
2016,11,30,10,15,945.5,62.5,4.5,13.5,530.0,703.68,576.48
2016,11,30,10,30,960.0,64.0,4.3,14.0,565.0,742.99,602.87
2016,11,30,10,45,972.0,64.0,4.1,14.5,592.5,776.33,624.46
2016,11,30,11,0,984.0,64.0,3.9,15.0,620.0,806.86,643.87
2016,11,30,11,15,990.5,64.5,3.75,15.0,639.5,830.75,659.64
2016,11,30,11,30,997.0,65.0,3.6,15.0,659.0,851.23,672.9
2016,11,30,11,45,1001.5,65.0,3.5,15.5,670.0,866.02,681.07
2016,11,30,12,0,1006.0,65.0,3.4,16.0,681.0,877.1,686.68
2016,11,30,12,15,1006.5,65.5,3.35,16.0,683.0,881.79,689.45
2016,11,30,12,30,1007.0,66.0,3.3,16.0,685.0,882.63,689.7
2016,11,30,12,45,1006.0,65.0,3.25,16.5,678.0,876.69,684.05
2016,11,30,13,0,1005.0,64.0,3.2,17.0,671.0,866.92,675.91
2016,11,30,13,15,1000.5,63.5,3.15,17.0,656.0,851.26,665.04
2016,11,30,13,30,996.0,63.0,3.1,17.0,641.0,831.98,651.76
2016,11,30,13,45,988.5,62.5,3.1,17.0,617.5,807.0,634.78
2016,11,30,14,0,981.0,62.0,3.1,17.0,594.0,778.79,615.49
2016,11,30,14,15,969.5,60.5,3.1,17.0,562.5,743.62,591.04
2016,11,30,14,30,958.0,59.0,3.1,17.0,531.0,705.81,564.51
2016,11,30,14,45,939.0,59.0,3.1,17.0,493.0,662.64,532.52
2016,11,30,15,0,920.0,59.0,3.1,17.0,455.0,617.87,497.68
2016,11,30,15,15,896.5,56.5,2.9,16.5,411.5,566.42,457.08
2016,11,30,15,30,873.0,54.0,2.7,16.0,368.0,514.39,414.82
2016,11,30,15,45,838.5,51.0,2.5,16.0,319.5,456.39,365.83
2016,11,30,16,0,804.0,48.0,2.3,16.0,271.0,401.52,317.88
2016,11,30,16,15,749.0,43.5,2.0,14.5,220.5,336.48,262.05
2016,11,30,16,30,694.0,39.0,1.7,13.0,170.0,275.42,207.76
2016,11,30,16,45,597.0,32.5,1.4,12.0,121.0,205.25,145.93
2016,11,30,17,0,500.0,26.0,1.1,11.0,72.0,144.52,89.63
2016,11,30,17,15,250.0,13.0,1.1,10.5,36.0,57.95,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,4.0,14.5,22.64,0.0
2016,12,1,7,30,250.0,17.0,1.5,5.0,29.0,63.17,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,71.0,122.74,79.29
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,190.38,139.92
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,249.17,193.72
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,313.08,251.3
2016,12,1,8,45,701.5,58.5,2.1,8.5,256.5,370.45,302.75
2016,12,1,9,0,746.0,64.0,2.2,9.0,304.0,430.44,354.78
2016,12,1,9,15,777.0,67.5,2.45,10.0,348.5,483.47,399.42
2016,12,1,9,30,808.0,71.0,2.7,11.0,393.0,537.08,443.09
2016,12,1,9,45,829.0,74.0,2.95,12.0,432.0,584.38,480.52
2016,12,1,10,0,850.0,77.0,3.2,13.0,471.0,630.77,516.2
2016,12,1,10,15,864.5,79.0,3.35,13.5,504.5,670.48,546.53
2016,12,1,10,30,879.0,81.0,3.5,14.0,538.0,708.25,573.8
2016,12,1,10,45,889.0,82.5,3.65,15.0,564.0,735.95,591.76
2016,12,1,11,0,899.0,84.0,3.8,16.0,590.0,764.91,610.55
2016,12,1,11,15,905.5,85.0,3.75,16.0,608.0,787.83,626.25
2016,12,1,11,30,912.0,86.0,3.7,16.0,626.0,807.66,639.74
2016,12,1,11,45,917.5,85.5,3.65,16.5,637.0,821.78,647.93
2016,12,1,12,0,923.0,85.0,3.6,17.0,648.0,832.54,653.8
2016,12,1,12,15,923.5,85.0,3.6,17.0,649.5,836.43,656.36
2016,12,1,12,30,924.0,85.0,3.6,17.0,651.0,836.8,656.59
2016,12,1,12,45,921.5,85.0,3.6,17.5,644.5,831.25,651.53
2016,12,1,13,0,919.0,85.0,3.6,18.0,638.0,822.22,644.18
2016,12,1,13,15,913.5,84.0,3.6,18.0,623.0,806.32,633.26
2016,12,1,13,30,908.0,83.0,3.6,18.0,608.0,787.16,620.11
2016,12,1,13,45,898.5,82.0,3.6,18.5,585.0,761.9,601.46
2016,12,1,14,0,889.0,81.0,3.6,19.0,562.0,733.83,580.83
2016,12,1,14,15,876.5,79.5,3.6,18.5,532.0,704.34,561.3
2016,12,1,14,30,864.0,78.0,3.6,18.0,502.0,668.49,536.38
2016,12,1,14,45,846.0,75.5,3.6,18.0,465.5,625.99,503.85
2016,12,1,15,0,828.0,73.0,3.6,18.0,429.0,582.07,469.51
2016,12,1,15,15,802.5,70.0,3.3,17.5,387.0,532.29,429.88
2016,12,1,15,30,777.0,67.0,3.0,17.0,345.0,482.28,389.02
2016,12,1,15,45,738.5,62.5,2.75,17.0,298.5,424.63,340.46
2016,12,1,16,0,700.0,58.0,2.5,17.0,252.0,368.63,292.01
2016,12,1,16,15,640.5,52.5,2.2,16.0,204.0,305.74,237.99
2016,12,1,16,30,581.0,47.0,1.9,15.0,156.0,249.22,187.89
2016,12,1,16,45,478.5,38.0,1.6,14.0,110.0,180.77,128.81
2016,12,1,17,0,376.0,29.0,1.3,13.0,64.0,122.74,76.63
2016,12,1,17,15,188.0,14.5,1.3,12.5,32.0,49.96,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,7.86,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,15.62,0.0
2016,12,2,7,45,47.0,35.0,2.85,9.5,42.0,50.6,32.61
2016,12,2,8,0,94.0,54.0,3.1,10.0,68.0,86.0,64.0
2016,12,2,8,15,123.0,74.0,3.15,10.0,99.0,121.51,95.47
2016,12,2,8,30,152.0,94.0,3.2,10.0,130.0,159.76,129.3
2016,12,2,8,45,178.0,111.0,3.25,10.5,161.5,195.89,160.84
2016,12,2,9,0,204.0,128.0,3.3,11.0,193.0,239.33,197.92
2016,12,2,9,15,102.0,127.5,3.3,11.5,160.0,189.16,155.9
2016,12,2,9,30,0.0,127.0,3.3,12.0,127.0,126.09,101.62
2016,12,2,9,45,77.5,166.5,3.35,12.5,202.5,218.83,179.78
2016,12,2,10,0,155.0,206.0,3.4,13.0,278.0,320.18,262.82
2016,12,2,10,15,77.5,180.5,3.45,13.5,216.5,237.85,193.87
2016,12,2,10,30,0.0,155.0,3.5,14.0,155.0,153.33,122.31
2016,12,2,10,45,0.0,99.5,3.6,14.5,99.5,96.59,75.26
2016,12,2,11,0,0.0,44.0,3.7,15.0,44.0,42.52,30.07
2016,12,2,11,15,0.0,83.5,3.75,15.0,83.5,80.78,61.91
2016,12,2,11,30,0.0,123.0,3.8,15.0,123.0,120.04,94.18
2016,12,2,11,45,13.0,181.0,3.85,15.5,189.0,189.44,150.81
2016,12,2,12,0,26.0,239.0,3.9,16.0,255.0,260.63,207.68
2016,12,2,12,15,13.0,197.5,3.9,15.5,205.5,206.61,164.26
2016,12,2,12,30,0.0,156.0,3.9,15.0,156.0,153.43,121.14
2016,12,2,12,45,0.0,92.5,3.9,15.0,92.5,89.52,68.89
2016,12,2,13,0,0.0,29.0,3.9,15.0,29.0,28.02,17.85
2016,12,2,13,15,0.0,95.0,3.9,15.0,95.0,92.02,71.15
2016,12,2,13,30,0.0,161.0,3.9,15.0,161.0,158.84,126.03
2016,12,2,13,45,0.0,98.0,3.9,15.0,98.0,95.05,73.71
2016,12,2,14,0,0.0,35.0,3.9,15.0,35.0,33.81,22.82
2016,12,2,14,15,0.0,93.5,3.9,15.0,93.5,90.65,70.43
2016,12,2,14,30,0.0,152.0,3.9,15.0,152.0,150.58,120.1
2016,12,2,14,45,0.0,131.5,3.95,15.0,131.5,129.68,103.05
2016,12,2,15,0,0.0,111.0,4.0,15.0,111.0,108.89,86.05
2016,12,2,15,15,0.0,99.5,3.95,14.5,99.5,97.43,76.85
2016,12,2,15,30,0.0,88.0,3.9,14.0,88.0,86.0,67.55
2016,12,2,15,45,0.0,76.0,3.85,14.0,76.0,74.09,57.58
2016,12,2,16,0,0.0,64.0,3.8,14.0,64.0,62.21,47.5
2016,12,2,16,15,0.0,51.0,3.75,13.5,51.0,49.31,36.5
2016,12,2,16,30,0.0,38.0,3.7,13.0,38.0,36.7,25.57
2016,12,2,16,45,0.0,26.5,3.7,13.0,26.5,25.58,15.77
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,14.47,5.69
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,7.23,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.98,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.97,0.0
2016,12,3,7,45,0.0,6.5,4.1,8.0,6.5,6.26,0.0
2016,12,3,8,0,0.0,11.0,4.1,8.0,11.0,10.6,3.37
2016,12,3,8,15,0.0,16.5,4.0,8.0,16.5,15.91,8.14
2016,12,3,8,30,0.0,22.0,3.9,8.0,22.0,21.22,12.89
2016,12,3,8,45,0.0,27.5,3.8,8.0,27.5,26.54,17.6
2016,12,3,9,0,0.0,33.0,3.7,8.0,33.0,31.85,22.26
2016,12,3,9,15,0.0,52.5,3.75,8.0,52.5,50.72,38.65
2016,12,3,9,30,0.0,72.0,3.8,8.0,72.0,69.61,54.9
2016,12,3,9,45,0.0,93.0,3.85,8.0,93.0,90.53,72.75
2016,12,3,10,0,0.0,114.0,3.9,8.0,114.0,111.69,90.62
2016,12,3,10,15,0.0,97.5,4.05,8.0,97.5,94.76,75.98
2016,12,3,10,30,0.0,81.0,4.2,8.0,81.0,78.34,61.83
2016,12,3,10,45,0.0,106.0,4.35,8.5,106.0,103.12,82.66
2016,12,3,11,0,0.0,131.0,4.5,9.0,131.0,128.29,103.57
2016,12,3,11,15,0.0,100.5,4.6,9.0,100.5,97.51,77.5
2016,12,3,11,30,0.0,70.0,4.7,9.0,70.0,67.7,52.2
2016,12,3,11,45,0.0,100.0,4.85,9.0,100.0,96.98,76.95
2016,12,3,12,0,0.0,130.0,5.0,9.0,130.0,127.04,102.18
2016,12,3,12,15,0.0,92.0,4.9,9.0,92.0,89.04,70.15
2016,12,3,12,30,0.0,54.0,4.8,9.0,54.0,52.21,38.96
2016,12,3,12,45,0.0,92.5,4.75,9.0,92.5,89.52,70.62
2016,12,3,13,0,0.0,131.0,4.7,9.0,131.0,128.08,103.09
2016,12,3,13,15,0.0,90.0,4.45,9.0,90.0,87.09,68.6
2016,12,3,13,30,0.0,49.0,4.2,9.0,49.0,47.37,34.94
2016,12,3,13,45,0.0,47.0,3.95,9.5,47.0,45.43,33.29
2016,12,3,14,0,0.0,45.0,3.7,10.0,45.0,43.49,31.62
2016,12,3,14,15,0.0,81.5,3.75,9.5,81.5,78.83,61.91
2016,12,3,14,30,0.0,118.0,3.8,9.0,118.0,115.52,93.3
2016,12,3,14,45,0.0,108.0,3.9,9.0,108.0,105.54,85.01
2016,12,3,15,0,0.0,98.0,4.0,9.0,98.0,95.6,76.75
2016,12,3,15,15,0.0,88.5,3.75,9.0,88.5,86.19,68.88
2016,12,3,15,30,0.0,79.0,3.5,9.0,79.0,76.8,60.97
2016,12,3,15,45,0.0,68.0,3.25,9.0,68.0,65.92,51.67
2016,12,3,16,0,0.0,57.0,3.0,9.0,57.0,55.08,42.3
2016,12,3,16,15,0.0,46.0,2.7,9.0,46.0,44.43,32.98
2016,12,3,16,30,0.0,35.0,2.4,9.0,35.0,33.79,23.54
2016,12,3,16,45,0.0,24.5,2.15,9.0,24.5,23.64,14.45
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,13.5,5.11
2016,12,3,17,15,0.0,7.0,1.85,9.0,7.0,6.75,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.95,0.0
2016,12,4,7,45,0.0,9.0,3.5,8.5,9.0,8.67,1.05
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,14.46,6.6
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,21.71,13.08
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,28.95,19.54
2016,12,4,8,45,0.0,38.0,4.1,9.0,38.0,36.69,26.35
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,44.43,33.08
2016,12,4,9,15,0.0,34.0,4.55,9.0,34.0,32.82,22.96
2016,12,4,9,30,0.0,22.0,4.8,9.0,22.0,21.23,12.83
2016,12,4,9,45,0.0,31.5,5.1,9.5,31.5,30.41,20.71
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,39.6,28.5
2016,12,4,10,15,0.0,38.5,5.25,10.0,38.5,37.19,26.36
2016,12,4,10,30,0.0,36.0,5.1,10.0,36.0,34.78,24.23
2016,12,4,10,45,0.0,33.5,4.95,10.5,33.5,32.36,22.06
2016,12,4,11,0,0.0,31.0,4.8,11.0,31.0,29.95,19.92
2016,12,4,11,15,0.0,65.0,4.6,11.0,65.0,62.86,47.8
2016,12,4,11,30,0.0,99.0,4.4,11.0,99.0,96.0,75.61
2016,12,4,11,45,3.0,145.5,4.2,11.0,147.5,145.16,116.6
2016,12,4,12,0,6.0,192.0,4.0,11.0,196.0,195.4,157.93
2016,12,4,12,15,3.0,148.5,4.15,11.0,150.5,148.19,118.88
2016,12,4,12,30,0.0,105.0,4.3,11.0,105.0,101.95,80.39
2016,12,4,12,45,0.0,130.0,4.45,11.0,130.0,127.05,101.39
2016,12,4,13,0,0.0,155.0,4.6,11.0,155.0,152.52,122.57
2016,12,4,13,15,0.0,134.5,4.8,11.0,134.5,131.68,105.35
2016,12,4,13,30,0.0,114.0,5.0,11.0,114.0,111.03,88.25
2016,12,4,13,45,0.0,97.5,5.2,11.0,97.5,94.55,74.55
2016,12,4,14,0,0.0,81.0,5.4,11.0,81.0,78.35,61.02
2016,12,4,14,15,0.0,69.0,5.3,11.0,69.0,66.72,51.28
2016,12,4,14,30,0.0,57.0,5.2,11.0,57.0,55.09,41.5
2016,12,4,14,45,0.0,80.5,5.15,11.0,80.5,77.85,61.0
2016,12,4,15,0,0.0,104.0,5.1,11.0,104.0,101.73,81.43
2016,12,4,15,15,0.0,93.5,4.85,11.0,93.5,91.29,72.72
2016,12,4,15,30,0.0,83.0,4.6,11.0,83.0,80.89,64.0
2016,12,4,15,45,0.0,71.5,4.35,11.0,71.5,69.49,54.33
2016,12,4,16,0,0.0,60.0,4.1,11.0,60.0,58.11,44.56
2016,12,4,16,15,0.0,48.0,3.85,10.5,48.0,46.37,34.43
2016,12,4,16,30,0.0,36.0,3.6,10.0,36.0,34.76,24.25
2016,12,4,16,45,0.0,25.0,3.4,10.0,25.0,24.13,14.78
2016,12,4,17,0,0.0,14.0,3.2,10.0,14.0,13.5,5.06
2016,12,4,17,15,0.0,7.0,3.15,9.5,7.0,6.75,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.0,1.5,1.44,0.0
2016,12,5,8,0,0.0,3.0,2.8,7.0,3.0,2.89,0.0
2016,12,5,8,15,0.0,4.5,2.65,7.0,4.5,4.34,0.0
2016,12,5,8,30,0.0,6.0,2.5,7.0,6.0,5.78,0.0
2016,12,5,8,45,0.0,7.5,2.35,7.5,7.5,7.23,0.7
2016,12,5,9,0,0.0,9.0,2.2,8.0,9.0,8.68,1.97
2016,12,5,9,15,0.0,36.0,2.0,8.0,36.0,34.76,24.8
2016,12,5,9,30,0.0,63.0,1.8,8.0,63.0,60.89,47.41
2016,12,5,9,45,0.0,78.0,1.65,8.5,78.0,75.44,59.68
2016,12,5,10,0,0.0,93.0,1.5,9.0,93.0,90.38,72.12
2016,12,5,10,15,0.0,103.0,1.45,9.0,103.0,100.33,80.35
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,110.31,88.56
2016,12,5,10,45,0.0,123.0,1.35,9.0,123.0,120.32,96.76
2016,12,5,11,0,0.0,133.0,1.3,9.0,133.0,130.37,104.95
2016,12,5,11,15,9.0,175.0,1.35,9.0,180.5,180.2,146.31
2016,12,5,11,30,18.0,217.0,1.4,9.0,228.0,231.09,187.77
2016,12,5,11,45,9.0,182.0,1.5,9.5,187.5,187.41,151.42
2016,12,5,12,0,0.0,147.0,1.6,10.0,147.0,144.32,115.59
2016,12,5,12,15,3.0,169.0,1.7,10.0,171.0,169.21,136.28
2016,12,5,12,30,6.0,191.0,1.8,10.0,195.0,194.36,156.92
2016,12,5,12,45,16.0,212.5,1.9,10.5,222.5,224.78,181.68
2016,12,5,13,0,26.0,234.0,2.0,11.0,250.0,255.37,206.34
2016,12,5,13,15,41.0,242.0,2.1,11.0,266.0,284.05,229.91
2016,12,5,13,30,56.0,250.0,2.2,11.0,282.0,304.16,246.6
2016,12,5,13,45,28.0,205.0,2.35,11.0,221.0,232.82,188.79
2016,12,5,14,0,0.0,160.0,2.5,11.0,160.0,158.29,127.4
2016,12,5,14,15,0.5,158.0,2.55,11.0,158.5,156.86,126.64
2016,12,5,14,30,1.0,156.0,2.6,11.0,157.0,155.5,125.79
2016,12,5,14,45,378.0,122.0,2.7,11.0,283.5,381.06,318.61
2016,12,5,15,0,755.0,88.0,2.8,11.0,410.0,556.97,460.64
2016,12,5,15,15,727.0,84.0,2.75,11.0,369.5,507.76,419.11
2016,12,5,15,30,699.0,80.0,2.7,11.0,329.0,458.71,378.14
2016,12,5,15,45,668.0,73.0,2.7,11.0,285.0,405.43,332.78
2016,12,5,16,0,637.0,66.0,2.7,11.0,241.0,353.34,287.03
2016,12,5,16,15,575.0,59.0,2.35,10.5,194.5,291.1,232.12
2016,12,5,16,30,513.0,52.0,2.0,10.0,148.0,233.8,180.47
2016,12,5,16,45,425.5,41.0,1.7,10.0,105.0,170.76,124.36
2016,12,5,17,0,338.0,30.0,1.4,10.0,62.0,116.59,74.31
2016,12,5,17,15,169.0,15.0,1.35,9.5,31.0,48.07,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.0,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,206.0,15.0,4.3,6.0,21.0,46.66,0.0
2016,12,6,7,45,360.0,25.0,4.5,6.5,61.5,110.74,64.96
2016,12,6,8,0,514.0,35.0,4.7,7.0,102.0,179.89,129.64
2016,12,6,8,15,594.0,41.5,5.05,7.0,150.5,239.58,185.47
2016,12,6,8,30,674.0,48.0,5.4,7.0,199.0,306.37,247.49
2016,12,6,8,45,724.5,52.0,5.75,7.5,247.0,364.86,301.97
2016,12,6,9,0,775.0,56.0,6.1,8.0,295.0,426.51,357.88
2016,12,6,9,15,806.0,59.0,6.1,8.5,339.5,479.94,405.23
2016,12,6,9,30,837.0,62.0,6.1,9.0,384.0,533.92,451.61
2016,12,6,9,45,858.0,64.5,6.2,9.5,424.0,578.6,489.39
2016,12,6,10,0,879.0,67.0,6.3,10.0,464.0,625.15,527.63
2016,12,6,10,15,485.0,147.0,6.2,10.5,368.5,488.03,410.38
2016,12,6,10,30,91.0,227.0,6.1,11.0,273.0,300.46,248.1
2016,12,6,10,45,45.5,191.5,6.05,11.5,214.5,230.16,188.78
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,153.98,123.83
2016,12,6,11,15,0.0,145.0,5.9,12.0,145.0,142.52,114.21
2016,12,6,11,30,0.0,134.0,5.8,12.0,134.0,131.21,104.7
2016,12,6,11,45,1.0,153.0,5.7,12.5,153.5,151.29,121.08
2016,12,6,12,0,2.0,172.0,5.6,13.0,173.0,171.56,137.47
2016,12,6,12,15,1.0,147.0,5.5,13.0,147.5,145.1,115.59
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,118.99,93.98
2016,12,6,12,45,0.0,134.0,5.35,13.0,134.0,131.12,104.06
2016,12,6,13,0,0.0,146.0,5.3,13.0,146.0,143.35,114.2
2016,12,6,13,15,1.0,160.0,5.2,13.0,161.0,158.53,126.82
2016,12,6,13,30,2.0,174.0,5.1,13.0,176.0,173.89,139.58
2016,12,6,13,45,1.0,142.5,5.05,13.5,143.5,140.79,112.19
2016,12,6,14,0,0.0,111.0,5.0,14.0,111.0,108.16,85.11
2016,12,6,14,15,0.0,113.0,4.9,13.5,113.0,110.29,87.23
2016,12,6,14,30,0.0,115.0,4.8,13.0,115.0,112.49,89.41
2016,12,6,14,45,0.0,112.5,4.75,13.0,112.5,110.16,87.66
2016,12,6,15,0,0.0,110.0,4.7,13.0,110.0,107.9,85.96
2016,12,6,15,15,0.0,99.0,4.55,12.5,99.0,96.95,77.08
2016,12,6,15,30,0.0,88.0,4.4,12.0,88.0,86.03,68.12
2016,12,6,15,45,295.0,82.5,4.3,12.0,164.0,237.58,197.01
2016,12,6,16,0,590.0,77.0,4.2,12.0,240.0,345.56,281.96
2016,12,6,16,15,526.0,68.5,3.85,11.5,193.5,283.06,226.41
2016,12,6,16,30,462.0,60.0,3.5,11.0,147.0,225.7,174.99
2016,12,6,16,45,351.5,48.0,3.2,10.5,103.0,157.73,115.99
2016,12,6,17,0,241.0,36.0,2.9,10.0,59.0,101.74,66.32
2016,12,6,17,15,120.5,18.0,2.8,9.5,29.5,42.8,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,68.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,137.0,14.0,1.4,3.0,18.0,34.71,0.0
2016,12,7,7,45,272.5,27.0,1.65,4.0,55.0,93.48,54.26
2016,12,7,8,0,408.0,40.0,1.9,5.0,92.0,158.46,115.21
2016,12,7,8,15,489.5,48.5,1.85,5.5,137.5,214.96,166.66
2016,12,7,8,30,571.0,57.0,1.8,6.0,183.0,279.02,224.21
2016,12,7,8,45,620.0,63.5,1.75,6.5,229.0,334.58,274.18
2016,12,7,9,0,669.0,70.0,1.7,7.0,275.0,393.47,325.37
2016,12,7,9,15,703.5,74.5,1.65,7.5,318.5,445.72,369.58
2016,12,7,9,30,738.0,79.0,1.6,8.0,362.0,499.11,413.14
2016,12,7,9,45,761.0,82.5,1.6,9.0,400.5,543.62,447.78
2016,12,7,10,0,784.0,86.0,1.6,10.0,439.0,589.43,482.19
2016,12,7,10,15,801.0,89.0,1.55,10.5,472.0,629.92,512.01
2016,12,7,10,30,818.0,92.0,1.5,11.0,505.0,668.87,539.83
2016,12,7,10,45,506.5,174.5,1.5,11.5,434.5,560.51,451.9
2016,12,7,11,0,195.0,257.0,1.5,12.0,364.0,420.85,338.12
2016,12,7,11,15,197.0,264.5,1.5,12.0,376.0,434.19,349.11
2016,12,7,11,30,199.0,272.0,1.5,12.0,388.0,446.98,358.59
2016,12,7,11,45,191.0,278.0,1.5,12.5,391.0,449.71,359.48
2016,12,7,12,0,183.0,284.0,1.5,13.0,394.0,451.65,359.85
2016,12,7,12,15,142.0,283.0,1.5,13.0,368.5,418.89,333.67
2016,12,7,12,30,101.0,282.0,1.5,13.0,343.0,376.81,300.4
2016,12,7,12,45,100.0,280.0,1.55,13.5,340.0,373.54,297.75
2016,12,7,13,0,99.0,278.0,1.6,14.0,337.0,370.03,294.71
2016,12,7,13,15,88.0,267.5,1.55,14.0,319.0,348.97,278.22
2016,12,7,13,30,77.0,257.0,1.5,14.0,301.0,327.99,261.86
2016,12,7,13,45,112.5,252.0,1.5,14.5,313.5,347.67,278.09
2016,12,7,14,0,148.0,247.0,1.5,15.0,326.0,373.33,298.45
2016,12,7,14,15,75.0,203.0,1.35,15.0,243.5,262.86,210.5
2016,12,7,14,30,2.0,159.0,1.2,15.0,161.0,159.35,126.32
2016,12,7,14,45,46.0,171.5,1.05,15.5,191.5,206.63,165.81
2016,12,7,15,0,90.0,184.0,0.9,16.0,222.0,246.39,197.78
2016,12,7,15,15,83.5,167.0,0.75,15.5,200.0,221.52,177.9
2016,12,7,15,30,77.0,150.0,0.6,15.0,178.0,197.06,158.39
2016,12,7,15,45,339.5,110.5,0.45,15.0,207.5,290.01,232.9
2016,12,7,16,0,602.0,71.0,0.3,15.0,237.0,344.66,270.72
2016,12,7,16,15,539.5,63.5,0.45,14.0,191.0,283.34,219.88
2016,12,7,16,30,477.0,56.0,0.6,13.0,145.0,227.0,172.16
2016,12,7,16,45,376.5,44.5,0.8,12.5,102.0,161.58,116.79
2016,12,7,17,0,276.0,33.0,1.0,12.0,59.0,106.34,68.13
2016,12,7,17,15,138.0,16.5,1.2,11.5,29.5,44.21,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,19.79,8.77
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,34.38,23.89
2016,12,8,8,15,0.0,54.0,7.2,2.0,54.0,53.78,41.59
2016,12,8,8,30,0.0,73.0,7.3,2.0,73.0,73.05,59.08
2016,12,8,8,45,3.5,91.0,7.45,2.5,92.5,92.63,76.5
2016,12,8,9,0,7.0,109.0,7.6,3.0,112.0,112.54,93.98
2016,12,8,9,15,13.5,126.5,7.6,3.0,132.0,133.74,112.57
2016,12,8,9,30,20.0,144.0,7.6,3.0,152.0,155.53,131.52
2016,12,8,9,45,28.0,162.0,7.6,3.5,174.0,184.81,156.57
2016,12,8,10,0,36.0,180.0,7.6,4.0,196.0,209.82,177.68
2016,12,8,10,15,36.5,193.5,7.55,4.0,211.0,225.46,190.73
2016,12,8,10,30,37.0,207.0,7.5,4.0,226.0,241.12,203.74
2016,12,8,10,45,24.5,201.0,7.45,4.0,214.0,218.92,184.18
2016,12,8,11,0,12.0,195.0,7.4,4.0,202.0,203.55,170.44
2016,12,8,11,15,13.5,202.5,7.3,4.0,210.5,212.47,177.86
2016,12,8,11,30,15.0,210.0,7.2,4.0,219.0,221.47,185.33
2016,12,8,11,45,14.0,210.5,7.1,4.0,219.0,221.2,184.89
2016,12,8,12,0,13.0,211.0,7.0,4.0,219.0,220.92,184.5
2016,12,8,12,15,53.5,245.0,6.9,3.5,277.0,297.69,250.92
2016,12,8,12,30,94.0,279.0,6.8,3.0,335.0,367.88,311.18
2016,12,8,12,45,103.5,278.0,6.75,3.0,339.5,374.02,316.52
2016,12,8,13,0,113.0,277.0,6.7,3.0,344.0,379.81,321.72
2016,12,8,13,15,68.0,248.0,6.6,3.0,288.5,311.63,263.48
2016,12,8,13,30,23.0,219.0,6.5,3.0,233.0,237.1,199.37
2016,12,8,13,45,11.5,167.5,6.45,3.0,174.5,174.34,145.88
2016,12,8,14,0,0.0,116.0,6.4,3.0,116.0,113.22,93.13
2016,12,8,14,15,77.0,167.5,6.35,3.0,205.0,225.09,191.99
2016,12,8,14,30,154.0,219.0,6.3,3.0,294.0,338.92,290.28
2016,12,8,14,45,94.0,194.0,6.25,3.0,239.0,262.12,223.88
2016,12,8,15,0,34.0,169.0,6.2,3.0,184.0,196.19,166.4
2016,12,8,15,15,30.0,153.5,6.0,3.0,165.5,176.49,149.59
2016,12,8,15,30,26.0,138.0,5.8,3.0,147.0,157.13,132.89
2016,12,8,15,45,22.0,120.5,5.65,3.0,127.5,131.73,110.75
2016,12,8,16,0,18.0,103.0,5.5,3.0,108.0,111.42,92.83
2016,12,8,16,15,10.5,84.5,5.15,2.5,87.5,89.07,73.06
2016,12,8,16,30,3.0,66.0,4.8,2.0,67.0,67.42,53.72
2016,12,8,16,45,1.5,46.5,4.45,2.0,47.0,46.98,35.12
2016,12,8,17,0,0.0,27.0,4.1,2.0,27.0,26.46,16.01
2016,12,8,17,15,0.0,13.5,3.85,1.5,13.5,13.03,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
