Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,84.0,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,168.0,13.0,2.6,-2.0,17.0,37.8,0.0
2016,12,9,7,45,323.5,24.0,2.85,-1.5,55.5,98.77,54.15
2016,12,9,8,0,479.0,35.0,3.1,-1.0,94.0,169.64,124.31
2016,12,9,8,15,562.0,42.5,3.2,-0.5,141.5,228.62,180.1
2016,12,9,8,30,645.0,50.0,3.3,0.0,189.0,293.62,240.87
2016,12,9,8,45,328.0,80.0,3.45,0.5,151.5,229.34,193.93
2016,12,9,9,0,11.0,110.0,3.6,1.0,114.0,115.51,96.96
2016,12,9,9,15,14.5,126.0,3.45,1.5,131.5,133.76,112.9
2016,12,9,9,30,18.0,142.0,3.3,2.0,149.0,152.33,128.71
2016,12,9,9,45,60.5,169.0,3.2,2.5,195.5,211.56,179.85
2016,12,9,10,0,103.0,196.0,3.1,3.0,242.0,269.16,228.7
2016,12,9,10,15,104.5,210.5,2.95,3.0,260.0,288.74,244.6
2016,12,9,10,30,106.0,225.0,2.8,3.0,278.0,308.22,260.34
2016,12,9,10,45,137.5,238.5,2.65,3.5,311.5,355.05,298.62
2016,12,9,11,0,169.0,252.0,2.5,4.0,345.0,395.88,331.31
2016,12,9,11,15,177.0,261.0,2.3,4.5,361.0,414.92,345.32
2016,12,9,11,30,185.0,270.0,2.1,5.0,377.0,433.7,359.0
2016,12,9,11,45,156.0,275.0,1.95,5.5,366.5,418.93,345.11
2016,12,9,12,0,127.0,280.0,1.8,6.0,356.0,403.07,330.59
2016,12,9,12,15,206.5,276.0,1.65,6.0,399.5,461.58,378.55
2016,12,9,12,30,286.0,272.0,1.5,6.0,443.0,528.64,431.32
2016,12,9,12,45,285.5,269.5,1.4,6.5,439.5,524.59,426.41
2016,12,9,13,0,285.0,267.0,1.3,7.0,436.0,519.47,421.32
2016,12,9,13,15,238.0,266.0,1.2,7.0,405.0,470.79,382.65
2016,12,9,13,30,191.0,265.0,1.1,7.0,374.0,431.17,350.89
2016,12,9,13,45,287.0,239.5,1.05,7.0,396.5,478.0,389.98
2016,12,9,14,0,383.0,214.0,1.0,7.0,419.0,511.8,417.73
2016,12,9,14,15,225.0,211.5,1.0,7.0,330.5,383.1,314.68
2016,12,9,14,30,67.0,209.0,1.0,7.0,242.0,263.18,216.29
2016,12,9,14,45,41.5,184.0,1.0,7.0,204.0,217.87,179.69
2016,12,9,15,0,16.0,159.0,1.0,7.0,166.0,168.94,139.08
2016,12,9,15,15,394.0,114.5,1.05,7.0,255.0,354.09,297.07
2016,12,9,15,30,772.0,70.0,1.1,7.0,344.0,484.81,400.34
2016,12,9,15,45,733.0,65.5,1.15,7.0,298.0,427.67,351.06
2016,12,9,16,0,694.0,61.0,1.2,7.0,252.0,372.14,303.12
2016,12,9,16,15,633.5,55.0,1.1,6.0,204.5,310.7,249.5
2016,12,9,16,30,573.0,49.0,1.0,5.0,157.0,252.2,196.93
2016,12,9,16,45,472.5,40.0,0.9,4.5,111.5,184.49,136.74
2016,12,9,17,0,372.0,31.0,0.8,4.0,66.0,126.76,83.41
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.0,52.57,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,23.84,0.0
2016,12,10,7,45,220.0,27.0,1.7,2.5,49.5,79.85,41.71
2016,12,10,8,0,358.0,42.0,2.0,3.0,85.0,144.89,105.25
2016,12,10,8,15,445.5,51.5,2.1,3.5,130.0,201.36,156.71
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,266.02,215.09
2016,12,10,8,45,587.5,68.0,2.3,4.5,221.0,322.37,266.42
2016,12,10,9,0,642.0,75.0,2.4,5.0,267.0,382.61,319.78
2016,12,10,9,15,679.0,80.0,2.5,5.5,311.0,435.42,365.73
2016,12,10,9,30,716.0,85.0,2.6,6.0,355.0,489.66,411.53
2016,12,10,9,45,360.5,119.0,2.75,6.5,255.0,347.66,293.94
2016,12,10,10,0,5.0,153.0,2.9,7.0,155.0,155.69,128.06
2016,12,10,10,15,2.5,156.0,2.95,7.0,157.0,156.79,129.02
2016,12,10,10,30,0.0,159.0,3.0,7.0,159.0,157.84,129.57
2016,12,10,10,45,6.5,177.0,3.15,7.5,181.0,180.88,148.62
2016,12,10,11,0,13.0,195.0,3.3,8.0,203.0,204.33,167.8
2016,12,10,11,15,8.5,189.0,3.35,8.0,194.0,194.57,159.31
2016,12,10,11,30,4.0,183.0,3.4,8.0,185.0,184.78,150.89
2016,12,10,11,45,21.5,215.5,3.5,8.5,228.0,232.32,190.38
2016,12,10,12,0,39.0,248.0,3.6,9.0,271.0,289.61,237.07
2016,12,10,12,15,21.0,214.5,3.65,9.0,227.0,230.92,188.53
2016,12,10,12,30,3.0,181.0,3.7,9.0,183.0,181.7,147.49
2016,12,10,12,45,1.5,171.0,3.75,9.5,172.0,170.19,137.77
2016,12,10,13,0,0.0,161.0,3.8,10.0,161.0,158.77,128.09
2016,12,10,13,15,0.0,130.0,3.8,10.0,130.0,127.17,101.92
2016,12,10,13,30,0.0,99.0,3.8,10.0,99.0,96.03,75.96
2016,12,10,13,45,0.0,90.5,3.85,10.0,90.5,87.59,68.96
2016,12,10,14,0,0.0,82.0,3.9,10.0,82.0,79.32,62.08
2016,12,10,14,15,0.0,86.5,3.9,10.0,86.5,83.68,65.9
2016,12,10,14,30,0.0,91.0,3.9,10.0,91.0,88.24,69.9
2016,12,10,14,45,0.0,78.0,3.9,10.0,78.0,75.43,59.15
2016,12,10,15,0,0.0,65.0,3.9,10.0,65.0,62.83,48.52
2016,12,10,15,15,0.0,58.5,3.8,10.0,58.5,56.53,43.23
2016,12,10,15,30,0.0,52.0,3.7,10.0,52.0,50.23,37.9
2016,12,10,15,45,313.0,60.5,3.6,10.0,147.0,221.56,185.22
2016,12,10,16,0,626.0,69.0,3.5,10.0,242.0,354.21,290.71
2016,12,10,16,15,563.5,62.0,3.1,9.0,195.5,292.34,235.57
2016,12,10,16,30,501.0,55.0,2.7,8.0,149.0,235.36,184.2
2016,12,10,16,45,404.5,44.0,2.35,7.5,105.5,170.19,126.32
2016,12,10,17,0,308.0,33.0,2.0,7.0,62.0,114.66,75.65
2016,12,10,17,15,154.0,16.5,2.0,6.5,31.0,48.4,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,52.0,5.5,3.75,8.0,7.0,0.0,0.0
2016,12,11,7,30,104.0,11.0,3.9,8.0,14.0,25.87,0.0
2016,12,11,7,45,255.0,23.5,4.1,8.5,49.0,82.54,39.38
2016,12,11,8,0,406.0,36.0,4.3,9.0,84.0,150.27,105.7
2016,12,11,8,15,492.0,44.0,4.6,9.5,129.5,206.66,157.04
2016,12,11,8,30,578.0,52.0,4.9,10.0,175.0,271.16,215.28
2016,12,11,8,45,630.5,58.0,5.2,10.5,221.0,327.49,266.88
2016,12,11,9,0,683.0,64.0,5.5,11.0,267.0,387.52,320.53
2016,12,11,9,15,341.5,86.5,5.55,11.5,188.0,271.72,226.84
2016,12,11,9,30,0.0,109.0,5.6,12.0,109.0,107.63,86.3
2016,12,11,9,45,0.0,112.0,5.65,12.5,112.0,110.22,88.24
2016,12,11,10,0,0.0,115.0,5.7,13.0,115.0,112.92,90.14
2016,12,11,10,15,0.0,124.0,5.75,13.5,124.0,121.87,97.25
2016,12,11,10,30,0.0,133.0,5.8,14.0,133.0,130.86,104.32
2016,12,11,10,45,72.5,192.5,5.85,14.5,232.0,250.13,204.07
2016,12,11,11,0,145.0,252.0,5.9,15.0,331.0,378.21,308.07
2016,12,11,11,15,223.5,253.5,5.9,15.5,380.0,440.65,358.64
2016,12,11,11,30,302.0,255.0,5.9,16.0,429.0,513.67,416.74
2016,12,11,11,45,297.5,261.5,5.95,16.5,435.0,521.22,421.35
2016,12,11,12,0,293.0,268.0,6.0,17.0,441.0,527.57,425.21
2016,12,11,12,15,257.0,274.5,5.95,17.0,427.5,508.04,408.87
2016,12,11,12,30,221.0,281.0,5.9,17.0,414.0,478.62,385.02
2016,12,11,12,45,288.5,267.0,5.85,17.5,438.5,523.87,421.28
2016,12,11,13,0,356.0,253.0,5.8,18.0,463.0,558.7,449.02
2016,12,11,13,15,186.0,230.5,5.7,18.0,340.5,390.86,314.73
2016,12,11,13,30,16.0,208.0,5.6,18.0,218.0,220.21,174.53
2016,12,11,13,45,27.5,214.0,5.5,18.0,229.5,235.12,187.27
2016,12,11,14,0,39.0,220.0,5.4,18.0,241.0,257.51,205.7
2016,12,11,14,15,84.0,219.5,5.15,18.0,261.5,287.77,231.27
2016,12,11,14,30,129.0,219.0,4.9,18.0,282.0,322.61,260.08
2016,12,11,14,45,64.5,169.5,4.65,18.0,201.0,216.19,173.63
2016,12,11,15,0,0.0,120.0,4.4,18.0,120.0,118.27,92.73
2016,12,11,15,15,0.0,108.0,4.25,17.5,108.0,106.27,83.29
2016,12,11,15,30,0.0,96.0,4.1,17.0,96.0,94.31,73.68
2016,12,11,15,45,0.0,83.5,3.95,16.5,83.5,81.87,63.52
2016,12,11,16,0,0.0,71.0,3.8,16.0,71.0,69.46,53.22
2016,12,11,16,15,0.0,57.5,3.65,15.5,57.5,56.03,41.86
2016,12,11,16,30,0.0,44.0,3.5,15.0,44.0,42.6,30.33
2016,12,11,16,45,0.0,31.0,3.35,14.5,31.0,29.93,19.31
2016,12,11,17,0,0.0,18.0,3.2,14.0,18.0,17.37,8.08
2016,12,11,17,15,0.0,9.0,3.1,13.5,9.0,8.68,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,60.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,121.0,10.0,3.4,5.0,12.0,27.12,0.0
2016,12,12,7,45,273.5,22.0,3.55,5.5,47.5,83.77,37.85
2016,12,12,8,0,426.0,34.0,3.7,6.0,83.0,152.33,107.47
2016,12,12,8,15,512.0,41.5,3.7,6.5,128.5,208.94,159.64
2016,12,12,8,30,598.0,49.0,3.7,7.0,174.0,273.69,218.49
2016,12,12,8,45,650.5,54.5,3.7,7.5,220.5,328.74,269.18
2016,12,12,9,0,703.0,60.0,3.7,8.0,267.0,389.11,322.98
2016,12,12,9,15,737.5,63.5,3.55,8.5,311.0,441.56,368.66
2016,12,12,9,30,772.0,67.0,3.4,9.0,355.0,495.07,413.63
2016,12,12,9,45,796.0,70.0,3.25,10.0,394.0,542.68,451.54
2016,12,12,10,0,820.0,73.0,3.1,11.0,433.0,589.79,487.62
2016,12,12,10,15,836.5,75.0,2.95,11.5,466.5,630.11,518.08
2016,12,12,10,30,853.0,77.0,2.8,12.0,500.0,668.79,546.33
2016,12,12,10,45,864.0,79.0,2.65,12.5,526.5,701.73,568.17
2016,12,12,11,0,875.0,81.0,2.5,13.0,553.0,728.08,584.75
2016,12,12,11,15,882.0,82.0,2.3,13.5,572.5,751.69,598.74
2016,12,12,11,30,889.0,83.0,2.1,14.0,592.0,772.37,610.32
2016,12,12,11,45,896.0,82.0,1.95,14.5,604.0,787.71,618.25
2016,12,12,12,0,903.0,81.0,1.8,15.0,616.0,799.85,623.86
2016,12,12,12,15,904.0,81.5,1.55,15.0,619.0,805.7,625.11
2016,12,12,12,30,905.0,82.0,1.3,15.0,622.0,808.14,623.79
2016,12,12,12,45,903.0,81.5,1.05,15.5,616.5,803.65,616.31
2016,12,12,13,0,901.0,81.0,0.8,16.0,611.0,795.76,606.36
2016,12,12,13,15,896.0,80.5,0.75,16.0,598.0,782.23,596.83
2016,12,12,13,30,891.0,80.0,0.7,16.0,585.0,765.5,585.29
2016,12,12,13,45,882.0,79.0,0.7,16.5,563.5,742.16,569.01
2016,12,12,14,0,873.0,78.0,0.7,17.0,542.0,716.02,550.91
2016,12,12,14,15,860.5,76.5,0.75,17.0,514.0,684.27,530.52
2016,12,12,14,30,848.0,75.0,0.8,17.0,486.0,653.94,510.51
2016,12,12,14,45,826.0,74.0,0.9,17.0,450.5,612.26,481.2
2016,12,12,15,0,804.0,73.0,1.0,17.0,415.0,569.4,450.09
2016,12,12,15,15,778.5,70.0,0.95,16.5,375.0,521.49,413.82
2016,12,12,15,30,753.0,67.0,0.9,16.0,335.0,473.32,376.23
2016,12,12,15,45,714.5,63.0,0.85,16.0,290.5,417.97,331.23
2016,12,12,16,0,676.0,59.0,0.8,16.0,246.0,364.19,286.14
2016,12,12,16,15,618.0,53.0,0.8,15.0,199.5,304.46,236.29
2016,12,12,16,30,560.0,47.0,0.8,14.0,153.0,247.59,187.19
2016,12,12,16,45,462.0,38.5,0.85,13.5,109.0,181.62,130.63
2016,12,12,17,0,364.0,30.0,0.9,13.0,65.0,125.37,80.6
2016,12,12,17,15,182.0,15.0,0.95,12.5,32.5,52.31,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,7,45,173.0,19.5,3.0,10.5,39.0,60.79,24.23
2016,12,13,8,0,346.0,39.0,3.3,11.0,78.0,136.63,94.94
2016,12,13,8,15,435.5,48.5,3.3,11.5,122.5,192.43,144.65
2016,12,13,8,30,525.0,58.0,3.3,12.0,167.0,256.72,201.37
2016,12,13,8,45,590.5,63.5,3.3,12.5,214.0,315.12,253.24
2016,12,13,9,0,656.0,69.0,3.3,13.0,261.0,378.45,308.04
2016,12,13,9,15,693.0,73.5,3.45,13.5,304.5,431.15,353.24
2016,12,13,9,30,730.0,78.0,3.6,14.0,348.0,485.28,398.32
2016,12,13,9,45,761.0,80.0,3.8,15.0,388.0,532.4,436.09
2016,12,13,10,0,792.0,82.0,4.0,16.0,428.0,581.49,474.27
2016,12,13,10,15,810.0,84.5,4.05,16.5,462.0,622.52,505.74
2016,12,13,10,30,828.0,87.0,4.1,17.0,496.0,662.08,535.39
2016,12,13,10,45,844.5,87.0,4.15,17.5,523.5,696.04,559.53
2016,12,13,11,0,861.0,87.0,4.2,18.0,551.0,727.89,581.36
2016,12,13,11,15,868.5,88.0,4.2,18.0,570.5,751.86,598.16
2016,12,13,11,30,876.0,89.0,4.2,18.0,590.0,772.94,612.9
2016,12,13,11,45,894.0,84.5,4.2,18.5,604.0,788.18,622.26
2016,12,13,12,0,912.0,80.0,4.2,19.0,618.0,804.98,632.83
2016,12,13,12,15,913.0,80.0,4.25,19.0,621.0,810.41,636.66
2016,12,13,12,30,914.0,80.0,4.3,19.0,624.0,812.39,638.21
2016,12,13,12,45,913.0,79.0,4.35,19.0,619.0,808.2,635.49
2016,12,13,13,0,912.0,78.0,4.4,19.0,614.0,800.57,630.55
2016,12,13,13,15,907.5,77.5,4.35,19.0,601.0,787.42,621.12
2016,12,13,13,30,903.0,77.0,4.3,19.0,588.0,771.02,609.51
2016,12,13,13,45,896.0,75.5,4.25,19.0,567.5,748.48,593.55
2016,12,13,14,0,889.0,74.0,4.2,19.0,547.0,723.0,575.48
2016,12,13,14,15,877.0,72.5,4.15,18.5,518.5,691.31,553.81
2016,12,13,14,30,865.0,71.0,4.1,18.0,490.0,657.28,530.16
2016,12,13,14,45,843.5,70.0,4.05,18.0,454.5,619.16,500.36
2016,12,13,15,0,822.0,69.0,4.0,18.0,419.0,576.12,466.32
2016,12,13,15,15,796.5,66.5,3.85,17.5,378.5,528.2,428.36
2016,12,13,15,30,771.0,64.0,3.7,17.0,338.0,479.97,389.09
2016,12,13,15,45,735.0,60.0,3.6,16.5,293.5,425.12,343.48
2016,12,13,16,0,699.0,56.0,3.5,16.0,249.0,371.58,297.51
2016,12,13,16,15,642.0,50.5,3.1,15.0,202.5,310.08,244.17
2016,12,13,16,30,585.0,45.0,2.7,14.0,156.0,254.4,194.38
2016,12,13,16,45,487.0,37.0,2.35,13.5,111.5,187.65,135.83
2016,12,13,17,0,389.0,29.0,2.0,13.0,67.0,130.59,84.38
2016,12,13,17,15,194.5,14.5,2.05,12.5,33.5,54.34,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.25,4.5,39.0,61.12,22.64
2016,12,14,8,0,373.0,36.0,2.5,5.0,78.0,139.61,98.24
2016,12,14,8,15,463.0,45.5,2.35,5.5,123.0,196.61,150.18
2016,12,14,8,30,553.0,55.0,2.2,6.0,168.0,262.24,209.07
2016,12,14,8,45,606.5,61.5,2.05,7.0,214.0,318.15,259.26
2016,12,14,9,0,660.0,68.0,1.9,8.0,260.0,377.9,310.93
2016,12,14,9,15,697.0,73.0,1.8,8.5,304.0,431.3,356.37
2016,12,14,9,30,734.0,78.0,1.7,9.0,348.0,486.14,401.28
2016,12,14,9,45,758.0,82.0,1.65,10.0,387.5,531.59,436.72
2016,12,14,10,0,782.0,86.0,1.6,11.0,427.0,578.57,471.95
2016,12,14,10,15,800.0,88.5,1.6,11.5,460.5,619.34,502.48
2016,12,14,10,30,818.0,91.0,1.6,12.0,494.0,658.68,531.16
2016,12,14,10,45,424.0,153.5,1.65,12.5,363.0,474.68,385.36
2016,12,14,11,0,30.0,216.0,1.7,13.0,232.0,246.7,197.58
2016,12,14,11,15,31.0,223.5,1.65,13.5,240.5,255.89,205.16
2016,12,14,11,30,32.0,231.0,1.6,14.0,249.0,265.1,211.8
2016,12,14,11,45,39.0,241.5,1.6,14.5,264.0,282.3,224.95
2016,12,14,12,0,46.0,252.0,1.6,15.0,279.0,299.62,238.08
2016,12,14,12,15,91.5,267.0,1.55,15.0,321.5,352.24,280.1
2016,12,14,12,30,137.0,282.0,1.5,15.0,364.0,413.65,327.86
2016,12,14,12,45,117.5,277.5,1.5,15.5,347.0,384.43,304.19
2016,12,14,13,0,98.0,273.0,1.5,16.0,330.0,363.68,287.46
2016,12,14,13,15,99.0,267.0,1.5,16.0,324.0,357.0,282.67
2016,12,14,13,30,100.0,261.0,1.5,16.0,318.0,350.07,277.63
2016,12,14,13,45,116.5,253.0,1.55,16.5,317.0,351.99,279.49
2016,12,14,14,0,133.0,245.0,1.6,17.0,316.0,360.69,286.41
2016,12,14,14,15,178.0,230.0,1.65,17.0,319.5,372.02,296.67
2016,12,14,14,30,223.0,215.0,1.7,17.0,323.0,380.5,304.52
2016,12,14,14,45,138.5,196.0,1.75,17.0,262.0,299.48,240.09
2016,12,14,15,0,54.0,177.0,1.8,17.0,201.0,217.36,173.9
2016,12,14,15,15,49.0,161.0,1.75,16.5,181.0,195.79,157.19
2016,12,14,15,30,44.0,145.0,1.7,16.0,161.0,174.59,140.31
2016,12,14,15,45,332.5,108.0,1.7,16.0,202.5,286.06,231.72
2016,12,14,16,0,621.0,71.0,1.7,16.0,244.0,356.84,284.22
2016,12,14,16,15,560.5,63.5,1.6,15.0,198.0,295.36,231.7
2016,12,14,16,30,500.0,56.0,1.5,14.0,152.0,238.56,182.39
2016,12,14,16,45,404.5,45.0,1.45,13.0,108.0,173.38,126.52
2016,12,14,17,0,309.0,34.0,1.4,12.0,64.0,117.66,77.45
2016,12,14,17,15,154.5,17.0,1.55,11.5,32.0,50.35,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,2.95,3.5,7.0,6.75,0.0
2016,12,15,8,0,0.0,14.0,3.1,4.0,14.0,13.5,5.71
2016,12,15,8,15,0.0,22.5,3.15,4.0,22.5,21.71,13.26
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,29.92,20.74
2016,12,15,8,45,0.0,40.0,3.25,4.5,40.0,38.62,28.53
2016,12,15,9,0,0.0,49.0,3.3,5.0,49.0,47.33,36.2
2016,12,15,9,15,0.0,50.5,3.15,5.5,50.5,48.78,37.38
2016,12,15,9,30,0.0,52.0,3.0,6.0,52.0,50.23,38.51
2016,12,15,9,45,0.0,58.0,2.95,6.5,58.0,56.05,43.41
2016,12,15,10,0,0.0,64.0,2.9,7.0,64.0,61.86,48.25
2016,12,15,10,15,0.0,70.0,2.8,7.0,70.0,67.68,53.15
2016,12,15,10,30,0.0,76.0,2.7,7.0,76.0,73.49,58.03
2016,12,15,10,45,0.0,87.5,2.6,7.5,87.5,84.67,67.34
2016,12,15,11,0,0.0,99.0,2.5,8.0,99.0,96.11,76.8
2016,12,15,11,15,0.0,102.0,2.4,8.5,102.0,99.06,79.02
2016,12,15,11,30,0.0,105.0,2.3,9.0,105.0,102.03,81.27
2016,12,15,11,45,0.0,109.5,2.2,9.5,109.5,106.51,84.79
2016,12,15,12,0,0.0,114.0,2.1,10.0,114.0,111.0,88.31
2016,12,15,12,15,0.0,120.5,2.05,10.0,120.5,117.53,93.7
2016,12,15,12,30,0.0,127.0,2.0,10.0,127.0,124.08,99.13
2016,12,15,12,45,2.5,156.5,1.95,10.5,158.5,156.09,125.49
2016,12,15,13,0,5.0,186.0,1.9,11.0,190.0,188.6,151.89
2016,12,15,13,15,2.5,161.0,1.9,11.0,163.0,160.81,129.09
2016,12,15,13,30,0.0,136.0,1.9,11.0,136.0,133.36,106.56
2016,12,15,13,45,0.0,137.0,1.9,11.5,137.0,134.49,107.47
2016,12,15,14,0,0.0,138.0,1.9,12.0,138.0,135.67,108.4
2016,12,15,14,15,0.0,143.5,1.9,12.0,143.5,141.56,113.45
2016,12,15,14,30,0.0,149.0,1.9,12.0,149.0,147.61,118.67
2016,12,15,14,45,14.0,158.0,1.9,12.0,164.0,166.44,134.84
2016,12,15,15,0,28.0,167.0,1.9,12.0,179.0,190.56,155.21
2016,12,15,15,15,23.0,152.0,1.85,11.5,161.5,165.81,135.1
2016,12,15,15,30,18.0,137.0,1.8,11.0,144.0,147.25,120.0
2016,12,15,15,45,266.0,115.0,1.75,11.0,190.0,256.57,211.99
2016,12,15,16,0,514.0,93.0,1.7,11.0,236.0,333.31,271.2
2016,12,15,16,15,451.0,82.0,1.5,10.0,191.0,272.49,218.61
2016,12,15,16,30,388.0,71.0,1.3,9.0,146.0,216.98,170.13
2016,12,15,16,45,297.5,56.0,1.1,8.5,103.5,154.98,116.39
2016,12,15,17,0,207.0,41.0,0.9,8.0,61.0,102.26,70.0
2016,12,15,17,15,103.5,20.5,0.95,7.5,30.5,44.81,1.87
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,165.0,18.5,3.6,8.5,36.5,56.38,15.54
2016,12,16,8,0,330.0,37.0,3.8,9.0,73.0,128.64,88.61
2016,12,16,8,15,422.0,47.0,3.95,9.5,117.0,184.28,138.7
2016,12,16,8,30,514.0,57.0,4.1,10.0,161.0,248.79,196.12
2016,12,16,8,45,578.5,63.0,4.35,10.5,207.0,306.52,248.31
2016,12,16,9,0,643.0,69.0,4.6,11.0,253.0,369.15,303.74
2016,12,16,9,15,680.5,73.5,4.7,11.5,296.5,421.45,349.53
2016,12,16,9,30,718.0,78.0,4.8,12.0,340.0,475.29,395.33
2016,12,16,9,45,749.0,80.0,4.95,13.0,380.0,521.92,433.57
2016,12,16,10,0,780.0,82.0,5.1,14.0,420.0,570.64,472.36
2016,12,16,10,15,409.0,141.0,5.2,14.5,319.5,425.24,351.75
2016,12,16,10,30,38.0,200.0,5.3,15.0,219.0,234.09,189.24
2016,12,16,10,45,19.0,181.0,5.4,16.0,190.5,193.93,155.46
2016,12,16,11,0,0.0,162.0,5.5,17.0,162.0,160.45,126.89
2016,12,16,11,15,0.5,164.5,5.55,17.5,164.5,163.17,128.74
2016,12,16,11,30,1.0,167.0,5.6,18.0,167.0,165.97,130.62
2016,12,16,11,45,1.0,168.0,5.7,18.5,168.5,166.88,131.01
2016,12,16,12,0,1.0,169.0,5.8,19.0,170.0,167.84,131.45
2016,12,16,12,15,0.5,152.5,5.85,19.0,153.0,150.43,117.36
2016,12,16,12,30,0.0,136.0,5.9,19.0,136.0,133.2,103.43
2016,12,16,12,45,0.0,146.5,5.95,19.5,146.5,143.9,111.9
2016,12,16,13,0,0.0,157.0,6.0,20.0,157.0,154.7,120.41
2016,12,16,13,15,6.0,179.0,6.0,20.0,182.5,182.15,142.73
2016,12,16,13,30,12.0,201.0,6.0,20.0,208.0,209.85,165.19
2016,12,16,13,45,56.5,222.0,6.0,20.0,252.5,272.98,217.02
2016,12,16,14,0,101.0,243.0,6.0,20.0,297.0,327.98,261.83
2016,12,16,14,15,61.5,214.5,5.9,20.0,247.0,266.8,212.51
2016,12,16,14,30,22.0,186.0,5.8,20.0,197.0,201.33,159.44
2016,12,16,14,45,65.5,186.5,5.7,20.0,215.5,236.08,188.75
2016,12,16,15,0,109.0,187.0,5.6,20.0,234.0,268.02,215.28
2016,12,16,15,15,104.5,170.0,5.35,19.5,211.5,243.15,195.57
2016,12,16,15,30,100.0,153.0,5.1,19.0,189.0,218.45,175.78
2016,12,16,15,45,377.0,108.5,4.85,19.0,218.0,308.71,249.56
2016,12,16,16,0,654.0,64.0,4.6,19.0,247.0,365.0,290.94
2016,12,16,16,15,596.5,57.5,4.25,18.0,201.5,304.28,238.5
2016,12,16,16,30,539.0,51.0,3.9,17.0,156.0,247.88,188.87
2016,12,16,16,45,440.0,42.0,3.6,16.5,111.5,181.7,131.6
2016,12,16,17,0,341.0,33.0,3.3,16.0,67.0,125.22,81.88
2016,12,16,17,15,170.5,16.5,3.4,15.5,33.5,53.5,4.97
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.5,16.5,3.25,15.5,36.0,57.42,12.22
2016,12,17,8,0,371.0,33.0,3.5,16.0,72.0,133.83,88.63
2016,12,17,8,15,461.5,42.0,3.6,16.5,116.5,189.73,138.21
2016,12,17,8,30,552.0,51.0,3.7,17.0,161.0,254.4,194.55
2016,12,17,8,45,603.5,57.5,3.8,17.5,206.0,309.2,243.24
2016,12,17,9,0,655.0,64.0,3.9,18.0,251.0,367.72,293.82
2016,12,17,9,15,327.5,58.0,4.15,18.5,151.5,232.31,188.05
2016,12,17,9,30,0.0,52.0,4.4,19.0,52.0,50.23,36.42
2016,12,17,9,45,0.0,64.5,4.7,19.5,64.5,62.34,46.39
2016,12,17,10,0,0.0,77.0,5.0,20.0,77.0,74.46,56.18
2016,12,17,10,15,0.0,97.0,5.05,20.5,97.0,94.39,72.27
2016,12,17,10,30,0.0,117.0,5.1,21.0,117.0,114.54,88.34
2016,12,17,10,45,0.0,123.5,5.15,21.5,123.5,120.99,93.2
2016,12,17,11,0,0.0,130.0,5.2,22.0,130.0,127.47,98.06
2016,12,17,11,15,435.0,109.5,5.1,22.0,356.0,455.69,368.4
2016,12,17,11,30,870.0,89.0,5.0,22.0,582.0,765.39,603.71
2016,12,17,11,45,873.5,90.0,4.95,22.5,594.0,780.69,611.28
2016,12,17,12,0,877.0,91.0,4.9,23.0,606.0,792.79,618.13
2016,12,17,12,15,880.0,91.5,4.8,23.0,611.0,800.65,622.99
2016,12,17,12,30,883.0,92.0,4.7,23.0,616.0,805.17,625.57
2016,12,17,12,45,888.5,89.5,4.6,23.5,613.5,800.1,620.17
2016,12,17,13,0,894.0,87.0,4.5,24.0,611.0,796.41,615.99
2016,12,17,13,15,890.5,86.5,4.4,24.0,599.0,784.66,607.5
2016,12,17,13,30,887.0,86.0,4.3,24.0,587.0,769.68,596.98
2016,12,17,13,45,884.5,83.0,4.2,24.0,568.0,749.46,582.8
2016,12,17,14,0,882.0,80.0,4.1,24.0,549.0,726.16,566.48
2016,12,17,14,15,870.5,78.5,3.85,23.5,521.5,699.3,548.16
2016,12,17,14,30,859.0,77.0,3.6,23.0,494.0,665.94,524.64
2016,12,17,14,45,845.0,74.0,3.35,23.0,460.5,627.12,494.74
2016,12,17,15,0,831.0,71.0,3.1,23.0,427.0,586.53,463.01
2016,12,17,15,15,806.0,68.0,2.65,22.5,386.5,538.23,425.04
2016,12,17,15,30,781.0,65.0,2.2,22.0,346.0,489.54,385.84
2016,12,17,15,45,746.0,61.0,1.8,22.0,301.5,434.87,340.54
2016,12,17,16,0,711.0,57.0,1.4,22.0,257.0,381.35,295.09
2016,12,17,16,15,654.5,51.5,1.3,21.0,210.0,319.41,243.99
2016,12,17,16,30,598.0,46.0,1.2,20.0,163.0,261.49,194.58
2016,12,17,16,45,504.5,38.0,1.2,19.0,117.5,196.66,139.76
2016,12,17,17,0,411.0,30.0,1.2,18.0,72.0,139.24,89.76
2016,12,17,17,15,205.5,15.0,1.15,18.0,36.0,58.65,8.23
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,14.5,18.0,6.7,-5.0,20.0,20.75,1.21
2016,12,18,8,0,29.0,36.0,6.7,-5.0,40.0,44.94,31.85
2016,12,18,8,15,45.5,56.0,6.7,-4.5,64.5,72.48,57.65
2016,12,18,8,30,62.0,76.0,6.7,-4.0,89.0,101.39,84.44
2016,12,18,8,45,72.5,96.0,6.75,-4.0,114.5,129.43,110.63
2016,12,18,9,0,83.0,116.0,6.8,-4.0,140.0,158.37,137.34
2016,12,18,9,15,88.5,135.0,6.75,-3.5,164.0,184.57,160.99
2016,12,18,9,30,94.0,154.0,6.7,-3.0,188.0,211.14,184.51
2016,12,18,9,45,97.0,171.5,6.7,-2.5,210.0,234.9,205.15
2016,12,18,10,0,100.0,189.0,6.7,-2.0,232.0,258.74,225.52
2016,12,18,10,15,103.0,203.5,6.65,-1.5,251.0,279.19,242.68
2016,12,18,10,30,106.0,218.0,6.6,-1.0,270.0,299.66,259.64
2016,12,18,10,45,81.0,224.0,6.6,-1.0,265.0,291.07,251.25
2016,12,18,11,0,56.0,230.0,6.6,-1.0,260.0,281.1,241.63
2016,12,18,11,15,157.5,243.5,6.6,-0.5,332.0,379.51,327.86
2016,12,18,11,30,259.0,257.0,6.6,0.0,404.0,481.88,415.51
2016,12,18,11,45,226.0,266.5,6.6,0.0,397.0,462.16,397.71
2016,12,18,12,0,193.0,276.0,6.6,0.0,390.0,449.31,385.78
2016,12,18,12,15,240.5,272.0,6.55,0.0,414.5,482.86,415.15
2016,12,18,12,30,288.0,268.0,6.5,0.0,439.0,524.74,451.02
2016,12,18,12,45,293.5,265.0,6.5,0.0,438.0,525.13,451.46
2016,12,18,13,0,299.0,262.0,6.5,0.0,437.0,524.38,451.1
2016,12,18,13,15,501.5,198.5,6.4,0.0,485.0,614.66,531.65
2016,12,18,13,30,704.0,135.0,6.3,0.0,533.0,694.26,601.76
2016,12,18,13,45,568.0,169.0,6.25,0.0,483.0,615.55,533.67
2016,12,18,14,0,432.0,203.0,6.2,0.0,433.0,543.56,470.85
2016,12,18,14,15,661.0,139.0,6.1,0.0,470.0,624.51,543.26
2016,12,18,14,30,890.0,75.0,6.0,0.0,507.0,681.27,593.78
2016,12,18,14,45,863.0,75.5,5.95,0.0,470.5,641.04,559.1
2016,12,18,15,0,836.0,76.0,5.9,0.0,434.0,596.04,520.32
2016,12,18,15,15,810.5,73.0,5.75,0.0,393.0,547.3,477.52
2016,12,18,15,30,785.0,70.0,5.6,0.0,352.0,498.16,433.48
2016,12,18,15,45,752.0,65.0,5.5,0.0,307.5,443.17,383.52
2016,12,18,16,0,719.0,60.0,5.4,0.0,263.0,389.14,333.12
2016,12,18,16,15,662.0,54.5,5.15,0.0,215.0,326.54,274.22
2016,12,18,16,30,605.0,49.0,4.9,0.0,167.0,269.9,219.59
2016,12,18,16,45,517.0,40.0,4.65,-0.5,121.0,203.36,157.27
2016,12,18,17,0,429.0,31.0,4.4,-1.0,75.0,145.33,101.81
2016,12,18,17,15,214.5,15.5,4.2,-1.0,37.5,61.48,13.26
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
